Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,22,7,15,39.5,7.0,1.85,10.9,8.0,0.0,0.0
2018,1,22,7,30,79.0,14.0,1.9,11.2,16.0,24.31,0.0
2018,1,22,7,45,85.5,25.0,1.95,11.5,31.0,45.53,11.14
2018,1,22,8,0,92.0,36.0,2.0,11.8,46.0,65.42,43.92
2018,1,22,8,15,188.0,51.0,2.05,11.95,83.5,113.79,84.41
2018,1,22,8,30,284.0,66.0,2.1,12.1,121.0,176.06,137.11
2018,1,22,8,45,316.0,77.0,2.15,12.25,151.5,213.93,171.12
2018,1,22,9,0,348.0,88.0,2.2,12.4,182.0,254.18,206.68
2018,1,22,9,15,467.5,89.5,2.25,12.6,236.5,326.85,267.97
2018,1,22,9,30,587.0,91.0,2.3,12.8,291.0,411.17,337.7
2018,1,22,9,45,676.5,85.0,2.35,13.0,339.0,476.05,390.92
2018,1,22,10,0,766.0,79.0,2.4,13.2,387.0,542.96,444.87
2018,1,22,10,15,767.0,84.5,2.35,13.35,412.5,574.06,469.09
2018,1,22,10,30,768.0,90.0,2.3,13.5,438.0,602.76,491.03
2018,1,22,10,45,602.5,124.0,2.3,13.65,405.5,552.48,450.13
2018,1,22,11,0,437.0,158.0,2.3,13.8,373.0,486.38,396.61
2018,1,22,11,15,312.5,188.0,2.25,13.9,344.5,431.67,351.63
2018,1,22,11,30,188.0,218.0,2.2,14.0,316.0,372.39,302.13
2018,1,22,11,45,209.5,224.5,2.15,14.1,335.5,397.34,322.13
2018,1,22,12,0,231.0,231.0,2.1,14.2,355.0,421.97,341.3
2018,1,22,12,15,171.5,233.5,2.0,14.2,325.5,381.51,307.92
2018,1,22,12,30,112.0,236.0,1.9,14.2,296.0,340.31,274.04
2018,1,22,12,45,143.0,231.5,1.85,14.25,307.5,357.58,288.6
2018,1,22,13,0,174.0,227.0,1.8,14.3,319.0,374.02,302.13
2018,1,22,13,15,137.0,220.5,1.7,14.25,292.0,338.3,273.12
2018,1,22,13,30,100.0,214.0,1.6,14.2,265.0,295.34,238.55
2018,1,22,13,45,117.0,199.5,1.5,14.15,256.5,296.66,240.32
2018,1,22,14,0,134.0,185.0,1.4,14.1,248.0,289.19,234.89
2018,1,22,14,15,176.5,162.0,1.35,13.95,240.0,287.12,234.48
2018,1,22,14,30,219.0,139.0,1.3,13.8,232.0,289.11,236.92
2018,1,22,14,45,192.5,135.5,1.2,13.65,212.5,263.13,215.33
2018,1,22,15,0,166.0,132.0,1.1,13.5,193.0,232.32,189.85
2018,1,22,15,15,243.0,113.5,1.1,13.5,192.0,250.12,204.42
2018,1,22,15,30,320.0,95.0,1.1,13.5,191.0,261.38,212.25
2018,1,22,15,45,403.5,77.5,1.05,12.85,180.5,262.77,211.07
2018,1,22,16,0,487.0,60.0,1.0,12.2,170.0,258.05,203.0
2018,1,22,16,15,464.5,52.5,1.1,11.9,139.0,218.74,166.75
2018,1,22,16,30,442.0,45.0,1.2,11.6,108.0,180.68,130.74
2018,1,22,16,45,316.0,34.0,1.3,11.25,71.0,117.32,75.61
2018,1,22,17,0,190.0,23.0,1.4,10.9,34.0,62.09,0.0
2018,1,22,17,15,95.0,11.5,1.45,10.75,17.0,23.13,0.0
2018,1,22,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,7,15,13.5,5.0,1.15,7.7,5.5,0.0,0.0
2018,1,23,7,30,27.0,10.0,1.1,8.0,11.0,13.46,0.0
2018,1,23,7,45,81.0,24.5,1.05,8.3,32.5,44.21,13.1
2018,1,23,8,0,135.0,39.0,1.0,8.6,54.0,79.28,54.52
2018,1,23,8,15,258.0,49.5,1.0,8.95,94.0,136.51,102.38
2018,1,23,8,30,381.0,60.0,1.0,9.3,134.0,202.13,157.91
2018,1,23,8,45,310.5,79.0,1.0,9.6,149.0,214.4,172.42
2018,1,23,9,0,240.0,98.0,1.0,9.9,164.0,214.11,174.92
2018,1,23,9,15,410.0,96.5,1.05,10.3,229.0,308.32,253.47
2018,1,23,9,30,580.0,95.0,1.1,10.7,294.0,412.84,338.42
2018,1,23,9,45,685.0,85.5,1.15,11.15,345.0,482.45,394.14
2018,1,23,10,0,790.0,76.0,1.2,11.6,396.0,555.09,451.25
2018,1,23,10,15,809.5,78.0,1.25,11.9,427.0,594.49,481.48
2018,1,23,10,30,829.0,80.0,1.3,12.2,458.0,632.44,510.25
2018,1,23,10,45,842.0,81.0,1.35,12.55,482.0,663.2,533.02
2018,1,23,11,0,855.0,82.0,1.4,12.9,506.0,691.65,553.12
2018,1,23,11,15,863.0,83.0,1.3,13.1,523.0,714.05,567.16
2018,1,23,11,30,871.0,84.0,1.2,13.3,540.0,733.6,579.01
2018,1,23,11,45,876.0,84.0,1.15,13.5,549.5,746.81,586.83
2018,1,23,12,0,881.0,84.0,1.1,13.7,559.0,756.85,592.49
2018,1,23,12,15,882.0,84.0,1.0,13.85,560.5,760.66,593.32
2018,1,23,12,30,883.0,84.0,0.9,14.0,562.0,761.16,591.93
2018,1,23,12,45,875.5,84.0,0.8,14.1,553.5,752.06,584.03
2018,1,23,13,0,868.0,84.0,0.7,14.2,545.0,739.76,574.12
2018,1,23,13,15,836.0,87.0,0.7,14.25,522.0,710.18,553.73
2018,1,23,13,30,804.0,90.0,0.7,14.3,499.0,678.31,531.85
2018,1,23,13,45,812.5,84.5,0.7,14.4,483.5,662.79,521.54
2018,1,23,14,0,821.0,79.0,0.7,14.5,468.0,644.04,508.13
2018,1,23,14,15,823.5,75.5,0.7,14.4,447.0,620.53,491.05
2018,1,23,14,30,826.0,72.0,0.7,14.3,426.0,594.16,471.45
2018,1,23,14,45,770.5,74.0,0.75,14.25,383.5,537.69,428.97
2018,1,23,15,0,715.0,76.0,0.8,14.2,341.0,484.27,387.83
2018,1,23,15,15,695.0,70.0,0.8,14.2,305.5,439.95,352.28
2018,1,23,15,30,675.0,64.0,0.8,14.2,270.0,395.34,315.23
2018,1,23,15,45,617.0,61.0,0.8,13.65,228.0,338.09,267.78
2018,1,23,16,0,559.0,58.0,0.8,13.1,186.0,284.43,221.96
2018,1,23,16,15,521.5,49.0,0.85,12.75,148.5,235.13,178.22
2018,1,23,16,30,484.0,40.0,0.9,12.4,111.0,188.57,135.74
2018,1,23,16,45,347.0,31.5,0.95,12.1,73.5,122.88,79.52
2018,1,23,17,0,210.0,23.0,1.0,11.8,36.0,66.53,8.84
2018,1,23,17,15,105.0,11.5,1.05,11.6,18.0,24.63,0.0
2018,1,23,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,24,7,15,15.5,2.0,2.4,9.55,2.5,0.0,0.0
2018,1,24,7,30,31.0,4.0,2.5,9.9,5.0,8.12,0.0
2018,1,24,7,45,15.5,9.0,2.6,10.3,9.5,12.19,0.18
2018,1,24,8,0,0.0,14.0,2.7,10.7,14.0,13.5,5.38
2018,1,24,8,15,0.0,19.5,2.8,11.0,19.5,18.81,10.28
2018,1,24,8,30,0.0,25.0,2.9,11.3,25.0,24.12,15.04
2018,1,24,8,45,0.0,40.0,3.05,11.6,40.0,38.62,27.62
2018,1,24,9,0,0.0,55.0,3.2,11.9,55.0,53.15,40.15
2018,1,24,9,15,0.0,80.5,3.35,12.1,80.5,78.87,62.12
2018,1,24,9,30,0.0,106.0,3.5,12.3,106.0,105.06,84.23
2018,1,24,9,45,0.0,91.5,3.6,12.5,91.5,89.45,70.83
2018,1,24,10,0,0.0,77.0,3.7,12.7,77.0,74.49,58.01
2018,1,24,10,15,0.0,93.5,3.8,12.9,93.5,91.03,71.84
2018,1,24,10,30,0.0,110.0,3.9,13.1,110.0,107.69,85.64
2018,1,24,10,45,0.0,126.5,4.0,13.25,126.5,124.46,99.45
2018,1,24,11,0,0.0,143.0,4.1,13.4,143.0,141.36,113.28
2018,1,24,11,15,0.0,143.5,4.15,13.5,143.5,141.69,113.36
2018,1,24,11,30,0.0,144.0,4.2,13.6,144.0,142.07,113.53
2018,1,24,11,45,0.0,138.0,4.25,13.65,138.0,135.78,108.23
2018,1,24,12,0,0.0,132.0,4.3,13.7,132.0,129.57,103.03
2018,1,24,12,15,5.5,152.5,4.3,13.65,155.5,154.78,124.07
2018,1,24,12,30,11.0,173.0,4.3,13.6,179.0,180.28,145.22
2018,1,24,12,45,11.5,181.0,4.3,13.55,187.0,189.09,152.47
2018,1,24,13,0,12.0,189.0,4.3,13.5,195.0,197.98,159.84
2018,1,24,13,15,6.0,152.5,4.25,13.4,155.5,155.25,124.66
2018,1,24,13,30,0.0,116.0,4.2,13.3,116.0,113.42,89.96
2018,1,24,13,45,0.0,98.5,4.1,13.25,98.5,95.76,75.36
2018,1,24,14,0,0.0,81.0,4.0,13.2,81.0,78.34,60.85
2018,1,24,14,15,0.0,67.0,3.9,13.05,67.0,64.77,49.53
2018,1,24,14,30,0.0,53.0,3.8,12.9,53.0,51.21,38.14
2018,1,24,14,45,0.0,58.0,3.7,12.75,58.0,56.05,42.36
2018,1,24,15,0,0.0,63.0,3.6,12.6,63.0,60.89,46.59
2018,1,24,15,15,0.0,58.0,3.6,12.6,58.0,56.04,42.51
2018,1,24,15,30,0.0,53.0,3.6,12.6,53.0,51.2,38.39
2018,1,24,15,45,0.0,49.5,3.7,12.1,49.5,47.82,35.53
2018,1,24,16,0,0.0,46.0,3.8,11.6,46.0,44.44,32.57
2018,1,24,16,15,0.0,36.5,3.65,11.2,36.5,35.25,24.51
2018,1,24,16,30,0.0,27.0,3.5,10.8,27.0,26.06,16.37
2018,1,24,16,45,15.5,20.0,3.3,10.45,21.0,23.05,12.5
2018,1,24,17,0,31.0,13.0,3.1,10.1,15.0,20.73,1.76
2018,1,24,17,15,31.0,9.0,2.9,9.9,9.5,12.86,0.0
2018,1,24,17,30,31.0,5.0,2.7,9.7,4.0,0.0,0.0
2018,1,24,17,45,15.5,2.5,2.55,9.5,2.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,25,7,15,7.0,5.5,1.95,8.6,5.5,0.0,0.0
2018,1,25,7,30,14.0,11.0,1.9,9.0,11.0,12.72,0.0
2018,1,25,7,45,123.5,27.0,1.85,9.35,40.5,58.05,23.23
2018,1,25,8,0,233.0,43.0,1.8,9.7,70.0,111.09,77.28
2018,1,25,8,15,357.0,52.5,1.9,10.0,114.0,169.08,126.73
2018,1,25,8,30,481.0,62.0,2.0,10.3,158.0,240.25,187.72
2018,1,25,8,45,551.5,66.5,2.1,10.6,201.0,296.22,237.43
2018,1,25,9,0,622.0,71.0,2.2,10.9,244.0,357.3,290.69
2018,1,25,9,15,649.0,76.5,2.3,11.15,281.0,403.47,331.15
2018,1,25,9,30,676.0,82.0,2.4,11.4,318.0,450.21,371.0
2018,1,25,9,45,654.5,92.5,2.55,11.7,340.5,475.95,392.98
2018,1,25,10,0,633.0,103.0,2.7,12.0,363.0,498.21,411.47
2018,1,25,10,15,506.5,125.5,2.8,12.15,343.5,461.95,382.16
2018,1,25,10,30,380.0,148.0,2.9,12.3,324.0,420.04,347.47
2018,1,25,10,45,283.5,152.0,3.0,12.5,287.0,360.93,299.01
2018,1,25,11,0,187.0,156.0,3.1,12.7,250.0,304.64,251.72
2018,1,25,11,15,149.0,156.0,3.2,12.75,232.5,273.25,225.6
2018,1,25,11,30,111.0,156.0,3.3,12.8,215.0,247.74,203.82
2018,1,25,11,45,306.0,156.5,3.4,12.85,322.5,410.78,340.01
2018,1,25,12,0,501.0,157.0,3.5,12.9,430.0,558.94,459.4
2018,1,25,12,15,523.5,156.5,3.55,12.85,443.0,577.07,473.18
2018,1,25,12,30,546.0,156.0,3.6,12.8,456.0,593.25,486.14
2018,1,25,12,45,370.0,182.5,3.65,12.75,385.0,489.68,401.98
2018,1,25,13,0,194.0,209.0,3.7,12.7,314.0,369.24,303.09
2018,1,25,13,15,112.5,169.0,3.65,12.65,229.5,263.14,216.32
2018,1,25,13,30,31.0,129.0,3.6,12.6,145.0,152.99,123.94
2018,1,25,13,45,101.0,142.5,3.6,12.5,191.5,222.23,183.49
2018,1,25,14,0,171.0,156.0,3.6,12.4,238.0,282.06,234.1
2018,1,25,14,15,237.0,159.5,3.55,12.3,266.5,331.72,275.54
2018,1,25,14,30,303.0,163.0,3.5,12.2,295.0,369.66,306.91
2018,1,25,14,45,461.5,130.0,3.45,12.1,313.5,422.9,351.45
2018,1,25,15,0,620.0,97.0,3.4,12.0,332.0,459.86,381.27
2018,1,25,15,15,636.5,86.0,3.4,12.0,305.5,432.13,357.03
2018,1,25,15,30,653.0,75.0,3.4,12.0,279.0,401.36,329.56
2018,1,25,15,45,608.5,69.5,3.05,11.45,238.5,347.51,282.59
2018,1,25,16,0,564.0,64.0,2.7,10.9,198.0,296.11,236.7
2018,1,25,16,15,491.5,57.0,2.6,10.55,156.5,236.59,183.89
2018,1,25,16,30,419.0,50.0,2.5,10.2,115.0,183.02,135.87
2018,1,25,16,45,303.5,40.0,2.4,9.85,79.0,123.24,83.87
2018,1,25,17,0,188.0,30.0,2.3,9.5,43.0,72.19,24.7
2018,1,25,17,15,102.5,18.0,2.3,9.4,24.0,31.2,0.0
2018,1,25,17,30,17.0,6.0,2.3,9.3,5.0,0.0,0.0
2018,1,25,17,45,8.5,3.0,2.25,9.15,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,7,15,61.0,8.0,1.0,7.85,9.5,0.0,0.0
2018,1,26,7,30,122.0,16.0,1.0,8.1,19.0,32.45,0.0
2018,1,26,7,45,223.0,25.5,0.95,8.4,46.0,75.75,33.02
2018,1,26,8,0,324.0,35.0,0.9,8.7,73.0,124.88,85.97
2018,1,26,8,15,408.5,42.0,0.95,9.05,110.5,174.21,129.93
2018,1,26,8,30,493.0,49.0,1.0,9.4,148.0,231.36,180.28
2018,1,26,8,45,330.0,61.0,1.05,9.8,134.0,202.63,162.85
2018,1,26,9,0,167.0,73.0,1.1,10.2,120.0,154.64,126.06
2018,1,26,9,15,84.0,94.0,1.1,10.5,117.5,140.58,114.98
2018,1,26,9,30,1.0,115.0,1.1,10.8,115.0,114.98,92.77
2018,1,26,9,45,11.5,134.5,1.05,11.05,139.0,140.88,114.48
2018,1,26,10,0,22.0,154.0,1.0,11.3,163.0,167.62,136.48
2018,1,26,10,15,48.0,176.0,1.0,11.55,197.5,213.76,174.42
2018,1,26,10,30,74.0,198.0,1.0,11.8,232.0,256.13,208.62
2018,1,26,10,45,97.5,211.5,0.95,12.05,259.0,288.41,234.21
2018,1,26,11,0,121.0,225.0,0.9,12.3,286.0,329.26,266.13
2018,1,26,11,15,149.5,232.0,0.9,12.4,310.0,359.48,289.84
2018,1,26,11,30,178.0,239.0,0.9,12.5,334.0,390.2,313.77
2018,1,26,11,45,216.0,240.5,0.9,12.6,358.0,421.81,338.48
2018,1,26,12,0,254.0,242.0,0.9,12.7,382.0,461.99,369.27
2018,1,26,12,15,276.5,239.5,0.9,12.7,392.0,476.99,380.73
2018,1,26,12,30,299.0,237.0,0.9,12.7,402.0,491.03,391.68
2018,1,26,12,45,503.5,181.0,0.95,12.7,455.5,588.81,469.64
2018,1,26,13,0,708.0,125.0,1.0,12.7,509.0,677.97,538.43
2018,1,26,13,15,793.0,99.5,1.05,12.6,520.0,700.35,554.85
2018,1,26,13,30,878.0,74.0,1.1,12.5,531.0,715.82,567.04
2018,1,26,13,45,781.0,94.5,1.15,12.4,489.0,659.49,527.18
2018,1,26,14,0,684.0,115.0,1.2,12.3,447.0,602.09,484.19
2018,1,26,14,15,536.0,138.0,1.2,12.15,389.5,510.13,413.36
2018,1,26,14,30,388.0,161.0,1.2,12.0,332.0,428.1,348.57
2018,1,26,14,45,367.5,151.0,1.2,11.85,303.0,385.26,315.42
2018,1,26,15,0,347.0,141.0,1.2,11.7,274.0,350.03,287.2
2018,1,26,15,15,237.5,131.5,1.2,11.7,218.0,270.16,221.68
2018,1,26,15,30,128.0,122.0,1.2,11.7,162.0,193.05,157.7
2018,1,26,15,45,64.5,99.0,1.25,11.1,119.0,130.49,105.56
2018,1,26,16,0,1.0,76.0,1.3,10.5,76.0,75.93,59.62
2018,1,26,16,15,23.5,61.0,1.35,10.2,64.5,70.47,54.34
2018,1,26,16,30,46.0,46.0,1.4,9.9,53.0,63.26,46.79
2018,1,26,16,45,76.0,35.0,1.45,9.6,42.0,59.89,40.97
2018,1,26,17,0,106.0,24.0,1.5,9.3,31.0,50.98,19.96
2018,1,26,17,15,73.5,13.5,1.55,9.1,16.5,23.14,0.0
2018,1,26,17,30,41.0,3.0,1.6,8.9,2.0,0.0,0.0
2018,1,26,17,45,20.5,1.5,1.65,8.7,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,1,27,7,15,28.5,6.0,0.55,8.75,7.0,0.0,0.0
2018,1,27,7,30,57.0,12.0,0.6,9.0,14.0,19.67,0.0
2018,1,27,7,45,100.0,28.0,0.6,9.3,37.5,52.77,24.56
2018,1,27,8,0,143.0,44.0,0.6,9.6,61.0,87.24,61.48
2018,1,27,8,15,258.5,55.0,0.6,10.0,101.5,143.85,108.51
2018,1,27,8,30,374.0,66.0,0.6,10.4,142.0,208.38,162.76
2018,1,27,8,45,460.5,69.5,0.55,10.8,185.0,265.7,211.59
2018,1,27,9,0,547.0,73.0,0.5,11.2,228.0,328.97,264.44
2018,1,27,9,15,645.5,69.0,0.55,11.65,278.5,395.8,319.35
2018,1,27,9,30,744.0,65.0,0.6,12.1,329.0,467.43,376.74
2018,1,27,9,45,781.0,64.5,0.65,12.55,367.0,515.87,414.9
2018,1,27,10,0,818.0,64.0,0.7,13.0,405.0,564.63,452.47
2018,1,27,10,15,833.0,65.5,0.8,13.25,434.5,598.46,478.87
2018,1,27,10,30,848.0,67.0,0.9,13.5,464.0,633.76,505.86
2018,1,27,10,45,858.5,68.5,0.95,13.75,488.0,664.03,527.32
2018,1,27,11,0,869.0,70.0,1.0,14.0,512.0,691.87,546.47
2018,1,27,11,15,875.5,70.5,1.05,14.25,528.5,713.06,560.8
2018,1,27,11,30,882.0,71.0,1.1,14.5,545.0,731.33,573.13
2018,1,27,11,45,885.0,72.0,1.15,14.7,554.5,744.53,582.05
2018,1,27,12,0,888.0,73.0,1.2,14.9,564.0,754.51,588.85
2018,1,27,12,15,764.5,110.5,1.25,15.05,534.0,714.51,560.37
2018,1,27,12,30,641.0,148.0,1.3,15.2,504.0,663.21,522.81
2018,1,27,12,45,551.5,171.5,1.35,15.35,476.0,615.69,487.1
2018,1,27,13,0,462.0,195.0,1.4,15.5,448.0,570.91,452.69
2018,1,27,13,15,513.5,176.0,1.45,15.5,450.5,582.19,463.1
2018,1,27,13,30,565.0,157.0,1.5,15.5,453.0,590.02,470.37
2018,1,27,13,45,696.0,117.5,1.55,15.55,468.0,630.84,503.19
2018,1,27,14,0,827.0,78.0,1.6,15.6,483.0,657.01,524.45
2018,1,27,14,15,828.0,72.5,1.6,15.5,459.0,630.14,504.36
2018,1,27,14,30,829.0,67.0,1.6,15.4,435.0,600.45,482.07
2018,1,27,14,45,809.0,65.5,1.6,15.35,402.0,560.28,450.97
2018,1,27,15,0,789.0,64.0,1.6,15.3,369.0,518.94,418.25
2018,1,27,15,15,742.5,63.5,1.6,15.3,327.5,464.14,374.07
2018,1,27,15,30,696.0,63.0,1.6,15.3,286.0,410.84,329.98
2018,1,27,15,45,626.0,60.5,1.4,14.45,240.0,348.71,278.32
2018,1,27,16,0,556.0,58.0,1.2,13.6,194.0,289.81,228.21
2018,1,27,16,15,490.0,52.0,1.25,13.0,154.5,233.65,179.64
2018,1,27,16,30,424.0,46.0,1.3,12.4,115.0,182.91,134.9
2018,1,27,16,45,336.5,37.5,1.35,11.8,81.0,130.29,88.91
2018,1,27,17,0,249.0,29.0,1.4,11.2,47.0,83.94,38.21
2018,1,27,17,15,150.5,18.0,1.45,11.05,26.5,38.26,0.0
2018,1,27,17,30,52.0,7.0,1.5,10.9,6.0,0.0,0.0
2018,1,27,17,45,26.0,3.5,1.6,10.75,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,28,7,15,92.0,9.0,2.05,8.15,12.0,0.0,0.0
2018,1,28,7,30,184.0,18.0,2.1,8.7,24.0,43.34,0.0
2018,1,28,7,45,324.5,27.0,2.15,9.25,58.5,97.98,48.49
2018,1,28,8,0,465.0,36.0,2.2,9.8,93.0,161.15,111.22
2018,1,28,8,15,546.5,42.0,2.25,10.25,135.5,216.05,161.12
2018,1,28,8,30,628.0,48.0,2.3,10.7,178.0,276.65,215.51
2018,1,28,8,45,679.5,52.0,2.35,11.2,221.5,331.79,265.35
2018,1,28,9,0,731.0,56.0,2.4,11.7,265.0,390.16,316.61
2018,1,28,9,15,766.0,58.0,2.4,12.2,306.0,441.15,360.56
2018,1,28,9,30,801.0,60.0,2.4,12.7,347.0,493.04,403.81
2018,1,28,9,45,829.0,61.5,2.35,13.25,385.0,540.96,442.35
2018,1,28,10,0,857.0,63.0,2.3,13.8,423.0,585.26,476.95
2018,1,28,10,15,873.5,64.5,2.25,14.25,454.5,624.59,506.79
2018,1,28,10,30,890.0,66.0,2.2,14.7,486.0,662.15,534.47
2018,1,28,10,45,901.0,67.0,2.2,15.1,510.5,693.34,555.9
2018,1,28,11,0,912.0,68.0,2.2,15.5,535.0,721.98,575.14
2018,1,28,11,15,919.0,68.5,2.2,15.8,552.5,744.41,589.95
2018,1,28,11,30,926.0,69.0,2.2,16.1,570.0,763.77,602.56
2018,1,28,11,45,930.0,69.5,2.2,16.4,580.0,777.69,611.3
2018,1,28,12,0,934.0,70.0,2.2,16.7,590.0,788.24,617.75
2018,1,28,12,15,934.5,69.5,2.2,16.9,591.5,791.53,619.4
2018,1,28,12,30,935.0,69.0,2.2,17.1,593.0,791.33,618.76
2018,1,28,12,45,932.5,69.5,2.2,17.3,587.5,786.52,615.0
2018,1,28,13,0,930.0,70.0,2.2,17.5,582.0,778.25,608.97
2018,1,28,13,15,926.0,70.0,2.2,17.6,569.5,764.9,599.68
2018,1,28,13,30,922.0,70.0,2.2,17.7,557.0,748.27,588.16
2018,1,28,13,45,913.0,69.0,2.15,17.75,535.5,723.8,570.82
2018,1,28,14,0,904.0,68.0,2.1,17.8,514.0,696.49,551.46
2018,1,28,14,15,890.5,66.5,2.05,17.65,486.0,663.0,527.74
2018,1,28,14,30,877.0,65.0,2.0,17.5,458.0,627.29,500.76
2018,1,28,14,45,855.5,63.5,1.95,17.4,423.0,584.87,468.02
2018,1,28,15,0,834.0,62.0,1.9,17.3,388.0,544.23,435.78
2018,1,28,15,15,789.0,59.5,1.9,17.3,343.0,486.12,389.39
2018,1,28,15,30,744.0,57.0,1.9,17.3,298.0,429.35,342.89
2018,1,28,15,45,683.0,54.5,1.65,16.1,252.0,367.41,291.89
2018,1,28,16,0,622.0,52.0,1.4,14.9,206.0,309.16,242.48
2018,1,28,16,15,550.0,48.0,1.45,14.3,164.5,251.28,192.45
2018,1,28,16,30,478.0,44.0,1.5,13.7,123.0,197.91,145.47
2018,1,28,16,45,388.0,35.5,1.5,13.1,86.5,141.75,96.53
2018,1,28,17,0,298.0,27.0,1.5,12.5,50.0,92.86,45.53
2018,1,28,17,15,184.5,17.0,1.5,12.3,28.0,42.38,0.0
2018,1,28,17,30,71.0,7.0,1.5,12.1,6.0,0.0,0.0
2018,1,28,17,45,35.5,3.5,1.5,11.9,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,2.6,9.5,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,2.6,9.8,6.0,5.9,0.0
2018,1,29,7,45,0.0,12.0,2.65,10.1,12.0,11.57,2.28
2018,1,29,8,0,0.0,18.0,2.7,10.4,18.0,17.36,8.79
2018,1,29,8,15,0.0,25.0,2.7,10.8,25.0,24.12,14.9
2018,1,29,8,30,0.0,32.0,2.7,11.2,32.0,30.89,20.91
2018,1,29,8,45,0.0,39.0,2.7,11.6,39.0,37.66,26.84
2018,1,29,9,0,0.0,46.0,2.7,12.0,46.0,44.43,32.68
2018,1,29,9,15,0.0,60.0,2.6,12.5,60.0,57.98,44.22
2018,1,29,9,30,0.0,74.0,2.5,13.0,74.0,71.7,55.74
2018,1,29,9,45,4.0,101.0,2.4,13.5,102.5,101.27,80.52
2018,1,29,10,0,8.0,128.0,2.3,14.0,131.0,131.47,105.44
2018,1,29,10,15,45.0,164.5,2.25,14.4,185.5,198.74,161.2
2018,1,29,10,30,82.0,201.0,2.2,14.8,240.0,264.65,214.59
2018,1,29,10,45,79.5,209.0,2.1,15.25,248.5,273.32,220.56
2018,1,29,11,0,77.0,217.0,2.0,15.7,257.0,281.73,226.45
2018,1,29,11,15,48.5,207.0,2.0,15.8,232.5,250.82,200.86
2018,1,29,11,30,20.0,197.0,2.0,15.9,208.0,212.04,168.93
2018,1,29,11,45,41.5,216.5,1.95,16.05,239.5,256.89,205.18
2018,1,29,12,0,63.0,236.0,1.9,16.2,271.0,295.22,235.58
2018,1,29,12,15,54.5,234.0,1.8,16.05,264.5,286.64,228.38
2018,1,29,12,30,46.0,232.0,1.7,15.9,258.0,277.92,221.3
2018,1,29,12,45,68.5,237.5,1.65,15.75,275.5,301.08,240.31
2018,1,29,13,0,91.0,243.0,1.6,15.6,293.0,323.87,258.8
2018,1,29,13,15,99.5,237.0,1.6,15.55,290.5,322.63,258.18
2018,1,29,13,30,108.0,231.0,1.6,15.5,288.0,320.92,257.32
2018,1,29,13,45,173.5,217.5,1.6,15.5,305.5,358.01,288.17
2018,1,29,14,0,239.0,204.0,1.6,15.5,323.0,391.68,315.71
2018,1,29,14,15,193.5,198.5,1.6,15.5,291.5,342.18,276.22
2018,1,29,14,30,148.0,193.0,1.6,15.5,260.0,302.33,244.26
2018,1,29,14,45,152.5,178.0,1.6,15.45,242.5,283.89,230.03
2018,1,29,15,0,157.0,163.0,1.6,15.4,225.0,264.79,214.9
2018,1,29,15,15,139.0,144.0,1.6,15.4,195.0,228.64,185.44
2018,1,29,15,30,121.0,125.0,1.6,15.4,165.0,193.62,156.54
2018,1,29,15,45,60.5,98.5,1.35,14.75,118.5,128.18,102.36
2018,1,29,16,0,0.0,72.0,1.1,14.1,72.0,70.93,54.65
2018,1,29,16,15,0.0,57.5,1.1,13.6,57.5,56.41,42.3
2018,1,29,16,30,0.0,43.0,1.1,13.1,43.0,41.9,29.71
2018,1,29,16,45,0.0,31.0,1.15,12.65,31.0,30.01,19.13
2018,1,29,17,0,0.0,19.0,1.2,12.2,19.0,18.34,7.07
2018,1,29,17,15,0.0,11.0,1.2,12.1,11.0,10.81,0.0
2018,1,29,17,30,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2018,1,29,17,45,0.0,1.5,1.25,11.85,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,30,7,15,100.0,9.0,1.4,9.5,13.0,0.0,0.0
2018,1,30,7,30,200.0,18.0,1.5,10.0,26.0,46.1,0.0
2018,1,30,7,45,184.5,29.5,1.55,10.5,44.0,74.91,40.98
2018,1,30,8,0,169.0,41.0,1.6,11.0,62.0,93.89,66.43
2018,1,30,8,15,143.0,61.5,1.65,11.4,84.5,113.64,86.58
2018,1,30,8,30,117.0,82.0,1.7,11.8,107.0,130.36,103.03
2018,1,30,8,45,178.5,97.0,1.7,12.2,144.5,180.44,145.58
2018,1,30,9,0,240.0,112.0,1.7,12.6,182.0,232.1,189.21
2018,1,30,9,15,304.5,121.0,1.65,13.05,223.0,283.4,232.02
2018,1,30,9,30,369.0,130.0,1.6,13.5,264.0,345.76,282.89
2018,1,30,9,45,420.5,135.0,1.55,13.95,302.5,394.83,322.18
2018,1,30,10,0,472.0,140.0,1.5,14.4,341.0,446.44,362.6
2018,1,30,10,15,510.0,142.0,1.5,14.8,373.5,488.2,394.77
2018,1,30,10,30,548.0,144.0,1.5,15.2,406.0,530.6,426.84
2018,1,30,10,45,602.5,137.5,1.45,15.6,439.0,578.65,462.53
2018,1,30,11,0,657.0,131.0,1.4,16.0,472.0,624.09,495.54
2018,1,30,11,15,705.5,123.0,1.35,16.3,500.0,663.09,523.38
2018,1,30,11,30,754.0,115.0,1.3,16.6,528.0,700.85,549.22
2018,1,30,11,45,838.0,93.5,1.25,16.95,560.5,745.95,579.23
2018,1,30,12,0,922.0,72.0,1.2,17.3,593.0,786.94,605.74
2018,1,30,12,15,849.0,94.0,1.15,17.55,575.0,764.64,588.42
2018,1,30,12,30,776.0,116.0,1.1,17.8,557.0,736.39,567.82
2018,1,30,12,45,847.5,94.5,1.05,18.05,571.5,760.96,584.27
2018,1,30,13,0,919.0,73.0,1.0,18.3,586.0,779.21,595.64
2018,1,30,13,15,871.0,83.0,1.0,18.4,560.0,744.87,571.83
2018,1,30,13,30,823.0,93.0,1.0,18.5,534.0,712.75,550.1
2018,1,30,13,45,803.5,91.5,1.0,18.65,508.5,681.86,528.97
2018,1,30,14,0,784.0,90.0,1.0,18.8,483.0,648.87,506.06
2018,1,30,14,15,808.0,79.5,1.1,18.65,465.5,632.73,496.17
2018,1,30,14,30,832.0,69.0,1.2,18.5,448.0,612.45,482.56
2018,1,30,14,45,775.0,77.0,1.25,18.4,409.5,560.47,443.54
2018,1,30,15,0,718.0,85.0,1.3,18.3,371.0,511.46,405.99
2018,1,30,15,15,665.0,82.5,1.3,18.3,327.0,452.99,360.18
2018,1,30,15,30,612.0,80.0,1.3,18.3,283.0,396.79,315.04
2018,1,30,15,45,551.5,76.0,1.3,17.25,240.5,338.39,268.18
2018,1,30,16,0,491.0,72.0,1.3,16.2,198.0,283.93,223.09
2018,1,30,16,15,481.5,59.0,1.4,15.6,163.0,242.4,186.32
2018,1,30,16,30,472.0,46.0,1.5,15.0,128.0,200.92,148.21
2018,1,30,16,45,419.0,37.5,1.6,14.4,94.0,153.67,105.67
2018,1,30,17,0,366.0,29.0,1.7,13.8,60.0,111.07,60.9
2018,1,30,17,15,221.5,18.5,1.7,13.55,34.0,50.1,0.0
2018,1,30,17,30,77.0,8.0,1.7,13.3,8.0,7.86,0.0
2018,1,30,17,45,38.5,4.0,1.75,13.05,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.0,1.6,9.8,14.5,9.83,0.0
2018,1,31,7,30,225.0,20.0,1.5,10.4,29.0,51.94,0.0
2018,1,31,7,45,371.0,27.5,1.4,11.0,65.5,110.43,61.3
2018,1,31,8,0,517.0,35.0,1.3,11.6,102.0,173.39,119.7
2018,1,31,8,15,593.0,40.5,1.2,11.9,146.0,229.64,170.32
2018,1,31,8,30,669.0,46.0,1.1,12.2,190.0,292.43,225.8
2018,1,31,8,45,716.0,49.0,1.05,12.5,234.0,347.03,274.26
2018,1,31,9,0,763.0,52.0,1.0,12.8,278.0,404.39,323.39
2018,1,31,9,15,673.0,73.5,1.0,13.2,293.5,419.54,338.1
2018,1,31,9,30,583.0,95.0,1.0,13.6,309.0,423.81,342.86
2018,1,31,9,45,607.5,102.0,1.05,14.0,345.0,468.3,378.49
2018,1,31,10,0,632.0,109.0,1.1,14.4,381.0,512.79,412.87
2018,1,31,10,15,763.0,87.0,1.15,14.8,438.5,590.08,472.55
2018,1,31,10,30,894.0,65.0,1.2,15.2,496.0,670.51,532.52
2018,1,31,10,45,903.0,66.0,1.25,15.6,520.0,700.73,552.36
2018,1,31,11,0,912.0,67.0,1.3,16.0,544.0,728.28,570.7
2018,1,31,11,15,918.5,67.5,1.3,16.3,561.5,750.58,584.93
2018,1,31,11,30,925.0,68.0,1.3,16.6,579.0,769.8,597.0
2018,1,31,11,45,928.5,68.5,1.3,16.9,589.0,783.53,605.29
2018,1,31,12,0,932.0,69.0,1.3,17.2,599.0,793.87,611.36
2018,1,31,12,15,824.0,101.0,1.3,17.5,570.5,755.95,583.96
2018,1,31,12,30,716.0,133.0,1.3,17.8,542.0,711.94,552.7
2018,1,31,12,45,692.0,136.5,1.3,18.05,529.0,694.81,540.6
2018,1,31,13,0,668.0,140.0,1.3,18.3,516.0,675.22,525.98
2018,1,31,13,15,697.5,126.5,1.3,18.4,511.0,674.53,526.29
2018,1,31,13,30,727.0,113.0,1.3,18.5,506.0,670.24,523.62
2018,1,31,13,45,753.0,100.5,1.25,18.65,494.0,658.48,515.06
2018,1,31,14,0,779.0,88.0,1.2,18.8,482.0,645.69,505.91
2018,1,31,14,15,744.0,91.5,1.2,18.75,451.5,606.22,476.87
2018,1,31,14,30,709.0,95.0,1.2,18.7,421.0,568.23,448.54
2018,1,31,14,45,709.0,87.0,1.2,18.6,392.5,536.08,424.63
2018,1,31,15,0,709.0,79.0,1.2,18.5,364.0,501.73,398.3
2018,1,31,15,15,709.0,71.5,1.2,18.5,333.0,464.4,368.71
2018,1,31,15,30,709.0,64.0,1.2,18.5,302.0,426.81,337.81
2018,1,31,15,45,642.5,63.5,1.2,17.4,257.5,366.85,289.78
2018,1,31,16,0,576.0,63.0,1.2,16.3,213.0,309.81,242.71
2018,1,31,16,15,541.0,54.5,1.3,15.75,174.0,259.97,199.44
2018,1,31,16,30,506.0,46.0,1.4,15.2,135.0,212.56,156.91
2018,1,31,16,45,422.5,38.5,1.5,14.65,98.0,156.74,108.36
2018,1,31,17,0,339.0,31.0,1.6,14.1,61.0,109.01,62.4
2018,1,31,17,15,202.0,19.5,1.65,13.8,34.5,48.78,0.0
2018,1,31,17,30,65.0,8.0,1.7,13.5,8.0,14.1,0.0
2018,1,31,17,45,32.5,4.0,1.7,13.2,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,7,15,37.5,9.5,1.45,10.9,11.0,12.88,0.0
