Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,30,75.0,19.0,1.5,11.5,22.0,29.55,0.0
2018,2,1,7,45,161.0,32.0,1.5,12.1,50.0,74.28,43.6
2018,2,1,8,0,247.0,45.0,1.5,12.7,78.0,118.32,83.86
2018,2,1,8,15,308.0,57.0,1.45,13.1,114.0,162.67,122.68
2018,2,1,8,30,369.0,69.0,1.4,13.5,150.0,212.9,166.39
2018,2,1,8,45,386.5,82.5,1.3,13.9,183.5,252.76,201.68
2018,2,1,9,0,404.0,96.0,1.2,14.3,217.0,293.51,236.59
2018,2,1,9,15,419.0,109.0,1.2,14.8,250.0,333.14,269.59
2018,2,1,9,30,434.0,122.0,1.2,15.3,283.0,373.01,301.76
2018,2,1,9,45,460.5,131.0,1.2,15.85,317.0,415.04,334.75
2018,2,1,10,0,487.0,140.0,1.2,16.4,351.0,457.7,367.34
2018,2,1,10,15,569.0,130.5,1.25,16.85,394.5,518.57,414.18
2018,2,1,10,30,651.0,121.0,1.3,17.3,438.0,580.18,460.53
2018,2,1,10,45,637.0,131.0,1.35,17.75,453.5,598.76,473.02
2018,2,1,11,0,623.0,141.0,1.4,18.2,469.0,614.37,483.47
2018,2,1,11,15,634.5,142.5,1.45,18.55,486.0,636.6,499.3
2018,2,1,11,30,646.0,144.0,1.5,18.9,503.0,656.82,513.46
2018,2,1,11,45,675.5,137.5,1.55,19.2,519.0,679.74,530.03
2018,2,1,12,0,705.0,131.0,1.6,19.5,535.0,700.49,544.51
2018,2,1,12,15,712.0,129.5,1.6,19.7,538.5,707.05,548.43
2018,2,1,12,30,719.0,128.0,1.6,19.9,542.0,710.87,550.66
2018,2,1,12,45,653.0,148.0,1.65,20.1,521.5,679.73,527.82
2018,2,1,13,0,587.0,168.0,1.7,20.3,501.0,642.7,500.21
2018,2,1,13,15,664.5,140.0,1.65,20.35,508.5,666.99,519.3
2018,2,1,13,30,742.0,112.0,1.6,20.4,516.0,682.4,530.95
2018,2,1,13,45,749.0,104.0,1.6,20.5,499.0,664.32,518.22
2018,2,1,14,0,756.0,96.0,1.6,20.6,482.0,641.14,501.88
2018,2,1,14,15,746.0,92.5,1.55,20.45,456.0,611.03,479.87
2018,2,1,14,30,736.0,89.0,1.5,20.3,430.0,578.92,456.07
2018,2,1,14,45,756.5,78.0,1.45,20.2,406.5,555.25,438.29
2018,2,1,15,0,777.0,67.0,1.4,20.1,383.0,527.75,416.94
2018,2,1,15,15,730.5,67.5,1.4,20.1,341.5,473.65,374.48
2018,2,1,15,30,684.0,68.0,1.4,20.1,300.0,422.5,333.35
2018,2,1,15,45,639.5,65.0,1.3,18.95,259.5,369.09,290.41
2018,2,1,16,0,595.0,62.0,1.2,17.8,219.0,318.05,247.95
2018,2,1,16,15,519.5,55.0,1.3,17.15,173.5,254.39,194.65
2018,2,1,16,30,444.0,48.0,1.4,16.5,128.0,197.11,145.66
2018,2,1,16,45,389.5,39.5,1.45,15.9,95.0,150.51,104.4
2018,2,1,17,0,335.0,31.0,1.5,15.3,62.0,109.14,64.04
2018,2,1,17,15,200.0,20.0,1.5,15.1,35.5,53.53,0.0
2018,2,1,17,30,65.0,9.0,1.5,14.9,9.0,15.22,0.0
2018,2,1,17,45,32.5,4.5,1.5,14.7,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,7,15,47.0,9.0,1.0,13.45,11.0,13.34,0.0
2018,2,2,7,30,94.0,18.0,1.0,13.8,22.0,35.11,0.0
2018,2,2,7,45,241.5,30.5,1.05,14.2,59.0,89.05,52.36
2018,2,2,8,0,389.0,43.0,1.1,14.6,96.0,152.96,106.84
2018,2,2,8,15,460.5,48.0,1.2,14.9,133.5,201.16,149.46
2018,2,2,8,30,532.0,53.0,1.3,15.2,171.0,255.64,197.27
2018,2,2,8,45,452.5,77.5,1.45,15.5,193.0,274.48,217.54
2018,2,2,9,0,373.0,102.0,1.6,15.8,215.0,287.04,230.79
2018,2,2,9,15,531.0,91.5,1.65,16.05,277.0,372.41,300.82
2018,2,2,9,30,689.0,81.0,1.7,16.3,339.0,467.64,377.11
2018,2,2,9,45,713.5,83.5,1.8,16.6,374.0,511.29,411.81
2018,2,2,10,0,738.0,86.0,1.9,16.9,409.0,554.62,445.76
2018,2,2,10,15,713.0,99.5,1.9,17.2,429.5,578.22,463.01
2018,2,2,10,30,688.0,113.0,1.9,17.5,450.0,597.85,476.87
2018,2,2,10,45,590.0,147.5,1.95,17.8,446.5,585.61,465.6
2018,2,2,11,0,492.0,182.0,2.0,18.1,443.0,563.94,447.22
2018,2,2,11,15,522.5,178.5,2.0,18.4,464.0,592.12,468.3
2018,2,2,11,30,553.0,175.0,2.0,18.7,485.0,619.33,488.06
2018,2,2,11,45,577.0,170.5,1.95,19.0,499.0,639.15,501.91
2018,2,2,12,0,601.0,166.0,1.9,19.3,513.0,660.8,516.89
2018,2,2,12,15,626.0,159.5,1.9,19.55,522.0,675.71,527.46
2018,2,2,12,30,651.0,153.0,1.9,19.8,531.0,688.14,536.27
2018,2,2,12,45,696.5,136.5,1.95,20.0,537.0,702.62,547.34
2018,2,2,13,0,742.0,120.0,2.0,20.2,543.0,713.51,555.19
2018,2,2,13,15,715.0,125.5,1.95,20.25,526.0,690.98,538.85
2018,2,2,13,30,688.0,131.0,1.9,20.3,509.0,666.31,520.69
2018,2,2,13,45,704.0,121.0,1.9,20.35,495.0,653.62,512.09
2018,2,2,14,0,720.0,111.0,1.9,20.4,481.0,637.67,500.86
2018,2,2,14,15,782.0,90.0,1.85,20.35,472.5,634.79,499.63
2018,2,2,14,30,844.0,69.0,1.8,20.3,464.0,624.55,492.56
2018,2,2,14,45,781.0,77.0,1.7,20.25,422.0,571.46,451.44
2018,2,2,15,0,718.0,85.0,1.6,20.2,380.0,518.1,409.83
2018,2,2,15,15,682.5,81.0,1.6,20.2,339.5,466.78,369.77
2018,2,2,15,30,647.0,77.0,1.6,20.2,299.0,416.35,329.28
2018,2,2,15,45,633.5,69.5,1.35,19.25,263.5,373.29,293.73
2018,2,2,16,0,620.0,62.0,1.1,18.3,228.0,329.95,256.57
2018,2,2,16,15,574.5,54.0,1.15,17.7,185.5,274.51,209.37
2018,2,2,16,30,529.0,46.0,1.2,17.1,143.0,222.45,163.74
2018,2,2,16,45,445.5,39.0,1.25,16.5,105.0,165.47,114.65
2018,2,2,17,0,362.0,32.0,1.3,15.9,67.0,116.55,69.82
2018,2,2,17,15,216.5,20.5,1.3,15.65,38.5,57.41,0.0
2018,2,2,17,30,71.0,9.0,1.3,15.4,10.0,15.95,0.0
2018,2,2,17,45,35.5,4.5,1.35,15.1,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,3,7,15,117.5,11.0,2.3,12.65,16.5,22.2,0.0
2018,2,3,7,30,235.0,22.0,2.3,13.2,33.0,60.48,0.0
2018,2,3,7,45,377.5,29.5,2.35,13.75,71.0,115.97,68.93
2018,2,3,8,0,520.0,37.0,2.4,14.3,109.0,180.91,126.03
2018,2,3,8,15,592.5,42.0,2.4,14.8,153.0,234.63,174.39
2018,2,3,8,30,665.0,47.0,2.4,15.3,197.0,296.28,229.0
2018,2,3,8,45,710.0,51.0,2.4,15.8,241.5,351.47,277.95
2018,2,3,9,0,755.0,55.0,2.4,16.3,286.0,409.32,327.6
2018,2,3,9,15,785.0,57.5,2.45,16.8,327.0,460.28,370.52
2018,2,3,9,30,815.0,60.0,2.5,17.3,368.0,511.74,412.43
2018,2,3,9,45,835.0,62.5,2.55,17.8,405.0,557.58,448.75
2018,2,3,10,0,855.0,65.0,2.6,18.3,442.0,599.22,480.94
2018,2,3,10,15,870.0,66.5,2.55,18.65,473.5,638.2,510.08
2018,2,3,10,30,885.0,68.0,2.5,19.0,505.0,675.33,536.43
2018,2,3,10,45,895.0,69.5,2.5,19.35,530.0,706.85,557.68
2018,2,3,11,0,905.0,71.0,2.5,19.7,555.0,735.77,576.88
2018,2,3,11,15,910.5,71.5,2.45,20.0,572.0,757.43,590.55
2018,2,3,11,30,916.0,72.0,2.4,20.3,589.0,775.98,602.02
2018,2,3,11,45,919.0,72.5,2.4,20.55,598.5,789.38,610.34
2018,2,3,12,0,922.0,73.0,2.4,20.8,608.0,799.41,616.41
2018,2,3,12,15,922.5,73.5,2.35,20.95,610.5,804.06,618.72
2018,2,3,12,30,923.0,74.0,2.3,21.1,613.0,805.22,618.75
2018,2,3,12,45,920.5,73.5,2.25,21.25,607.0,799.41,614.08
2018,2,3,13,0,918.0,73.0,2.2,21.4,601.0,790.15,607.19
2018,2,3,13,15,913.0,72.5,2.15,21.45,587.5,775.62,597.0
2018,2,3,13,30,908.0,72.0,2.1,21.5,574.0,757.84,584.66
2018,2,3,13,45,900.5,71.0,2.05,21.55,553.5,734.56,568.52
2018,2,3,14,0,893.0,70.0,2.0,21.6,533.0,708.38,550.37
2018,2,3,14,15,881.0,68.5,1.9,21.5,505.0,675.87,527.62
2018,2,3,14,30,869.0,67.0,1.8,21.4,477.0,641.06,502.38
2018,2,3,14,45,851.5,65.0,1.7,21.3,443.0,600.23,471.48
2018,2,3,15,0,834.0,63.0,1.6,21.2,409.0,560.96,441.0
2018,2,3,15,15,809.0,60.5,1.6,21.2,370.0,512.63,403.37
2018,2,3,15,30,784.0,58.0,1.6,21.2,331.0,464.01,364.42
2018,2,3,15,45,749.5,54.5,1.3,20.4,288.0,409.99,320.11
2018,2,3,16,0,715.0,51.0,1.0,19.6,245.0,357.22,275.44
2018,2,3,16,15,661.0,47.0,1.0,19.25,201.0,298.45,225.54
2018,2,3,16,30,607.0,43.0,1.0,18.9,157.0,243.58,177.58
2018,2,3,16,45,517.0,37.0,1.0,18.6,115.0,183.13,125.72
2018,2,3,17,0,427.0,31.0,1.0,18.3,73.0,130.03,78.1
2018,2,3,17,15,264.0,21.0,1.0,18.2,42.5,66.15,0.0
2018,2,3,17,30,101.0,11.0,1.0,18.1,12.0,21.13,0.0
2018,2,3,17,45,50.5,5.5,0.95,18.05,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,4,7,15,0.0,4.5,1.6,12.75,4.5,4.42,0.0
2018,2,4,7,30,0.0,9.0,1.6,13.2,9.0,8.68,0.0
2018,2,4,7,45,0.0,17.5,1.55,13.6,17.5,16.88,7.46
2018,2,4,8,0,0.0,26.0,1.5,14.0,26.0,25.09,15.25
2018,2,4,8,15,0.0,35.5,1.6,14.35,35.5,34.28,23.34
2018,2,4,8,30,0.0,45.0,1.7,14.7,45.0,43.47,31.34
2018,2,4,8,45,31.5,65.0,1.75,15.05,74.5,77.94,60.41
2018,2,4,9,0,63.0,85.0,1.8,15.4,104.0,118.65,94.71
2018,2,4,9,15,163.5,117.5,1.85,15.75,177.5,206.85,168.13
2018,2,4,9,30,264.0,150.0,1.9,16.1,251.0,309.26,251.38
2018,2,4,9,45,297.0,162.0,1.95,16.45,286.0,351.68,285.1
2018,2,4,10,0,330.0,174.0,2.0,16.8,321.0,395.75,319.8
2018,2,4,10,15,372.5,178.5,2.0,17.1,355.5,438.81,353.37
2018,2,4,10,30,415.0,183.0,2.0,17.4,390.0,491.06,393.21
2018,2,4,10,45,445.0,186.5,2.0,17.75,418.0,527.2,420.09
2018,2,4,11,0,475.0,190.0,2.0,18.1,446.0,563.19,446.55
2018,2,4,11,15,586.0,163.5,2.0,18.3,489.5,628.79,496.6
2018,2,4,11,30,697.0,137.0,2.0,18.5,533.0,693.56,544.95
2018,2,4,11,45,706.0,138.0,2.0,18.7,545.0,709.91,555.54
2018,2,4,12,0,715.0,139.0,2.0,18.9,557.0,723.69,564.61
2018,2,4,12,15,763.5,124.5,1.95,19.0,572.5,748.23,581.27
2018,2,4,12,30,812.0,110.0,1.9,19.1,588.0,767.15,593.81
2018,2,4,12,45,858.5,95.5,1.9,19.2,596.5,784.09,605.45
2018,2,4,13,0,905.0,81.0,1.9,19.3,605.0,792.31,611.1
2018,2,4,13,15,901.5,79.5,1.85,19.4,591.5,777.91,600.65
2018,2,4,13,30,898.0,78.0,1.8,19.5,578.0,760.25,588.24
2018,2,4,13,45,893.5,75.5,1.8,19.6,558.0,737.58,572.8
2018,2,4,14,0,889.0,73.0,1.8,19.7,538.0,711.9,555.25
2018,2,4,14,15,878.0,71.5,1.7,19.75,510.5,680.11,532.62
2018,2,4,14,30,867.0,70.0,1.6,19.8,483.0,645.97,507.56
2018,2,4,14,45,852.0,67.0,1.55,19.85,449.0,605.52,477.01
2018,2,4,15,0,837.0,64.0,1.5,19.9,415.0,566.45,446.73
2018,2,4,15,15,812.5,62.0,1.5,19.9,376.0,518.73,409.54
2018,2,4,15,30,788.0,60.0,1.5,19.9,337.0,470.65,370.99
2018,2,4,15,45,753.0,56.5,1.25,19.2,294.0,416.06,326.22
2018,2,4,16,0,718.0,53.0,1.0,18.5,251.0,362.75,281.12
2018,2,4,16,15,664.5,48.5,1.05,18.15,206.0,303.25,230.67
2018,2,4,16,30,611.0,44.0,1.1,17.8,161.0,247.6,182.0
2018,2,4,16,45,520.5,38.0,1.1,17.45,118.5,186.49,129.4
2018,2,4,17,0,430.0,32.0,1.1,17.1,76.0,132.78,81.61
2018,2,4,17,15,266.0,21.5,1.15,17.0,44.0,68.04,1.57
2018,2,4,17,30,102.0,11.0,1.2,16.9,12.0,21.45,0.0
2018,2,4,17,45,51.0,5.5,1.2,16.75,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,7,15,109.5,11.5,0.8,13.95,17.5,22.24,0.0
2018,2,5,7,30,219.0,23.0,0.8,14.3,35.0,60.54,0.0
2018,2,5,7,45,355.0,32.0,0.85,14.65,73.5,115.26,70.94
2018,2,5,8,0,491.0,41.0,0.9,15.0,112.0,179.73,125.9
2018,2,5,8,15,564.5,46.5,0.95,15.4,156.0,234.73,174.33
2018,2,5,8,30,638.0,52.0,1.0,15.8,200.0,294.87,226.68
2018,2,5,8,45,685.0,55.5,1.05,16.2,244.0,349.49,274.14
2018,2,5,9,0,732.0,59.0,1.1,16.6,288.0,406.96,322.5
2018,2,5,9,15,765.0,61.5,1.1,17.05,330.0,458.75,364.77
2018,2,5,9,30,798.0,64.0,1.1,17.5,372.0,511.33,406.18
2018,2,5,9,45,750.5,80.5,1.1,17.9,392.5,533.28,422.88
2018,2,5,10,0,703.0,97.0,1.1,18.3,413.0,551.49,436.03
2018,2,5,10,15,594.0,134.0,1.2,18.8,413.5,544.76,429.59
2018,2,5,10,30,485.0,171.0,1.3,19.3,414.0,526.48,414.21
2018,2,5,10,45,476.0,182.5,1.35,19.75,431.0,545.86,427.9
2018,2,5,11,0,467.0,194.0,1.4,20.2,448.0,563.11,439.48
2018,2,5,11,15,455.5,204.5,1.4,20.55,458.5,575.31,447.1
2018,2,5,11,30,444.0,215.0,1.4,20.9,469.0,585.37,453.13
2018,2,5,11,45,415.0,226.0,1.45,21.2,466.5,580.41,448.41
2018,2,5,12,0,386.0,237.0,1.5,21.5,464.0,565.0,436.45
2018,2,5,12,15,449.5,216.5,1.5,21.65,482.0,602.4,464.68
2018,2,5,12,30,513.0,196.0,1.5,21.8,500.0,629.77,485.25
2018,2,5,12,45,588.0,172.5,1.5,21.95,518.0,663.76,510.57
2018,2,5,13,0,663.0,149.0,1.5,22.1,536.0,691.91,531.52
2018,2,5,13,15,677.0,140.5,1.55,22.05,528.0,685.61,527.81
2018,2,5,13,30,691.0,132.0,1.6,22.0,520.0,676.31,522.25
2018,2,5,13,45,748.0,111.0,1.6,21.95,517.0,681.16,526.79
2018,2,5,14,0,805.0,90.0,1.6,21.9,514.0,678.81,525.89
2018,2,5,14,15,833.0,78.5,1.6,21.7,497.5,664.08,516.59
2018,2,5,14,30,861.0,67.0,1.6,21.5,481.0,641.38,501.23
2018,2,5,14,45,844.0,65.5,1.55,21.3,447.5,601.52,471.6
2018,2,5,15,0,827.0,64.0,1.5,21.1,414.0,563.21,442.43
2018,2,5,15,15,803.0,61.5,1.5,21.1,375.0,515.46,405.43
2018,2,5,15,30,779.0,59.0,1.5,21.1,336.0,467.36,367.09
2018,2,5,15,45,744.5,55.5,1.35,20.1,293.5,413.25,323.7
2018,2,5,16,0,710.0,52.0,1.2,19.1,251.0,360.41,279.79
2018,2,5,16,15,656.0,48.0,1.25,18.55,206.5,301.49,229.93
2018,2,5,16,30,602.0,44.0,1.3,18.0,162.0,246.47,181.9
2018,2,5,16,45,512.5,38.5,1.35,17.45,120.0,186.27,130.11
2018,2,5,17,0,423.0,33.0,1.4,16.9,78.0,133.4,83.46
2018,2,5,17,15,262.0,22.0,1.4,16.75,45.5,68.99,10.36
2018,2,5,17,30,101.0,11.0,1.4,16.6,13.0,21.56,0.0
2018,2,5,17,45,50.5,5.5,1.45,16.4,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,6,7,15,150.5,12.0,2.55,13.05,20.5,27.08,0.0
2018,2,6,7,30,301.0,24.0,2.6,13.6,41.0,74.93,2.76
2018,2,6,7,45,454.0,30.0,2.65,14.15,83.5,132.73,82.1
2018,2,6,8,0,607.0,36.0,2.7,14.7,126.0,204.38,143.44
2018,2,6,8,15,673.5,40.0,2.8,15.1,172.5,261.88,195.68
2018,2,6,8,30,740.0,44.0,2.9,15.5,219.0,324.9,252.1
2018,2,6,8,45,781.5,47.0,2.95,15.85,265.0,381.57,302.77
2018,2,6,9,0,823.0,50.0,3.0,16.2,311.0,438.28,352.04
2018,2,6,9,15,849.5,53.0,3.05,16.6,354.0,491.11,396.68
2018,2,6,9,30,876.0,56.0,3.1,17.0,397.0,544.03,439.93
2018,2,6,9,45,892.5,57.5,3.15,17.35,434.0,589.1,475.97
2018,2,6,10,0,909.0,59.0,3.2,17.7,471.0,632.8,509.96
2018,2,6,10,15,923.0,60.5,3.2,18.05,503.5,673.2,540.39
2018,2,6,10,30,937.0,62.0,3.2,18.4,536.0,711.5,566.94
2018,2,6,10,45,946.5,63.0,3.2,18.7,561.5,743.69,588.78
2018,2,6,11,0,956.0,64.0,3.2,19.0,587.0,773.07,608.43
2018,2,6,11,15,962.0,64.0,3.15,19.2,604.5,795.67,623.08
2018,2,6,11,30,968.0,64.0,3.1,19.4,622.0,814.98,635.39
2018,2,6,11,45,970.0,63.5,3.1,19.65,631.0,827.19,642.87
2018,2,6,12,0,972.0,63.0,3.1,19.9,640.0,835.8,647.95
2018,2,6,12,15,971.0,64.5,3.05,20.0,642.5,840.71,650.64
2018,2,6,12,30,970.0,66.0,3.0,20.1,645.0,841.93,650.88
2018,2,6,12,45,965.5,67.0,3.0,20.2,639.0,836.14,646.68
2018,2,6,13,0,961.0,68.0,3.0,20.3,633.0,826.73,640.12
2018,2,6,13,15,955.5,67.5,2.95,20.25,619.0,811.3,629.51
2018,2,6,13,30,950.0,67.0,2.9,20.2,605.0,792.46,616.61
2018,2,6,13,45,941.0,66.0,2.8,20.2,582.5,767.2,598.8
2018,2,6,14,0,932.0,65.0,2.7,20.2,560.0,738.95,578.89
2018,2,6,14,15,920.5,64.0,2.6,20.05,532.0,706.18,556.01
2018,2,6,14,30,909.0,63.0,2.5,19.9,504.0,670.95,531.2
2018,2,6,14,45,893.0,61.5,2.4,19.75,469.5,630.09,500.26
2018,2,6,15,0,877.0,60.0,2.3,19.6,435.0,587.55,467.3
2018,2,6,15,15,853.5,58.0,2.3,19.6,395.0,538.9,428.99
2018,2,6,15,30,830.0,56.0,2.3,19.6,355.0,489.75,389.17
2018,2,6,15,45,795.0,53.0,1.95,18.65,310.5,436.11,344.94
2018,2,6,16,0,760.0,50.0,1.6,17.7,266.0,381.2,298.36
2018,2,6,16,15,707.5,46.5,1.6,17.0,220.0,320.81,246.76
2018,2,6,16,30,655.0,43.0,1.6,16.3,174.0,264.1,196.71
2018,2,6,16,45,568.0,37.5,1.55,15.65,129.5,200.08,140.98
2018,2,6,17,0,481.0,32.0,1.5,15.0,85.0,144.13,91.25
2018,2,6,17,15,332.5,24.0,1.5,14.85,52.5,83.43,21.52
2018,2,6,17,30,184.0,16.0,1.5,14.7,20.0,35.72,0.0
2018,2,6,17,45,92.0,8.0,1.45,14.55,10.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,7,7,15,123.5,12.0,2.8,11.0,19.5,24.56,0.0
2018,2,7,7,30,247.0,24.0,2.9,11.6,39.0,67.55,10.11
2018,2,7,7,45,386.5,32.0,3.0,12.15,79.5,123.36,78.7
2018,2,7,8,0,526.0,40.0,3.1,12.7,120.0,190.04,135.9
2018,2,7,8,15,595.0,45.5,3.05,13.2,165.0,244.47,185.25
2018,2,7,8,30,664.0,51.0,3.0,13.7,210.0,306.46,240.53
2018,2,7,8,45,707.0,55.0,2.95,14.25,254.5,361.51,289.48
2018,2,7,9,0,750.0,59.0,2.9,14.8,299.0,419.04,338.95
2018,2,7,9,15,779.5,62.0,2.8,15.3,341.0,470.7,382.2
2018,2,7,9,30,809.0,65.0,2.7,15.8,383.0,522.83,424.29
2018,2,7,9,45,829.0,67.5,2.6,16.35,420.5,568.94,460.2
2018,2,7,10,0,849.0,70.0,2.5,16.9,458.0,614.08,494.16
2018,2,7,10,15,864.0,72.0,2.45,17.3,490.0,650.6,521.24
2018,2,7,10,30,879.0,74.0,2.4,17.7,522.0,688.52,547.57
2018,2,7,10,45,889.5,75.0,2.35,18.1,547.0,720.0,568.28
2018,2,7,11,0,900.0,76.0,2.3,18.5,572.0,748.9,586.93
2018,2,7,11,15,906.5,76.5,2.25,18.8,589.5,771.46,601.11
2018,2,7,11,30,913.0,77.0,2.2,19.1,607.0,790.94,613.09
2018,2,7,11,45,916.0,78.0,2.15,19.35,617.5,805.05,621.43
2018,2,7,12,0,919.0,79.0,2.1,19.6,628.0,815.78,627.5
2018,2,7,12,15,917.5,80.0,2.05,19.75,630.0,819.5,629.05
2018,2,7,12,30,916.0,81.0,2.0,19.9,632.0,819.72,628.35
2018,2,7,12,45,909.5,82.0,1.95,20.1,625.0,812.52,622.56
2018,2,7,13,0,903.0,83.0,1.9,20.3,618.0,801.93,614.63
2018,2,7,13,15,898.0,82.5,1.9,20.35,604.5,787.49,604.97
2018,2,7,13,30,893.0,82.0,1.9,20.4,591.0,769.85,593.18
2018,2,7,13,45,884.5,81.0,1.85,20.5,570.0,745.97,576.55
2018,2,7,14,0,876.0,80.0,1.8,20.6,549.0,719.26,558.0
2018,2,7,14,15,863.5,78.5,1.7,20.55,521.0,690.39,537.83
2018,2,7,14,30,851.0,77.0,1.6,20.5,493.0,655.25,512.45
2018,2,7,14,45,833.5,75.0,1.55,20.4,459.0,614.38,482.13
2018,2,7,15,0,816.0,73.0,1.5,20.3,425.0,572.07,450.07
2018,2,7,15,15,791.0,70.0,1.5,20.3,385.5,523.33,412.5
2018,2,7,15,30,766.0,67.0,1.5,20.3,346.0,474.33,373.64
2018,2,7,15,45,729.5,64.0,1.2,19.45,303.0,420.01,329.46
2018,2,7,16,0,693.0,61.0,0.9,18.6,260.0,367.11,285.08
2018,2,7,16,15,638.5,55.5,0.95,18.0,214.5,308.07,235.76
2018,2,7,16,30,584.0,50.0,1.0,17.4,169.0,251.76,187.24
2018,2,7,16,45,495.0,43.5,1.05,16.8,126.0,189.54,134.18
2018,2,7,17,0,406.0,37.0,1.1,16.2,83.0,135.85,87.65
2018,2,7,17,15,271.5,26.5,1.1,16.0,51.0,77.04,25.77
2018,2,7,17,30,137.0,16.0,1.1,15.8,19.0,30.91,0.0
2018,2,7,17,45,68.5,8.0,1.1,15.6,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,8,6,45,22.0,3.0,1.25,11.15,2.0,0.0,0.0
2018,2,8,7,0,44.0,6.0,1.3,11.2,4.0,0.0,0.0
2018,2,8,7,15,167.0,16.0,1.3,11.75,24.5,33.28,0.0
2018,2,8,7,30,290.0,26.0,1.3,12.3,45.0,77.15,19.26
2018,2,8,7,45,408.0,34.0,1.3,12.9,84.5,130.79,84.12
2018,2,8,8,0,526.0,42.0,1.3,13.5,124.0,193.36,137.99
2018,2,8,8,15,597.0,47.0,1.2,13.9,169.5,249.5,187.87
2018,2,8,8,30,668.0,52.0,1.1,14.3,215.0,310.68,241.28
2018,2,8,8,45,712.5,56.0,1.0,14.7,260.5,366.74,289.62
2018,2,8,9,0,757.0,60.0,0.9,15.1,306.0,425.4,338.17
2018,2,8,9,15,789.0,63.0,0.9,15.7,349.0,478.79,381.11
2018,2,8,9,30,821.0,66.0,0.9,16.3,392.0,532.83,422.97
2018,2,8,9,45,846.5,66.5,0.85,16.9,430.5,580.48,458.23
2018,2,8,10,0,872.0,67.0,0.8,17.5,469.0,624.25,489.49
2018,2,8,10,15,886.5,68.5,0.8,18.05,501.0,663.97,517.29
2018,2,8,10,30,901.0,70.0,0.8,18.6,533.0,701.73,541.57
2018,2,8,10,45,910.5,71.5,0.8,19.2,558.5,733.72,561.24
2018,2,8,11,0,920.0,73.0,0.8,19.8,584.0,763.0,578.87
2018,2,8,11,15,927.0,73.0,0.8,20.25,602.0,785.8,592.29
2018,2,8,11,30,934.0,73.0,0.8,20.7,620.0,805.45,603.64
2018,2,8,11,45,937.5,73.0,0.8,21.1,630.0,819.09,611.13
2018,2,8,12,0,941.0,73.0,0.8,21.5,640.0,829.27,616.48
2018,2,8,12,15,942.5,73.0,0.8,21.75,642.5,834.33,618.94
2018,2,8,12,30,944.0,73.0,0.8,22.0,645.0,835.8,619.24
2018,2,8,12,45,943.0,72.5,0.8,22.2,639.5,831.11,615.78
2018,2,8,13,0,942.0,72.0,0.8,22.4,634.0,822.84,610.18
2018,2,8,13,15,938.0,71.0,0.85,22.45,620.5,808.15,601.62
2018,2,8,13,30,934.0,70.0,0.9,22.5,607.0,790.08,590.88
2018,2,8,13,45,927.0,69.0,0.9,22.55,586.0,766.5,575.76
2018,2,8,14,0,920.0,68.0,0.9,22.6,565.0,739.88,558.62
2018,2,8,14,15,909.0,67.0,0.95,22.5,537.0,707.64,538.45
2018,2,8,14,30,898.0,66.0,1.0,22.4,509.0,672.92,516.3
2018,2,8,14,45,882.5,64.0,1.0,22.3,474.5,631.98,487.43
2018,2,8,15,0,867.0,62.0,1.0,22.2,440.0,589.35,456.3
2018,2,8,15,15,844.0,60.0,1.0,22.2,400.0,541.12,419.96
2018,2,8,15,30,821.0,58.0,1.0,22.2,360.0,494.84,383.85
2018,2,8,15,45,787.5,55.0,1.05,21.1,316.0,439.5,341.5
2018,2,8,16,0,754.0,52.0,1.1,20.0,272.0,385.24,298.02
2018,2,8,16,15,704.0,48.0,1.2,19.35,226.0,325.11,247.91
2018,2,8,16,30,654.0,44.0,1.3,18.7,180.0,268.44,198.87
2018,2,8,16,45,573.5,38.5,1.4,18.05,135.5,205.69,144.81
2018,2,8,17,0,493.0,33.0,1.5,17.4,91.0,150.37,96.31
2018,2,8,17,15,347.5,25.0,1.55,17.1,56.5,89.52,34.83
2018,2,8,17,30,202.0,17.0,1.6,16.8,22.0,39.54,0.0
2018,2,8,17,45,101.0,8.5,1.6,16.45,11.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,6,45,36.0,3.5,1.0,12.35,2.5,0.0,0.0
2018,2,9,7,0,72.0,7.0,1.0,12.4,5.0,0.0,0.0
2018,2,9,7,15,175.0,15.0,0.95,12.9,23.5,33.47,0.0
2018,2,9,7,30,278.0,23.0,0.9,13.4,42.0,73.52,23.32
2018,2,9,7,45,389.0,33.5,0.85,13.95,83.0,127.11,82.17
2018,2,9,8,0,500.0,44.0,0.8,14.5,124.0,189.72,135.41
2018,2,9,8,15,609.5,45.0,0.7,14.9,174.0,251.58,188.27
2018,2,9,8,30,719.0,46.0,0.6,15.3,224.0,324.88,249.86
2018,2,9,8,45,761.0,49.0,0.5,15.7,270.0,381.28,297.56
2018,2,9,9,0,803.0,52.0,0.4,16.1,316.0,437.83,343.46
2018,2,9,9,15,830.0,55.0,0.35,16.7,359.0,490.45,384.53
2018,2,9,9,30,857.0,58.0,0.3,17.3,402.0,543.25,423.92
2018,2,9,9,45,874.5,60.0,0.25,17.85,439.5,589.08,456.76
2018,2,9,10,0,892.0,62.0,0.2,18.4,477.0,633.66,487.48
2018,2,9,10,15,905.0,63.5,0.35,18.9,509.0,673.14,516.03
2018,2,9,10,30,918.0,65.0,0.5,19.4,541.0,710.51,541.6
2018,2,9,10,45,925.0,67.0,0.6,19.95,566.0,741.8,562.03
2018,2,9,11,0,932.0,69.0,0.7,20.5,591.0,770.21,580.46
2018,2,9,11,15,936.0,70.0,0.8,20.75,608.0,792.17,595.18
2018,2,9,11,30,940.0,71.0,0.9,21.0,625.0,810.84,607.81
2018,2,9,11,45,884.0,89.5,1.05,21.25,617.5,799.0,600.74
2018,2,9,12,0,828.0,108.0,1.2,21.5,610.0,787.27,594.0
2018,2,9,12,15,781.5,122.0,1.25,21.65,597.5,769.09,581.83
2018,2,9,12,30,735.0,136.0,1.3,21.8,585.0,751.04,569.85
2018,2,9,12,45,710.5,142.0,1.35,21.9,572.5,735.61,559.8
2018,2,9,13,0,686.0,148.0,1.4,22.0,560.0,717.57,547.93
2018,2,9,13,15,697.5,142.0,1.45,22.0,553.5,711.98,545.04
2018,2,9,13,30,709.0,136.0,1.5,22.0,547.0,703.39,539.99
2018,2,9,13,45,750.0,118.0,1.55,22.05,539.0,700.21,538.77
2018,2,9,14,0,791.0,100.0,1.6,22.1,531.0,690.3,532.81
2018,2,9,14,15,738.0,105.5,1.6,21.95,491.5,641.22,498.19
2018,2,9,14,30,685.0,111.0,1.6,21.8,452.0,590.29,461.13
2018,2,9,14,45,666.5,107.5,1.65,21.65,420.5,552.04,433.44
2018,2,9,15,0,648.0,104.0,1.7,21.5,389.0,512.9,404.26
2018,2,9,15,15,632.0,96.0,1.7,21.5,353.0,469.65,370.86
2018,2,9,15,30,616.0,88.0,1.7,21.5,317.0,425.89,336.17
2018,2,9,15,45,588.0,82.5,1.6,20.25,280.0,378.91,299.09
2018,2,9,16,0,560.0,77.0,1.5,19.0,243.0,332.98,261.5
2018,2,9,16,15,406.5,75.5,1.55,18.2,185.5,243.24,189.11
2018,2,9,16,30,253.0,74.0,1.6,17.4,128.0,166.31,126.83
2018,2,9,16,45,281.5,56.0,1.7,16.6,102.0,145.22,105.96
2018,2,9,17,0,310.0,38.0,1.8,15.8,76.0,117.46,78.04
2018,2,9,17,15,228.0,28.0,1.85,15.45,49.0,73.5,32.87
2018,2,9,17,30,146.0,18.0,1.9,15.1,22.0,34.52,0.0
2018,2,9,17,45,73.0,9.0,1.95,14.8,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,10,6,45,33.0,4.0,1.95,10.2,3.0,0.0,0.0
2018,2,10,7,0,66.0,8.0,1.9,10.4,6.0,0.0,0.0
2018,2,10,7,15,209.0,17.5,1.95,10.95,29.0,40.0,0.0
2018,2,10,7,30,352.0,27.0,2.0,11.5,52.0,90.5,35.21
2018,2,10,7,45,464.5,33.5,2.1,12.1,93.0,144.44,94.67
2018,2,10,8,0,577.0,40.0,2.2,12.7,134.0,206.21,148.61
2018,2,10,8,15,642.5,44.5,2.2,13.2,180.5,263.32,200.31
2018,2,10,8,30,708.0,49.0,2.2,13.7,227.0,325.95,255.97
2018,2,10,8,45,749.5,52.0,2.2,14.2,272.5,381.84,305.29
2018,2,10,9,0,791.0,55.0,2.2,14.7,318.0,439.99,354.83
2018,2,10,9,15,818.0,57.5,2.3,15.25,360.5,491.96,398.17
2018,2,10,9,30,845.0,60.0,2.4,15.8,403.0,541.39,438.23
2018,2,10,9,45,743.5,89.5,2.5,16.35,411.5,551.6,445.68
2018,2,10,10,0,642.0,119.0,2.6,16.9,420.0,547.48,441.45
2018,2,10,10,15,527.0,157.0,2.65,17.15,415.0,531.09,427.19
2018,2,10,10,30,412.0,195.0,2.7,17.4,410.0,509.0,407.89
2018,2,10,10,45,316.5,220.0,2.75,17.65,390.0,471.43,377.03
2018,2,10,11,0,221.0,245.0,2.8,17.9,370.0,427.68,340.96
2018,2,10,11,15,221.0,254.0,2.9,18.0,382.0,441.8,351.76
2018,2,10,11,30,221.0,263.0,3.0,18.1,394.0,455.17,361.67
2018,2,10,11,45,318.5,250.0,3.05,18.2,442.5,528.71,419.67
2018,2,10,12,0,416.0,237.0,3.1,18.3,491.0,602.98,476.92
2018,2,10,12,15,429.5,235.5,3.2,18.3,498.5,614.02,485.25
2018,2,10,12,30,443.0,234.0,3.3,18.3,506.0,623.34,492.71
2018,2,10,12,45,581.0,188.0,3.45,18.3,541.5,681.29,539.76
2018,2,10,13,0,719.0,142.0,3.6,18.3,577.0,739.27,585.1
2018,2,10,13,15,832.5,106.5,3.65,18.25,600.0,777.08,613.09
2018,2,10,13,30,946.0,71.0,3.7,18.2,623.0,806.56,635.17
2018,2,10,13,45,910.5,74.5,3.75,18.1,590.5,766.6,607.0
2018,2,10,14,0,875.0,78.0,3.8,18.0,558.0,724.78,577.66
2018,2,10,14,15,810.5,87.5,3.75,17.85,515.0,671.96,539.48
2018,2,10,14,30,746.0,97.0,3.7,17.7,472.0,615.47,496.68
2018,2,10,14,45,739.0,90.0,3.65,17.55,440.0,578.81,468.69
2018,2,10,15,0,732.0,83.0,3.6,17.4,408.0,540.29,438.5
2018,2,10,15,15,776.5,70.5,3.6,17.4,387.5,522.94,424.14
2018,2,10,15,30,821.0,58.0,3.6,17.4,367.0,499.71,404.05
2018,2,10,15,45,711.5,65.5,3.35,16.75,310.5,419.46,338.27
2018,2,10,16,0,602.0,73.0,3.1,16.1,254.0,348.34,278.86
2018,2,10,16,15,590.0,60.0,3.05,15.6,213.0,299.71,236.0
2018,2,10,16,30,578.0,47.0,3.0,15.1,172.0,251.07,191.61
2018,2,10,16,45,521.5,42.0,2.95,14.55,133.5,199.13,144.6
2018,2,10,17,0,465.0,37.0,2.9,14.0,95.0,152.31,101.66
2018,2,10,17,15,322.5,26.5,3.0,13.75,58.5,89.45,43.14
2018,2,10,17,30,180.0,16.0,3.1,13.5,22.0,36.87,0.0
2018,2,10,17,45,90.0,8.0,3.15,13.2,11.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,11,6,45,42.0,4.5,1.15,9.1,3.5,0.0,0.0
2018,2,11,7,0,84.0,9.0,1.3,9.1,7.0,0.0,0.0
2018,2,11,7,15,224.0,18.0,1.4,9.65,30.5,42.61,0.0
2018,2,11,7,30,364.0,27.0,1.5,10.2,54.0,93.87,41.29
2018,2,11,7,45,487.5,34.0,1.6,10.7,98.5,151.13,100.28
2018,2,11,8,0,611.0,41.0,1.7,11.2,143.0,218.05,158.34
2018,2,11,8,15,555.5,51.5,2.0,11.65,166.0,245.36,188.8
2018,2,11,8,30,500.0,62.0,2.3,12.1,189.0,264.74,210.89
2018,2,11,8,45,271.5,92.5,2.65,12.55,163.0,218.08,177.47
2018,2,11,9,0,43.0,123.0,3.0,13.0,137.0,146.89,119.15
2018,2,11,9,15,32.5,123.5,3.25,13.2,135.0,142.96,115.92
2018,2,11,9,30,22.0,124.0,3.5,13.4,133.0,138.34,111.79
2018,2,11,9,45,81.0,157.5,3.75,13.65,195.0,210.24,172.22
2018,2,11,10,0,140.0,191.0,4.0,13.9,257.0,293.18,240.58
2018,2,11,10,15,169.0,209.0,3.95,13.8,294.0,336.77,275.94
2018,2,11,10,30,198.0,227.0,3.9,13.7,331.0,381.72,312.12
2018,2,11,10,45,127.0,210.0,3.9,13.6,278.0,316.43,258.23
2018,2,11,11,0,56.0,193.0,3.9,13.5,225.0,240.05,194.77
2018,2,11,11,15,36.0,201.0,3.95,13.4,222.0,234.31,189.48
2018,2,11,11,30,16.0,209.0,4.0,13.3,219.0,220.8,177.72
2018,2,11,11,45,32.5,228.0,4.05,13.15,248.0,261.68,211.35
2018,2,11,12,0,49.0,247.0,4.1,13.0,277.0,295.95,239.37
2018,2,11,12,15,139.5,260.5,4.35,12.9,346.5,392.47,319.43
2018,2,11,12,30,230.0,274.0,4.6,12.8,416.0,480.36,391.39
2018,2,11,12,45,193.5,272.5,4.8,12.7,391.5,448.68,365.7
2018,2,11,13,0,157.0,271.0,5.0,12.6,367.0,416.7,339.94
2018,2,11,13,15,92.5,224.0,5.2,12.6,280.0,304.0,248.59
2018,2,11,13,30,28.0,177.0,5.4,12.6,193.0,202.31,164.11
2018,2,11,13,45,115.5,204.0,5.55,12.65,268.0,304.32,250.58
2018,2,11,14,0,203.0,231.0,5.7,12.7,343.0,395.43,326.41
