Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,15,387.0,185.5,5.7,12.7,386.0,484.33,402.18
2018,2,11,14,30,571.0,140.0,5.7,12.7,429.0,549.53,457.59
2018,2,11,14,45,687.0,111.0,5.7,12.7,435.5,573.1,477.59
2018,2,11,15,0,803.0,82.0,5.7,12.7,442.0,584.28,487.05
2018,2,11,15,15,778.0,79.0,5.7,12.7,402.5,535.5,446.23
2018,2,11,15,30,753.0,76.0,5.7,12.7,363.0,486.46,404.45
2018,2,11,15,45,722.5,71.0,5.65,12.35,319.5,432.73,358.21
2018,2,11,16,0,692.0,66.0,5.6,12.0,276.0,381.37,312.6
2018,2,11,16,15,645.0,60.5,5.45,11.7,231.0,323.03,260.05
2018,2,11,16,30,598.0,55.0,5.3,11.4,186.0,268.04,209.34
2018,2,11,16,45,518.5,47.5,5.15,11.1,141.5,205.48,152.81
2018,2,11,17,0,439.0,40.0,5.0,10.8,97.0,150.55,103.19
2018,2,11,17,15,300.5,30.0,5.0,10.65,61.5,90.3,47.56
2018,2,11,17,30,162.0,20.0,5.0,10.5,26.0,39.06,0.0
2018,2,11,17,45,81.0,10.0,4.95,10.3,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.85,10.05,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,2.5,6.95,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,2.5,7.2,7.0,0.0,0.0
2018,2,12,7,15,238.5,18.0,2.55,7.8,32.5,44.76,0.0
2018,2,12,7,30,396.0,27.0,2.6,8.4,58.0,100.7,48.54
2018,2,12,7,45,505.5,33.0,2.65,8.95,101.0,153.89,103.33
2018,2,12,8,0,615.0,39.0,2.7,9.5,144.0,218.76,160.76
2018,2,12,8,15,676.5,43.0,2.8,10.0,191.0,276.36,213.99
2018,2,12,8,30,738.0,47.0,2.9,10.5,238.0,339.05,270.83
2018,2,12,8,45,776.5,50.5,3.0,11.0,285.0,395.96,321.99
2018,2,12,9,0,815.0,54.0,3.1,11.5,332.0,454.83,373.16
2018,2,12,9,15,839.0,57.0,3.1,11.8,374.5,504.68,415.76
2018,2,12,9,30,863.0,60.0,3.1,12.1,417.0,556.58,458.53
2018,2,12,9,45,877.5,63.0,3.05,12.45,455.0,602.32,494.92
2018,2,12,10,0,892.0,66.0,3.0,12.8,493.0,646.55,529.06
2018,2,12,10,15,905.0,68.0,2.95,13.05,525.5,686.86,558.81
2018,2,12,10,30,918.0,70.0,2.9,13.3,558.0,725.05,585.42
2018,2,12,10,45,927.5,71.0,2.85,13.6,583.5,757.18,607.09
2018,2,12,11,0,937.0,72.0,2.8,13.9,609.0,786.54,626.55
2018,2,12,11,15,942.0,73.0,2.75,14.05,627.0,809.48,641.58
2018,2,12,11,30,947.0,74.0,2.7,14.2,645.0,829.13,654.26
2018,2,12,11,45,948.0,75.0,2.7,14.4,654.5,842.2,662.5
2018,2,12,12,0,949.0,76.0,2.7,14.6,664.0,851.71,668.35
2018,2,12,12,15,948.5,76.5,2.65,14.7,666.0,855.81,670.4
2018,2,12,12,30,948.0,77.0,2.6,14.8,668.0,856.27,670.05
2018,2,12,12,45,944.0,77.5,2.55,14.85,662.0,850.27,665.41
2018,2,12,13,0,940.0,78.0,2.5,14.9,656.0,840.7,658.45
2018,2,12,13,15,936.0,77.0,2.45,14.9,642.0,825.93,648.07
2018,2,12,13,30,932.0,76.0,2.4,14.9,628.0,807.76,635.4
2018,2,12,13,45,925.0,75.0,2.4,14.95,607.0,784.03,619.09
2018,2,12,14,0,918.0,74.0,2.4,15.0,586.0,757.25,600.61
2018,2,12,14,15,908.0,72.5,2.4,14.9,558.0,724.91,578.32
2018,2,12,14,30,898.0,71.0,2.4,14.8,530.0,690.02,554.02
2018,2,12,14,45,882.5,69.5,2.4,14.75,495.5,649.29,523.99
2018,2,12,15,0,867.0,68.0,2.4,14.7,461.0,606.84,491.17
2018,2,12,15,15,844.5,66.0,2.4,14.7,420.5,561.16,454.8
2018,2,12,15,30,822.0,64.0,2.4,14.7,380.0,511.84,414.64
2018,2,12,15,45,762.5,64.0,2.25,14.2,330.5,446.55,361.05
2018,2,12,16,0,703.0,64.0,2.1,13.7,281.0,384.58,308.8
2018,2,12,16,15,628.0,60.0,2.1,13.0,230.5,317.6,251.87
2018,2,12,16,30,553.0,56.0,2.1,12.3,180.0,255.48,197.75
2018,2,12,16,45,526.5,47.0,2.1,11.55,142.0,208.54,154.28
2018,2,12,17,0,500.0,38.0,2.1,10.8,104.0,163.72,111.83
2018,2,12,17,15,356.0,29.0,2.2,10.55,66.5,100.5,54.85
2018,2,12,17,30,212.0,20.0,2.3,10.3,29.0,45.51,0.0
2018,2,12,17,45,106.0,10.0,2.4,10.05,14.5,9.83,0.0
2018,2,12,18,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,13,6,45,39.0,4.5,2.7,6.2,4.0,0.0,0.0
2018,2,13,7,0,78.0,9.0,2.7,6.5,8.0,0.0,0.0
2018,2,13,7,15,230.5,20.0,2.75,7.05,35.0,46.35,0.0
2018,2,13,7,30,383.0,31.0,2.8,7.6,62.0,103.8,54.27
2018,2,13,7,45,491.0,37.5,2.9,8.2,105.5,158.0,108.09
2018,2,13,8,0,599.0,44.0,3.0,8.8,149.0,221.05,164.09
2018,2,13,8,15,661.5,48.5,3.0,9.35,196.5,279.1,217.6
2018,2,13,8,30,724.0,53.0,3.0,9.9,244.0,342.32,274.71
2018,2,13,8,45,762.5,57.0,3.0,10.5,290.5,399.37,325.65
2018,2,13,9,0,801.0,61.0,3.0,11.1,337.0,458.38,376.49
2018,2,13,9,15,827.5,64.0,2.9,11.65,380.5,511.56,420.87
2018,2,13,9,30,854.0,67.0,2.8,12.2,424.0,564.83,463.68
2018,2,13,9,45,875.0,68.0,2.7,12.75,462.5,609.25,498.3
2018,2,13,10,0,896.0,69.0,2.6,13.3,501.0,655.37,532.97
2018,2,13,10,15,908.5,70.5,2.45,13.65,533.5,694.99,560.95
2018,2,13,10,30,921.0,72.0,2.3,14.0,566.0,732.43,585.69
2018,2,13,10,45,929.5,73.5,2.15,14.35,591.5,764.55,606.02
2018,2,13,11,0,938.0,75.0,2.0,14.7,617.0,793.83,623.94
2018,2,13,11,15,944.0,76.0,1.85,14.95,635.5,817.6,637.84
2018,2,13,11,30,950.0,77.0,1.7,15.2,654.0,838.1,649.24
2018,2,13,11,45,952.5,77.5,1.55,15.45,664.5,851.85,655.79
2018,2,13,12,0,955.0,78.0,1.4,15.7,675.0,862.03,659.83
2018,2,13,12,15,955.5,78.5,1.25,15.85,677.5,866.97,660.49
2018,2,13,12,30,956.0,79.0,1.1,16.0,680.0,868.23,658.67
2018,2,13,12,45,954.0,78.5,1.0,16.2,674.0,862.66,652.97
2018,2,13,13,0,952.0,78.0,0.9,16.4,668.0,853.44,645.01
2018,2,13,13,15,947.5,77.5,0.8,16.5,654.0,838.68,633.72
2018,2,13,13,30,943.0,77.0,0.7,16.6,640.0,820.48,620.29
2018,2,13,13,45,934.5,77.0,0.65,16.7,618.5,796.49,603.94
2018,2,13,14,0,926.0,77.0,0.6,16.8,597.0,769.48,585.64
2018,2,13,14,15,914.5,75.5,0.55,16.75,568.0,735.8,563.1
2018,2,13,14,30,903.0,74.0,0.5,16.7,539.0,699.64,538.77
2018,2,13,14,45,886.0,72.5,0.45,16.65,503.5,657.67,509.3
2018,2,13,15,0,869.0,71.0,0.4,16.6,468.0,617.12,479.31
2018,2,13,15,15,846.5,68.5,0.4,16.6,427.5,567.63,442.64
2018,2,13,15,30,824.0,66.0,0.4,16.6,387.0,517.52,404.42
2018,2,13,15,45,791.0,63.5,0.45,16.1,342.0,462.01,361.9
2018,2,13,16,0,758.0,61.0,0.5,15.6,297.0,407.49,318.29
2018,2,13,16,15,709.5,56.5,0.65,14.95,249.5,346.11,268.24
2018,2,13,16,30,661.0,52.0,0.8,14.3,202.0,288.03,218.62
2018,2,13,16,45,582.5,45.5,0.95,13.7,155.0,224.34,163.65
2018,2,13,17,0,504.0,39.0,1.1,13.1,108.0,166.88,113.32
2018,2,13,17,15,359.5,30.5,1.2,12.7,69.5,103.5,58.06
2018,2,13,17,30,215.0,22.0,1.3,12.3,31.0,48.31,0.0
2018,2,13,17,45,107.5,11.0,1.35,11.95,15.5,10.81,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,14,6,45,33.0,4.5,1.3,8.55,4.0,0.0,0.0
2018,2,14,7,0,66.0,9.0,1.3,8.6,8.0,0.0,0.0
2018,2,14,7,15,159.5,20.5,1.3,9.15,31.0,38.99,0.0
2018,2,14,7,30,253.0,32.0,1.3,9.7,54.0,84.06,46.64
2018,2,14,7,45,398.0,40.5,1.3,10.2,100.0,141.1,97.11
2018,2,14,8,0,543.0,49.0,1.3,10.7,146.0,213.54,158.04
2018,2,14,8,15,591.0,55.5,1.4,11.1,189.5,266.06,206.02
2018,2,14,8,30,639.0,62.0,1.5,11.5,233.0,322.52,256.53
2018,2,14,8,45,590.5,79.5,1.55,11.9,259.5,352.45,284.98
2018,2,14,9,0,542.0,97.0,1.6,12.3,286.0,376.31,306.79
2018,2,14,9,15,406.5,118.5,1.8,12.75,270.5,350.66,287.64
2018,2,14,9,30,271.0,140.0,2.0,13.2,255.0,308.05,253.19
2018,2,14,9,45,139.0,144.5,2.15,13.65,203.5,237.31,194.37
2018,2,14,10,0,7.0,149.0,2.3,14.1,152.0,151.71,121.34
2018,2,14,10,15,33.5,178.5,2.35,14.4,196.0,205.76,165.97
2018,2,14,10,30,60.0,208.0,2.4,14.7,240.0,257.23,207.53
2018,2,14,10,45,130.0,234.5,2.45,15.05,309.0,346.46,279.37
2018,2,14,11,0,200.0,261.0,2.5,15.4,378.0,431.65,346.25
2018,2,14,11,15,233.5,267.0,2.55,15.55,407.0,467.98,374.18
2018,2,14,11,30,267.0,273.0,2.6,15.7,436.0,513.28,408.77
2018,2,14,11,45,226.5,282.5,2.65,15.85,422.5,485.88,386.46
2018,2,14,12,0,186.0,292.0,2.7,16.0,409.0,465.48,369.63
2018,2,14,12,15,296.5,263.5,2.8,16.0,451.0,533.32,424.71
2018,2,14,12,30,407.0,235.0,2.9,16.0,493.0,600.72,478.2
2018,2,14,12,45,594.5,182.5,2.95,15.95,555.5,697.23,554.45
2018,2,14,13,0,782.0,130.0,3.0,15.9,618.0,785.94,620.91
2018,2,14,13,15,703.5,150.0,3.15,15.8,582.0,736.95,585.82
2018,2,14,13,30,625.0,170.0,3.3,15.7,546.0,686.51,548.65
2018,2,14,13,45,589.0,172.5,3.4,15.55,517.0,649.51,521.53
2018,2,14,14,0,553.0,175.0,3.5,15.4,488.0,608.96,491.31
2018,2,14,14,15,696.5,130.5,3.6,15.1,505.5,651.16,527.39
2018,2,14,14,30,840.0,86.0,3.7,14.8,523.0,676.69,549.85
2018,2,14,14,45,851.5,78.5,3.85,14.5,496.0,648.12,528.8
2018,2,14,15,0,863.0,71.0,4.0,14.2,469.0,616.06,504.52
2018,2,14,15,15,840.5,68.5,4.0,14.2,428.5,566.68,464.65
2018,2,14,15,30,818.0,66.0,4.0,14.2,388.0,516.7,423.32
2018,2,14,15,45,788.0,62.5,4.0,13.45,343.5,461.67,377.84
2018,2,14,16,0,758.0,59.0,4.0,12.7,299.0,407.4,331.36
2018,2,14,16,15,710.0,55.0,3.8,12.1,251.5,346.61,277.78
2018,2,14,16,30,662.0,51.0,3.6,11.5,204.0,289.08,225.59
2018,2,14,16,45,582.5,45.5,3.4,10.95,157.5,225.77,168.61
2018,2,14,17,0,503.0,40.0,3.2,10.4,111.0,168.88,117.3
2018,2,14,17,15,359.0,31.0,3.25,10.15,71.5,104.73,61.21
2018,2,14,17,30,215.0,22.0,3.3,9.9,32.0,51.63,0.0
2018,2,14,17,45,107.5,11.0,3.3,9.6,16.0,18.73,0.0
2018,2,14,18,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,3.05,6.65,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,3.1,6.9,10.0,9.83,0.0
2018,2,15,7,15,264.5,20.0,3.25,7.4,39.5,51.56,0.0
2018,2,15,7,30,433.0,30.0,3.4,7.9,69.0,114.53,64.79
2018,2,15,7,45,540.5,36.0,3.6,8.4,115.0,169.11,116.61
2018,2,15,8,0,648.0,42.0,3.8,8.9,161.0,236.42,176.65
2018,2,15,8,15,708.5,46.5,3.85,9.45,210.5,296.68,232.51
2018,2,15,8,30,769.0,51.0,3.9,10.0,260.0,361.91,291.68
2018,2,15,8,45,807.5,54.0,3.9,10.55,308.0,420.33,344.06
2018,2,15,9,0,846.0,57.0,3.9,11.1,356.0,478.49,394.58
2018,2,15,9,15,873.5,59.0,3.9,11.6,401.0,532.96,440.57
2018,2,15,9,30,901.0,61.0,3.9,12.1,446.0,587.54,485.12
2018,2,15,9,45,921.0,63.0,3.85,12.65,487.0,637.24,524.24
2018,2,15,10,0,941.0,65.0,3.8,13.2,528.0,685.72,561.21
2018,2,15,10,15,954.0,66.5,3.7,13.55,561.5,727.32,590.64
2018,2,15,10,30,967.0,68.0,3.6,13.9,595.0,766.61,617.52
2018,2,15,10,45,976.5,68.5,3.45,14.3,621.5,799.64,639.01
2018,2,15,11,0,986.0,69.0,3.3,14.7,648.0,829.71,658.05
2018,2,15,11,15,992.0,69.5,3.25,14.95,667.0,853.9,673.6
2018,2,15,11,30,998.0,70.0,3.2,15.2,686.0,874.64,686.69
2018,2,15,11,45,1001.5,70.0,3.15,15.4,696.5,889.22,695.55
2018,2,15,12,0,1005.0,70.0,3.1,15.6,707.0,900.05,701.9
2018,2,15,12,15,1005.5,70.0,3.05,15.7,709.5,904.62,704.23
2018,2,15,12,30,1006.0,70.0,3.0,15.8,712.0,905.31,704.04
2018,2,15,12,45,1002.0,70.5,2.95,15.95,705.0,899.02,699.0
2018,2,15,13,0,998.0,71.0,2.9,16.1,698.0,888.94,691.5
2018,2,15,13,15,991.0,70.5,2.9,16.1,682.0,871.59,679.79
2018,2,15,13,30,984.0,70.0,2.9,16.1,666.0,850.69,665.72
2018,2,15,13,45,977.0,69.0,2.85,16.15,644.0,825.83,648.41
2018,2,15,14,0,970.0,68.0,2.8,16.2,622.0,797.71,628.83
2018,2,15,14,15,959.5,67.5,2.7,16.1,593.0,764.59,605.65
2018,2,15,14,30,949.0,67.0,2.6,16.0,564.0,728.77,580.42
2018,2,15,14,45,934.5,65.0,2.55,15.95,528.0,686.17,550.07
2018,2,15,15,0,920.0,63.0,2.5,15.9,492.0,641.62,515.88
2018,2,15,15,15,899.5,61.5,2.5,15.9,450.5,592.5,477.44
2018,2,15,15,30,879.0,60.0,2.5,15.9,409.0,542.49,437.17
2018,2,15,15,45,847.5,57.0,2.15,15.15,362.0,484.8,389.75
2018,2,15,16,0,816.0,54.0,1.8,14.4,315.0,429.76,342.91
2018,2,15,16,15,770.5,50.5,1.75,13.55,266.0,367.58,289.94
2018,2,15,16,30,725.0,47.0,1.7,12.7,217.0,308.32,237.58
2018,2,15,16,45,653.0,42.0,1.7,11.8,169.0,243.03,179.76
2018,2,15,17,0,581.0,37.0,1.7,10.9,121.0,184.27,126.98
2018,2,15,17,15,427.0,30.0,1.75,10.6,79.0,117.05,69.06
2018,2,15,17,30,273.0,23.0,1.8,10.3,37.0,60.8,0.0
2018,2,15,17,45,136.5,11.5,1.8,10.05,18.5,21.59,0.0
2018,2,15,18,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,0.75,9.05,5.0,0.0,0.0
2018,2,16,7,0,88.0,10.0,0.7,9.1,10.0,16.01,0.0
2018,2,16,7,15,244.0,20.5,0.7,9.55,39.5,52.98,0.0
2018,2,16,7,30,400.0,31.0,0.7,10.0,69.0,110.76,64.21
2018,2,16,7,45,500.0,38.5,0.75,10.45,113.5,165.07,113.64
2018,2,16,8,0,600.0,46.0,0.8,10.9,158.0,229.81,169.97
2018,2,16,8,15,660.0,50.0,0.85,11.4,205.5,285.94,220.45
2018,2,16,8,30,720.0,54.0,0.9,11.9,253.0,348.25,275.0
2018,2,16,8,45,757.5,58.0,0.95,12.45,300.0,405.14,323.91
2018,2,16,9,0,795.0,62.0,1.0,13.0,347.0,463.93,372.6
2018,2,16,9,15,822.0,64.5,1.05,13.4,390.5,516.93,415.45
2018,2,16,9,30,849.0,67.0,1.1,13.8,434.0,570.07,457.02
2018,2,16,9,45,868.5,68.5,1.15,14.25,472.5,614.26,490.69
2018,2,16,10,0,888.0,70.0,1.2,14.7,511.0,660.06,524.56
2018,2,16,10,15,901.0,72.0,1.15,15.05,543.5,700.55,551.66
2018,2,16,10,30,914.0,74.0,1.1,15.4,576.0,738.91,576.22
2018,2,16,10,45,922.0,75.5,1.1,15.7,601.5,770.63,596.46
2018,2,16,11,0,930.0,77.0,1.1,16.0,627.0,799.5,614.61
2018,2,16,11,15,936.0,77.5,1.05,16.25,645.5,822.65,628.16
2018,2,16,11,30,942.0,78.0,1.0,16.5,664.0,842.55,639.46
2018,2,16,11,45,945.0,79.0,0.95,16.75,674.5,857.22,647.24
2018,2,16,12,0,948.0,80.0,0.9,17.0,685.0,868.34,652.74
2018,2,16,12,15,949.0,79.5,0.9,17.2,687.0,872.51,654.71
2018,2,16,12,30,950.0,79.0,0.9,17.4,689.0,873.01,654.49
2018,2,16,12,45,948.0,79.0,0.9,17.55,683.5,867.96,650.89
2018,2,16,13,0,946.0,79.0,0.9,17.7,678.0,859.28,645.1
2018,2,16,13,15,942.0,78.0,0.95,17.75,664.0,844.29,636.3
2018,2,16,13,30,938.0,77.0,1.0,17.8,650.0,825.85,625.29
2018,2,16,13,45,930.5,76.5,1.05,17.85,628.5,801.97,610.57
2018,2,16,14,0,923.0,76.0,1.1,17.9,607.0,775.02,593.71
2018,2,16,14,15,912.5,74.5,1.15,17.85,578.5,741.89,572.63
2018,2,16,14,30,902.0,73.0,1.2,17.8,550.0,706.22,549.51
2018,2,16,14,45,887.5,71.0,1.25,17.75,515.0,665.05,521.77
2018,2,16,15,0,873.0,69.0,1.3,17.7,480.0,622.07,490.55
2018,2,16,15,15,851.5,67.0,1.3,17.7,439.0,576.25,455.68
2018,2,16,15,30,830.0,65.0,1.3,17.7,398.0,526.69,417.03
2018,2,16,15,45,799.5,62.0,1.25,16.95,353.0,471.17,373.42
2018,2,16,16,0,769.0,59.0,1.2,16.2,308.0,416.42,328.78
2018,2,16,16,15,634.5,63.0,1.3,15.5,247.5,329.99,258.89
2018,2,16,16,30,500.0,67.0,1.4,14.8,187.0,254.22,196.33
2018,2,16,16,45,459.5,54.0,1.5,14.15,145.0,201.22,149.72
2018,2,16,17,0,419.0,41.0,1.6,13.5,103.0,151.96,105.56
2018,2,16,17,15,333.0,32.0,1.65,13.1,69.5,102.46,61.77
2018,2,16,17,30,247.0,23.0,1.7,12.7,36.0,58.33,0.0
2018,2,16,17,45,123.5,11.5,1.8,12.3,18.0,20.82,0.0
2018,2,16,18,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.2,10.7,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.2,10.8,11.0,16.89,0.0
2018,2,17,7,15,235.0,22.0,0.2,11.1,41.0,54.23,0.0
2018,2,17,7,30,386.0,33.0,0.2,11.4,71.0,111.26,66.03
2018,2,17,7,45,485.0,40.5,0.2,11.75,115.5,164.99,113.55
2018,2,17,8,0,584.0,48.0,0.2,12.1,160.0,229.01,168.34
2018,2,17,8,15,644.5,52.5,0.25,12.75,207.5,285.21,217.72
2018,2,17,8,30,705.0,57.0,0.3,13.4,255.0,347.74,271.1
2018,2,17,8,45,744.5,60.5,0.35,14.05,301.5,404.45,318.56
2018,2,17,9,0,784.0,64.0,0.4,14.7,348.0,463.24,365.95
2018,2,17,9,15,812.0,66.0,0.4,15.35,391.5,515.87,406.61
2018,2,17,9,30,840.0,68.0,0.4,16.0,435.0,568.75,445.91
2018,2,17,9,45,861.5,69.5,0.4,16.65,474.0,613.92,478.31
2018,2,17,10,0,883.0,71.0,0.4,17.3,513.0,660.87,510.84
2018,2,17,10,15,896.5,71.5,0.35,17.65,545.0,699.91,535.35
2018,2,17,10,30,910.0,72.0,0.3,18.0,577.0,736.86,557.66
2018,2,17,10,45,919.5,73.5,0.25,18.35,603.0,769.63,576.78
2018,2,17,11,0,929.0,75.0,0.2,18.7,629.0,799.64,593.86
2018,2,17,11,15,935.0,75.5,0.3,18.95,647.0,822.8,609.07
2018,2,17,11,30,941.0,76.0,0.4,19.2,665.0,842.71,622.45
2018,2,17,11,45,944.0,76.0,0.5,19.5,675.0,856.23,631.75
2018,2,17,12,0,947.0,76.0,0.6,19.8,685.0,866.21,638.94
2018,2,17,12,15,947.0,76.0,0.7,19.85,687.0,870.11,642.94
2018,2,17,12,30,947.0,76.0,0.8,19.9,689.0,870.35,644.71
2018,2,17,12,45,946.0,75.5,0.9,19.95,683.0,865.52,643.26
2018,2,17,13,0,945.0,75.0,1.0,20.0,677.0,857.07,639.51
2018,2,17,13,15,941.0,74.5,1.15,19.9,663.5,842.62,632.86
2018,2,17,13,30,937.0,74.0,1.3,19.8,650.0,824.72,623.76
2018,2,17,13,45,929.0,73.0,1.4,19.7,628.0,799.83,609.1
2018,2,17,14,0,921.0,72.0,1.5,19.6,606.0,771.91,592.19
2018,2,17,14,15,910.0,70.5,1.6,19.35,577.0,738.39,571.41
2018,2,17,14,30,899.0,69.0,1.7,19.1,548.0,702.37,548.48
2018,2,17,14,45,883.5,68.0,1.75,18.85,513.5,661.68,521.32
2018,2,17,15,0,868.0,67.0,1.8,18.6,479.0,619.26,490.42
2018,2,17,15,15,847.5,64.5,1.8,18.6,438.5,570.77,453.33
2018,2,17,15,30,827.0,62.0,1.8,18.6,398.0,524.01,416.41
2018,2,17,15,45,796.0,59.5,1.9,17.7,353.0,468.82,373.51
2018,2,17,16,0,765.0,57.0,2.0,16.8,308.0,414.46,329.4
2018,2,17,16,15,718.5,54.0,2.0,16.0,261.0,354.51,278.79
2018,2,17,16,30,672.0,51.0,2.0,15.2,214.0,297.66,229.05
2018,2,17,16,45,598.0,45.5,2.05,14.45,167.0,233.47,172.85
2018,2,17,17,0,524.0,40.0,2.1,13.7,120.0,177.46,123.13
2018,2,17,17,15,382.0,31.5,2.2,13.3,78.5,111.92,68.05
2018,2,17,17,30,240.0,23.0,2.3,12.9,37.0,58.29,0.41
2018,2,17,17,45,120.0,11.5,2.45,12.5,18.5,20.76,0.0
2018,2,17,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,18,6,45,33.0,5.0,3.65,9.7,5.5,0.0,0.0
2018,2,18,7,0,66.0,10.0,3.8,9.9,11.0,14.75,0.0
2018,2,18,7,15,200.0,25.0,4.05,10.15,42.5,53.74,0.0
2018,2,18,7,30,334.0,40.0,4.3,10.4,74.0,109.24,68.09
2018,2,18,7,45,437.5,48.0,4.55,10.6,118.0,162.58,115.44
2018,2,18,8,0,541.0,56.0,4.8,10.8,162.0,226.47,171.82
2018,2,18,8,15,605.0,62.5,4.85,11.05,210.5,285.3,225.6
2018,2,18,8,30,669.0,69.0,4.9,11.3,259.0,349.68,283.49
2018,2,18,8,45,711.0,73.5,4.95,11.5,306.5,407.11,334.91
2018,2,18,9,0,753.0,78.0,5.0,11.7,354.0,466.97,387.03
2018,2,18,9,15,785.0,80.0,5.05,11.9,398.0,519.28,431.86
2018,2,18,9,30,817.0,82.0,5.1,12.1,442.0,573.65,477.16
2018,2,18,9,45,846.0,81.0,5.15,12.3,482.0,623.07,517.57
2018,2,18,10,0,875.0,80.0,5.2,12.5,522.0,672.04,556.76
2018,2,18,10,15,888.0,82.0,5.3,12.65,555.0,708.92,584.93
2018,2,18,10,30,901.0,84.0,5.4,12.8,588.0,747.02,613.18
2018,2,18,10,45,908.5,86.0,5.45,12.95,613.5,778.68,636.12
2018,2,18,11,0,916.0,88.0,5.5,13.1,639.0,807.49,656.86
2018,2,18,11,15,923.0,89.5,5.6,13.15,658.5,832.35,675.11
2018,2,18,11,30,930.0,91.0,5.7,13.2,678.0,854.03,691.05
2018,2,18,11,45,933.0,91.5,5.8,13.25,688.5,868.0,701.32
2018,2,18,12,0,936.0,92.0,5.9,13.3,699.0,878.46,709.13
2018,2,18,12,15,936.0,93.0,6.0,13.2,701.5,883.43,713.41
2018,2,18,12,30,936.0,94.0,6.1,13.1,704.0,884.76,715.14
2018,2,18,12,45,934.0,93.5,6.2,13.0,698.0,879.13,711.82
2018,2,18,13,0,932.0,93.0,6.3,12.9,692.0,869.92,705.94
2018,2,18,13,15,926.5,92.5,6.35,12.75,677.5,854.35,695.29
2018,2,18,13,30,921.0,92.0,6.4,12.6,663.0,835.42,682.17
2018,2,18,13,45,911.5,92.0,6.4,12.45,641.0,810.73,664.48
2018,2,18,14,0,902.0,92.0,6.4,12.3,619.0,783.1,644.54
2018,2,18,14,15,890.0,90.0,6.4,12.05,589.5,752.64,622.59
2018,2,18,14,30,878.0,88.0,6.4,11.8,560.0,715.58,595.33
2018,2,18,14,45,862.5,86.5,6.4,11.6,525.0,674.58,563.76
2018,2,18,15,0,847.0,85.0,6.4,11.4,490.0,631.86,529.3
2018,2,18,15,15,824.0,82.5,6.4,11.4,449.0,582.21,488.07
2018,2,18,15,30,801.0,80.0,6.4,11.4,408.0,532.02,445.46
2018,2,18,15,45,765.5,76.5,6.3,10.85,362.0,474.29,396.28
2018,2,18,16,0,730.0,73.0,6.2,10.3,316.0,419.23,347.93
2018,2,18,16,15,678.0,68.5,6.05,9.95,267.5,356.77,292.01
2018,2,18,16,30,626.0,64.0,5.9,9.6,219.0,298.08,238.19
2018,2,18,16,45,544.5,57.5,5.8,9.3,171.0,232.58,178.73
2018,2,18,17,0,463.0,51.0,5.7,9.0,123.0,174.81,126.29
2018,2,18,17,15,327.0,39.0,5.65,8.75,81.0,109.54,70.41
2018,2,18,17,30,191.0,27.0,5.6,8.5,39.0,56.55,8.1
2018,2,18,17,45,95.5,13.5,5.5,8.3,19.5,20.97,0.0
2018,2,18,18,0,0.0,0.0,5.4,8.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.35,7.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.3,7.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.15,7.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.05,7.1,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.0,6.95,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,6.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,6.6,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.6,6.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.45,6.3,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.35,6.1,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.25,5.95,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.2,5.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.2,5.75,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.25,5.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.35,5.65,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.45,5.6,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.5,5.55,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.5,5.45,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.5,5.35,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.45,5.25,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.4,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.35,5.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.25,4.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,19,6,45,34.0,5.5,4.3,5.3,6.0,0.0,0.0
2018,2,19,7,0,68.0,11.0,4.3,5.4,12.0,16.05,0.0
2018,2,19,7,15,210.0,26.0,4.35,5.7,45.0,56.98,3.84
2018,2,19,7,30,352.0,41.0,4.4,6.0,78.0,114.64,73.85
2018,2,19,7,45,463.0,47.5,4.5,6.3,123.5,169.63,122.81
2018,2,19,8,0,574.0,54.0,4.6,6.6,169.0,235.87,181.98
2018,2,19,8,15,637.5,59.0,4.5,6.95,218.0,294.82,236.68
2018,2,19,8,30,701.0,64.0,4.4,7.3,267.0,359.2,295.2
2018,2,19,8,45,744.5,67.5,4.35,7.6,315.5,416.75,347.07
2018,2,19,9,0,788.0,71.0,4.3,7.9,364.0,477.95,400.44
2018,2,19,9,15,815.5,73.0,4.2,8.15,407.5,530.84,445.48
2018,2,19,9,30,843.0,75.0,4.1,8.4,451.0,583.9,489.22
2018,2,19,9,45,866.0,76.0,3.95,8.65,490.5,632.84,528.27
2018,2,19,10,0,889.0,77.0,3.8,8.9,530.0,677.55,563.16
2018,2,19,10,15,902.5,78.0,3.75,9.05,563.0,717.51,592.36
2018,2,19,10,30,916.0,79.0,3.7,9.2,596.0,755.34,619.37
2018,2,19,10,45,925.5,80.0,3.6,9.35,622.0,787.8,641.81
2018,2,19,11,0,935.0,81.0,3.5,9.5,648.0,817.46,661.98
2018,2,19,11,15,941.0,82.0,3.5,9.7,666.5,841.35,678.19
2018,2,19,11,30,947.0,83.0,3.5,9.9,685.0,861.96,692.03
2018,2,19,11,45,950.5,83.0,3.45,10.05,695.5,875.98,700.95
2018,2,19,12,0,954.0,83.0,3.4,10.2,706.0,886.43,707.41
2018,2,19,12,15,954.5,83.0,3.45,10.3,708.0,890.74,710.34
2018,2,19,12,30,955.0,83.0,3.5,10.4,710.0,891.35,710.79
2018,2,19,12,45,952.5,83.0,3.5,10.5,704.0,885.76,706.62
2018,2,19,13,0,950.0,83.0,3.5,10.6,698.0,876.53,700.0
2018,2,19,13,15,848.5,110.5,3.55,10.65,651.0,819.15,658.61
2018,2,19,13,30,747.0,138.0,3.6,10.7,604.0,758.62,614.67
2018,2,19,13,45,511.5,153.0,3.65,10.75,467.5,577.99,475.29
2018,2,19,14,0,276.0,168.0,3.7,10.8,331.0,392.28,325.19
2018,2,19,14,15,157.0,183.0,3.7,10.75,275.0,307.7,254.61
2018,2,19,14,30,38.0,198.0,3.7,10.7,219.0,229.79,187.92
2018,2,19,14,45,100.5,178.0,3.7,10.65,228.0,255.14,211.01
2018,2,19,15,0,163.0,158.0,3.7,10.6,237.0,269.17,224.14
2018,2,19,15,15,207.5,155.0,3.7,10.6,246.5,291.9,243.34
2018,2,19,15,30,252.0,152.0,3.7,10.6,256.0,304.29,253.52
2018,2,19,15,45,297.5,132.5,3.55,10.35,242.0,294.6,245.2
2018,2,19,16,0,343.0,113.0,3.4,10.1,228.0,285.28,236.17
2018,2,19,16,15,335.5,98.0,3.25,9.55,196.5,248.61,203.78
2018,2,19,16,30,328.0,83.0,3.1,9.0,165.0,212.09,170.61
2018,2,19,16,45,273.5,69.0,2.95,8.5,127.5,162.68,126.81
2018,2,19,17,0,219.0,55.0,2.8,8.0,90.0,118.84,87.99
2018,2,19,17,15,170.0,39.5,2.85,7.65,61.0,80.34,53.63
2018,2,19,17,30,121.0,24.0,2.9,7.3,32.0,44.42,10.27
2018,2,19,17,45,84.0,15.0,2.95,7.0,18.0,21.67,0.0
2018,2,19,18,0,47.0,6.0,3.0,6.7,4.0,0.0,0.0
2018,2,19,18,15,23.5,3.0,2.95,6.55,2.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.95,3.05,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.8,2.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,6,45,54.5,6.0,1.4,3.95,7.0,0.0,0.0
2018,2,20,7,0,109.0,12.0,1.3,4.3,14.0,20.46,0.0
2018,2,20,7,15,279.5,23.0,1.2,4.8,49.0,64.36,12.94
2018,2,20,7,30,450.0,34.0,1.1,5.3,84.0,127.81,81.53
2018,2,20,7,45,479.5,43.5,1.05,5.85,120.5,171.01,123.31
2018,2,20,8,0,509.0,53.0,1.0,6.4,157.0,217.02,166.68
2018,2,20,8,15,348.0,78.5,0.85,6.9,158.0,213.43,171.21
2018,2,20,8,30,187.0,104.0,0.7,7.4,159.0,189.58,155.3
2018,2,20,8,45,115.5,125.0,0.55,7.85,161.0,184.68,152.17
2018,2,20,9,0,44.0,146.0,0.4,8.3,163.0,172.01,141.13
2018,2,20,9,15,103.0,168.5,0.5,8.65,213.5,235.12,193.65
2018,2,20,9,30,162.0,191.0,0.6,9.0,264.0,298.51,245.11
2018,2,20,9,45,382.5,168.5,0.7,9.35,360.0,431.45,352.95
2018,2,20,10,0,603.0,146.0,0.8,9.7,456.0,571.13,461.61
2018,2,20,10,15,753.0,114.5,0.9,9.9,526.5,662.47,530.95
2018,2,20,10,30,903.0,83.0,1.0,10.1,597.0,753.54,596.46
2018,2,20,10,45,911.0,85.0,1.1,10.3,622.5,785.69,618.07
2018,2,20,11,0,919.0,87.0,1.2,10.5,648.0,815.01,638.39
2018,2,20,11,15,925.0,88.0,1.25,10.6,666.5,838.62,654.27
2018,2,20,11,30,931.0,89.0,1.3,10.7,685.0,858.99,668.01
2018,2,20,11,45,931.5,89.5,1.4,10.85,694.0,870.92,676.58
2018,2,20,12,0,932.0,90.0,1.5,11.0,703.0,879.29,682.88
2018,2,20,12,15,933.0,90.0,1.55,11.05,705.0,883.91,686.35
2018,2,20,12,30,934.0,90.0,1.6,11.1,707.0,884.9,687.5
2018,2,20,12,45,934.0,88.5,1.65,11.1,701.5,879.75,684.67
2018,2,20,13,0,934.0,87.0,1.7,11.1,696.0,870.99,679.51
2018,2,20,13,15,929.0,87.0,1.8,11.1,682.0,856.25,670.85
2018,2,20,13,30,924.0,87.0,1.9,11.1,668.0,838.13,659.83
2018,2,20,13,45,916.0,86.0,2.0,11.1,646.0,813.29,643.96
2018,2,20,14,0,908.0,85.0,2.1,11.1,624.0,785.43,625.82
2018,2,20,14,15,896.5,84.0,2.15,11.0,595.0,752.19,603.39
2018,2,20,14,30,885.0,83.0,2.2,10.9,566.0,716.5,578.94
2018,2,20,14,45,677.5,121.5,2.25,10.75,477.5,596.59,487.31
2018,2,20,15,0,470.0,160.0,2.3,10.6,389.0,478.85,393.8
2018,2,20,15,15,290.5,168.5,2.3,10.6,306.0,356.3,294.42
2018,2,20,15,30,111.0,177.0,2.3,10.6,223.0,249.22,205.25
2018,2,20,15,45,66.0,151.5,2.4,10.2,178.0,189.23,155.82
2018,2,20,16,0,21.0,126.0,2.5,9.8,133.0,135.08,110.39
2018,2,20,16,15,14.0,106.5,2.45,9.3,111.0,111.55,90.59
2018,2,20,16,30,7.0,87.0,2.4,8.8,89.0,88.74,71.08
2018,2,20,16,45,3.5,67.0,2.35,8.35,68.0,67.21,52.36
2018,2,20,17,0,0.0,47.0,2.3,7.9,47.0,46.06,33.81
2018,2,20,17,15,21.0,31.5,2.3,7.6,33.0,35.6,23.06
2018,2,20,17,30,42.0,16.0,2.3,7.3,19.0,23.41,5.19
2018,2,20,17,45,42.0,11.0,2.35,7.0,12.0,14.35,0.0
2018,2,20,18,0,42.0,6.0,2.4,6.7,5.0,0.0,0.0
2018,2,20,18,15,21.0,3.0,2.35,6.5,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,21,6,45,58.5,8.0,1.65,6.0,9.0,0.0,0.0
2018,2,21,7,0,117.0,16.0,1.7,6.1,18.0,25.32,0.0
2018,2,21,7,15,250.0,27.0,1.8,6.35,50.0,65.35,20.1
2018,2,21,7,30,383.0,38.0,1.9,6.6,82.0,120.14,78.38
2018,2,21,7,45,479.5,45.5,1.95,6.8,127.5,174.54,126.64
2018,2,21,8,0,576.0,53.0,2.0,7.0,173.0,238.95,184.12
2018,2,21,8,15,635.5,58.0,2.0,7.4,221.5,297.0,237.15
2018,2,21,8,30,695.0,63.0,2.0,7.8,270.0,359.05,292.54
2018,2,21,8,45,736.5,66.5,2.0,8.2,318.0,416.9,343.21
2018,2,21,9,0,778.0,70.0,2.0,8.6,366.0,477.04,394.08
2018,2,21,9,15,806.5,72.0,2.0,9.05,410.0,530.25,437.81
2018,2,21,9,30,835.0,74.0,2.0,9.5,454.0,583.74,480.34
2018,2,21,9,45,857.5,75.5,2.0,9.9,494.0,632.79,518.24
2018,2,21,10,0,880.0,77.0,2.0,10.3,534.0,677.62,551.89
2018,2,21,10,15,893.5,78.5,1.85,10.65,567.0,717.97,578.65
2018,2,21,10,30,907.0,80.0,1.7,11.0,600.0,756.21,603.2
2018,2,21,10,45,915.0,82.0,1.6,11.3,626.0,788.51,623.46
2018,2,21,11,0,923.0,84.0,1.5,11.6,652.0,817.95,641.39
2018,2,21,11,15,928.0,85.0,1.3,11.8,670.0,840.85,653.39
2018,2,21,11,30,933.0,86.0,1.1,12.0,688.0,860.47,662.7
2018,2,21,11,45,935.0,87.0,0.95,12.2,698.5,874.2,668.43
2018,2,21,12,0,937.0,88.0,0.8,12.4,709.0,884.39,671.64
2018,2,21,12,15,937.0,88.5,0.8,12.55,711.0,888.73,673.87
2018,2,21,12,30,937.0,89.0,0.8,12.7,713.0,889.43,673.9
2018,2,21,12,45,933.5,89.5,0.8,12.8,706.5,883.56,669.85
2018,2,21,13,0,930.0,90.0,0.8,12.9,700.0,874.11,663.64
2018,2,21,13,15,924.5,90.0,0.85,12.95,686.0,858.95,654.76
2018,2,21,13,30,919.0,90.0,0.9,13.0,672.0,840.44,643.69
2018,2,21,13,45,909.5,89.5,1.0,13.0,649.5,814.99,628.75
2018,2,21,14,0,900.0,89.0,1.1,13.0,627.0,786.62,611.6
2018,2,21,14,15,886.5,88.0,1.1,12.9,597.5,752.03,588.74
2018,2,21,14,30,873.0,87.0,1.1,12.8,568.0,718.81,566.72
2018,2,21,14,45,852.5,86.5,1.15,12.7,531.5,675.43,537.2
2018,2,21,15,0,832.0,86.0,1.2,12.6,495.0,630.71,504.64
2018,2,21,15,15,809.5,83.5,1.2,12.6,454.0,581.57,467.25
2018,2,21,15,30,787.0,81.0,1.2,12.6,413.0,531.9,428.38
2018,2,21,15,45,748.5,78.5,1.45,12.2,366.5,473.87,383.61
2018,2,21,16,0,710.0,76.0,1.7,11.8,320.0,418.8,338.94
2018,2,21,16,15,664.0,70.0,1.8,11.2,272.0,357.59,287.32
2018,2,21,16,30,618.0,64.0,1.9,10.6,224.0,299.64,236.61
2018,2,21,16,45,555.5,56.5,1.95,10.0,177.5,238.69,182.43
2018,2,21,17,0,493.0,49.0,2.0,9.4,131.0,183.58,132.69
2018,2,21,17,15,372.0,38.5,2.15,9.0,88.5,120.16,78.63
2018,2,21,17,30,251.0,28.0,2.3,8.6,46.0,68.08,26.08
2018,2,21,17,45,148.5,17.0,2.4,8.2,25.5,29.48,0.0
2018,2,21,18,0,46.0,6.0,2.5,7.8,5.0,0.0,0.0
2018,2,21,18,15,23.0,3.0,2.55,7.65,2.5,0.0,0.0
