Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.25,5.3,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,22,6,45,67.0,8.5,3.35,5.9,10.0,0.0,0.0
2018,2,22,7,0,134.0,17.0,3.4,6.2,20.0,28.06,0.0
2018,2,22,7,15,274.5,28.5,3.5,6.65,54.5,71.45,27.55
2018,2,22,7,30,415.0,40.0,3.6,7.1,89.0,129.57,85.45
2018,2,22,7,45,511.0,46.0,3.75,7.55,135.5,184.49,134.39
2018,2,22,8,0,607.0,52.0,3.9,8.0,182.0,249.22,192.58
2018,2,22,8,15,664.0,57.0,3.95,8.45,231.0,308.2,247.0
2018,2,22,8,30,721.0,62.0,4.0,8.9,280.0,371.0,303.67
2018,2,22,8,45,759.5,65.0,4.05,9.3,328.0,428.35,354.73
2018,2,22,9,0,798.0,68.0,4.1,9.7,376.0,487.65,405.88
2018,2,22,9,15,822.0,71.0,4.15,10.0,419.5,540.46,450.5
2018,2,22,9,30,846.0,74.0,4.2,10.3,463.0,593.14,493.75
2018,2,22,9,45,863.0,76.0,4.2,10.55,501.5,639.79,531.04
2018,2,22,10,0,880.0,78.0,4.2,10.8,540.0,681.78,563.64
2018,2,22,10,15,794.5,107.5,4.3,10.95,543.5,687.0,566.44
2018,2,22,10,30,709.0,137.0,4.4,11.1,547.0,683.15,561.86
2018,2,22,10,45,736.5,136.5,4.5,11.25,578.5,722.86,592.37
2018,2,22,11,0,764.0,136.0,4.6,11.4,610.0,761.2,620.73
2018,2,22,11,15,676.0,166.5,4.75,11.4,594.5,739.0,603.49
2018,2,22,11,30,588.0,197.0,4.9,11.4,579.0,707.21,577.68
2018,2,22,11,45,423.5,247.0,5.0,11.45,524.5,632.21,515.77
2018,2,22,12,0,259.0,297.0,5.1,11.5,470.0,544.13,442.79
2018,2,22,12,15,431.0,252.0,5.25,11.4,540.5,649.34,530.51
2018,2,22,12,30,603.0,207.0,5.4,11.3,611.0,748.28,611.37
2018,2,22,12,45,750.0,155.0,5.5,11.25,653.5,813.48,663.16
2018,2,22,13,0,897.0,103.0,5.6,11.2,696.0,864.2,702.12
2018,2,22,13,15,892.5,102.0,5.7,11.1,682.0,849.06,691.67
2018,2,22,13,30,888.0,101.0,5.8,11.0,668.0,835.35,682.7
2018,2,22,13,45,652.0,155.0,5.85,10.9,564.0,695.04,575.09
2018,2,22,14,0,416.0,209.0,5.9,10.8,460.0,554.69,460.11
2018,2,22,14,15,525.5,172.5,5.9,10.65,474.0,584.08,487.2
2018,2,22,14,30,635.0,136.0,5.9,10.5,488.0,609.22,509.79
2018,2,22,14,45,680.5,124.0,5.9,10.4,480.0,605.14,507.17
2018,2,22,15,0,726.0,112.0,5.9,10.3,472.0,595.72,499.91
2018,2,22,15,15,634.0,117.5,5.9,10.3,413.0,517.38,434.87
2018,2,22,15,30,542.0,123.0,5.9,10.3,354.0,441.71,371.28
2018,2,22,15,45,603.0,102.5,5.75,10.0,333.5,428.61,359.47
2018,2,22,16,0,664.0,82.0,5.6,9.7,313.0,405.7,337.97
2018,2,22,16,15,649.5,73.0,5.45,9.4,272.0,356.39,293.16
2018,2,22,16,30,635.0,64.0,5.3,9.1,231.0,307.24,247.16
2018,2,22,16,45,564.0,57.5,5.1,8.85,183.0,243.61,189.02
2018,2,22,17,0,493.0,51.0,4.9,8.6,135.0,186.67,136.78
2018,2,22,17,15,374.0,41.5,4.8,8.35,93.0,124.25,82.77
2018,2,22,17,30,255.0,32.0,4.7,8.1,51.0,73.79,32.62
2018,2,22,17,45,145.0,19.5,4.6,7.9,28.5,31.89,0.0
2018,2,22,18,0,35.0,7.0,4.5,7.7,6.0,0.0,0.0
2018,2,22,18,15,17.5,3.5,4.4,7.55,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.25,7.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.95,6.65,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.8,6.35,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.45,5.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.15,4.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.95,4.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.7,2.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.65,2.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.6,2.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.6,1.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,23,6,45,100.0,9.0,2.6,3.4,12.0,0.0,0.0
2018,2,23,7,0,200.0,18.0,2.6,3.9,24.0,35.19,0.0
2018,2,23,7,15,354.0,27.5,2.8,4.5,62.0,83.34,36.69
2018,2,23,7,30,508.0,37.0,3.0,5.1,100.0,146.52,97.07
2018,2,23,7,45,595.5,42.5,3.15,5.75,148.5,203.01,148.49
2018,2,23,8,0,683.0,48.0,3.3,6.4,197.0,269.58,209.21
2018,2,23,8,15,734.5,52.5,3.4,6.85,248.0,330.31,265.8
2018,2,23,8,30,786.0,57.0,3.5,7.3,299.0,395.05,324.51
2018,2,23,8,45,820.0,60.5,3.65,7.75,348.0,454.14,377.22
2018,2,23,9,0,854.0,64.0,3.8,8.2,397.0,514.64,429.44
2018,2,23,9,15,876.5,66.5,3.8,8.55,442.0,566.18,472.85
2018,2,23,9,30,899.0,69.0,3.8,8.9,487.0,619.48,516.23
2018,2,23,9,45,912.5,72.0,3.75,9.2,526.0,666.86,553.62
2018,2,23,10,0,926.0,75.0,3.7,9.5,565.0,712.53,587.84
2018,2,23,10,15,935.0,76.5,3.7,9.8,596.5,751.32,615.28
2018,2,23,10,30,944.0,78.0,3.7,10.1,628.0,787.59,640.55
2018,2,23,10,45,952.0,79.5,3.7,10.35,654.5,820.35,663.12
2018,2,23,11,0,960.0,81.0,3.7,10.6,681.0,850.13,683.35
2018,2,23,11,15,965.5,81.5,3.7,10.8,699.5,873.59,699.04
2018,2,23,11,30,971.0,82.0,3.7,11.0,718.0,893.64,712.31
2018,2,23,11,45,974.0,82.5,3.65,11.2,728.5,908.07,721.28
2018,2,23,12,0,977.0,83.0,3.6,11.4,739.0,918.81,727.73
2018,2,23,12,15,975.5,84.0,3.55,11.5,741.0,922.55,729.57
2018,2,23,12,30,974.0,85.0,3.5,11.6,743.0,922.48,728.89
2018,2,23,12,45,969.0,86.0,3.45,11.75,736.0,915.67,723.44
2018,2,23,13,0,964.0,87.0,3.4,11.9,729.0,905.15,715.54
2018,2,23,13,15,959.5,86.5,3.3,11.95,714.5,889.75,704.25
2018,2,23,13,30,955.0,86.0,3.2,12.0,700.0,870.81,690.58
2018,2,23,13,45,947.5,85.0,3.1,12.05,677.5,845.54,672.44
2018,2,23,14,0,940.0,84.0,3.0,12.1,655.0,817.12,652.11
2018,2,23,14,15,928.0,83.0,2.9,12.05,624.5,782.4,627.41
2018,2,23,14,30,916.0,82.0,2.8,12.0,594.0,745.14,600.77
2018,2,23,14,45,898.0,80.5,2.75,11.95,556.5,700.99,569.05
2018,2,23,15,0,880.0,79.0,2.7,11.9,519.0,658.29,536.51
2018,2,23,15,15,859.0,76.5,2.7,11.9,477.0,607.99,497.09
2018,2,23,15,30,838.0,74.0,2.7,11.9,435.0,556.92,456.01
2018,2,23,15,45,809.0,70.5,2.5,11.5,388.5,500.19,409.29
2018,2,23,16,0,780.0,67.0,2.3,11.1,342.0,444.09,361.7
2018,2,23,16,15,737.5,62.5,2.25,10.35,292.5,382.27,308.85
2018,2,23,16,30,695.0,58.0,2.2,9.6,243.0,323.18,256.5
2018,2,23,16,45,628.5,52.5,2.15,8.85,194.0,259.7,199.65
2018,2,23,17,0,562.0,47.0,2.1,8.1,145.0,201.42,146.66
2018,2,23,17,15,445.5,39.0,2.15,7.7,101.0,137.04,90.88
2018,2,23,17,30,329.0,31.0,2.2,7.3,57.0,84.11,39.62
2018,2,23,17,45,193.0,19.5,2.3,6.9,32.0,36.45,0.0
2018,2,23,18,0,57.0,8.0,2.4,6.5,7.0,0.0,0.0
2018,2,23,18,15,28.5,4.0,2.4,6.4,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.4,3.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,24,6,45,68.5,10.0,2.4,4.8,12.0,0.0,0.0
2018,2,24,7,0,137.0,20.0,2.4,5.4,24.0,32.02,0.0
2018,2,24,7,15,268.0,31.5,2.5,6.0,59.0,76.13,37.79
2018,2,24,7,30,399.0,43.0,2.6,6.6,94.0,131.92,89.29
2018,2,24,7,45,485.0,51.0,2.75,7.2,140.0,186.15,137.55
2018,2,24,8,0,571.0,59.0,2.9,7.8,186.0,249.23,194.11
2018,2,24,8,15,524.0,75.0,3.0,8.35,213.0,280.24,226.07
2018,2,24,8,30,477.0,91.0,3.1,8.9,240.0,303.51,249.63
2018,2,24,8,45,432.0,114.5,3.25,9.45,265.5,332.0,275.59
2018,2,24,9,0,387.0,138.0,3.4,10.0,291.0,355.12,295.58
2018,2,24,9,15,424.5,148.5,3.5,10.35,333.5,405.56,337.59
2018,2,24,9,30,462.0,159.0,3.6,10.7,376.0,458.15,380.42
2018,2,24,9,45,553.5,149.5,3.7,11.1,430.5,525.56,435.18
2018,2,24,10,0,645.0,140.0,3.8,11.5,485.0,601.56,495.51
2018,2,24,10,15,598.0,162.5,3.85,11.75,497.0,614.24,503.6
2018,2,24,10,30,551.0,185.0,3.9,12.0,509.0,619.24,505.86
2018,2,24,10,45,551.0,193.5,3.95,12.2,529.0,643.65,523.96
2018,2,24,11,0,551.0,202.0,4.0,12.4,549.0,666.05,540.23
2018,2,24,11,15,510.5,224.5,4.05,12.45,553.0,668.74,540.65
2018,2,24,11,30,470.0,247.0,4.1,12.5,557.0,667.92,538.48
2018,2,24,11,45,446.0,260.0,4.15,12.55,557.5,667.65,537.37
2018,2,24,12,0,422.0,273.0,4.2,12.6,558.0,665.03,534.56
2018,2,24,12,15,426.5,272.0,4.25,12.6,561.0,669.6,538.32
2018,2,24,12,30,431.0,271.0,4.3,12.6,564.0,672.37,540.73
2018,2,24,12,45,412.0,274.0,4.35,12.6,552.0,649.38,523.32
2018,2,24,13,0,393.0,277.0,4.4,12.6,540.0,633.47,511.15
2018,2,24,13,15,385.5,273.0,4.45,12.6,527.0,618.14,499.8
2018,2,24,13,30,378.0,269.0,4.5,12.6,514.0,601.52,487.42
2018,2,24,13,45,456.0,234.0,4.5,12.65,519.5,625.64,508.42
2018,2,24,14,0,534.0,199.0,4.5,12.7,525.0,636.8,519.3
2018,2,24,14,15,585.0,173.5,4.55,12.65,515.5,635.29,519.9
2018,2,24,14,30,636.0,148.0,4.6,12.6,506.0,626.37,514.68
2018,2,24,14,45,639.0,135.5,4.6,12.5,476.5,593.11,489.18
2018,2,24,15,0,642.0,123.0,4.6,12.4,447.0,557.55,461.45
2018,2,24,15,15,673.5,107.0,4.6,12.4,422.5,533.21,442.07
2018,2,24,15,30,705.0,91.0,4.6,12.4,398.0,504.29,418.15
2018,2,24,15,45,662.5,88.5,4.45,12.05,352.5,447.31,370.36
2018,2,24,16,0,620.0,86.0,4.3,11.7,307.0,392.52,323.39
2018,2,24,16,15,586.0,78.0,4.1,11.2,263.0,338.07,275.74
2018,2,24,16,30,552.0,70.0,3.9,10.7,219.0,285.87,228.81
2018,2,24,16,45,496.0,62.0,3.65,10.25,175.5,229.3,177.75
2018,2,24,17,0,440.0,54.0,3.4,9.8,132.0,177.99,130.96
2018,2,24,17,15,336.5,44.0,3.35,9.45,92.5,120.56,81.52
2018,2,24,17,30,233.0,34.0,3.3,9.1,53.0,74.36,38.24
2018,2,24,17,45,132.0,21.0,3.25,8.7,30.0,32.69,0.0
2018,2,24,18,0,31.0,8.0,3.2,8.3,7.0,0.0,0.0
2018,2,24,18,15,15.5,4.0,3.15,8.15,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,25,6,45,82.0,10.0,1.3,5.3,13.0,0.0,0.0
2018,2,25,7,0,164.0,20.0,1.2,5.7,26.0,34.94,0.0
2018,2,25,7,15,304.0,31.0,1.15,6.25,63.5,82.58,43.4
2018,2,25,7,30,444.0,42.0,1.1,6.8,101.0,141.55,95.77
2018,2,25,7,45,532.0,49.0,1.05,7.35,149.0,198.01,145.65
2018,2,25,8,0,620.0,56.0,1.0,7.9,197.0,263.5,203.55
2018,2,25,8,15,674.5,60.5,1.1,8.65,246.5,322.42,256.33
2018,2,25,8,30,729.0,65.0,1.2,9.4,296.0,384.88,310.7
2018,2,25,8,45,765.5,68.5,1.3,10.1,344.5,442.72,359.94
2018,2,25,9,0,802.0,72.0,1.4,10.8,393.0,502.31,408.88
2018,2,25,9,15,828.5,74.0,1.45,11.3,437.5,555.94,451.72
2018,2,25,9,30,855.0,76.0,1.5,11.8,482.0,609.62,493.24
2018,2,25,9,45,874.5,77.5,1.55,12.25,521.5,654.85,527.41
2018,2,25,10,0,894.0,79.0,1.6,12.7,561.0,701.66,560.96
2018,2,25,10,15,907.0,80.5,1.6,12.95,594.0,742.34,588.4
2018,2,25,10,30,920.0,82.0,1.6,13.2,627.0,780.81,613.95
2018,2,25,10,45,930.0,82.5,1.6,13.45,653.5,813.41,635.06
2018,2,25,11,0,940.0,83.0,1.6,13.7,680.0,843.18,654.1
2018,2,25,11,15,946.0,83.5,1.7,13.85,698.5,866.68,670.13
2018,2,25,11,30,952.0,84.0,1.8,14.0,717.0,886.84,683.98
2018,2,25,11,45,956.0,84.0,1.85,14.1,727.5,901.3,693.57
2018,2,25,12,0,960.0,84.0,1.9,14.2,738.0,912.15,700.87
2018,2,25,12,15,959.0,85.0,2.05,14.3,740.0,916.16,704.76
2018,2,25,12,30,958.0,86.0,2.2,14.4,742.0,916.43,706.21
2018,2,25,12,45,954.0,86.5,2.3,14.45,735.0,909.85,702.66
2018,2,25,13,0,950.0,87.0,2.4,14.5,728.0,899.6,696.72
2018,2,25,13,15,946.5,86.0,2.5,14.5,714.0,884.49,687.6
2018,2,25,13,30,943.0,85.0,2.6,14.5,700.0,865.88,676.05
2018,2,25,13,45,937.0,84.0,2.75,14.5,678.0,841.87,661.03
2018,2,25,14,0,931.0,83.0,2.9,14.5,656.0,814.69,643.6
2018,2,25,14,15,920.5,81.5,3.05,14.3,626.5,780.56,621.37
2018,2,25,14,30,910.0,80.0,3.2,14.1,597.0,743.86,596.91
2018,2,25,14,45,895.0,78.0,3.35,13.95,560.5,701.16,567.42
2018,2,25,15,0,880.0,76.0,3.5,13.8,524.0,656.66,534.98
2018,2,25,15,15,860.0,73.5,3.5,13.8,482.0,609.79,497.98
2018,2,25,15,30,840.0,71.0,3.5,13.8,440.0,559.03,457.06
2018,2,25,15,45,784.0,72.5,3.65,13.15,388.0,493.41,404.42
2018,2,25,16,0,728.0,74.0,3.8,12.5,336.0,430.8,352.5
2018,2,25,16,15,703.0,67.5,3.65,11.9,291.5,377.47,305.99
2018,2,25,16,30,678.0,61.0,3.5,11.3,247.0,324.17,257.92
2018,2,25,16,45,602.0,56.0,3.3,10.7,197.0,257.69,198.68
2018,2,25,17,0,526.0,51.0,3.1,10.1,147.0,198.42,145.31
2018,2,25,17,15,392.0,42.5,3.05,9.8,101.5,131.24,88.37
2018,2,25,17,30,258.0,34.0,3.0,9.5,56.0,78.9,42.15
2018,2,25,17,45,134.0,19.5,2.95,9.15,30.5,31.64,0.0
2018,2,25,18,0,10.0,5.0,2.9,8.8,5.0,0.0,0.0
2018,2,25,18,15,5.0,2.5,2.9,8.8,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,26,6,45,42.0,11.0,3.75,9.25,12.5,10.81,0.0
2018,2,26,7,0,84.0,22.0,3.8,9.2,25.0,29.7,0.0
2018,2,26,7,15,182.0,36.5,3.9,9.2,57.5,70.94,40.74
2018,2,26,7,30,280.0,51.0,4.0,9.2,90.0,117.44,82.01
2018,2,26,7,45,342.0,62.0,4.1,9.2,128.5,161.75,121.61
2018,2,26,8,0,404.0,73.0,4.2,9.2,167.0,212.66,167.57
2018,2,26,8,15,275.0,97.0,4.25,9.3,167.5,208.15,169.48
2018,2,26,8,30,146.0,121.0,4.3,9.4,168.0,189.33,156.37
2018,2,26,8,45,146.0,144.0,4.35,9.55,197.0,221.05,183.84
2018,2,26,9,0,146.0,167.0,4.4,9.7,226.0,252.55,210.45
2018,2,26,9,15,241.5,176.5,4.35,9.8,287.0,328.76,274.73
2018,2,26,9,30,337.0,186.0,4.3,9.9,348.0,407.72,340.4
2018,2,26,9,45,487.5,166.5,4.3,10.05,421.0,504.8,420.73
2018,2,26,10,0,638.0,147.0,4.3,10.2,494.0,608.67,504.76
2018,2,26,10,15,761.5,119.0,4.3,10.4,557.0,689.1,568.75
2018,2,26,10,30,885.0,91.0,4.3,10.6,620.0,767.85,627.16
2018,2,26,10,45,899.5,90.5,4.35,10.8,647.5,801.94,651.18
2018,2,26,11,0,914.0,90.0,4.4,11.0,675.0,833.53,673.51
2018,2,26,11,15,920.0,91.0,4.35,11.15,693.5,857.09,689.27
2018,2,26,11,30,926.0,92.0,4.3,11.3,712.0,877.41,702.67
2018,2,26,11,45,931.5,92.0,4.3,11.5,723.5,892.82,712.8
2018,2,26,12,0,937.0,92.0,4.3,11.7,735.0,904.74,720.5
2018,2,26,12,15,938.0,92.5,4.25,11.75,737.5,909.77,723.36
2018,2,26,12,30,939.0,93.0,4.2,11.8,740.0,911.14,723.75
2018,2,26,12,45,936.5,92.5,4.2,11.9,733.0,904.73,718.99
2018,2,26,13,0,934.0,92.0,4.2,12.0,726.0,894.7,711.81
2018,2,26,13,15,928.0,92.0,4.15,12.0,711.5,878.76,700.46
2018,2,26,13,30,922.0,92.0,4.1,12.0,697.0,859.43,686.82
2018,2,26,13,45,911.0,92.5,4.05,11.95,674.0,833.43,668.48
2018,2,26,14,0,900.0,93.0,4.0,11.9,651.0,804.54,648.06
2018,2,26,14,15,887.0,92.0,3.95,11.8,621.0,769.82,623.36
2018,2,26,14,30,874.0,91.0,3.9,11.7,591.0,736.47,599.59
2018,2,26,14,45,853.5,90.5,3.85,11.6,554.0,692.45,567.49
2018,2,26,15,0,833.0,90.0,3.8,11.5,517.0,647.07,532.33
2018,2,26,15,15,811.0,87.0,3.8,11.5,475.5,597.03,492.57
2018,2,26,15,30,789.0,84.0,3.8,11.5,434.0,546.43,451.39
2018,2,26,15,45,540.5,82.0,3.55,11.15,310.0,379.67,315.38
2018,2,26,16,0,292.0,80.0,3.3,10.8,186.0,230.18,190.61
2018,2,26,16,15,193.0,84.0,3.1,10.35,150.0,172.84,141.6
2018,2,26,16,30,94.0,88.0,2.9,9.9,114.0,126.94,102.45
2018,2,26,16,45,72.0,71.5,2.75,9.45,89.0,97.62,76.93
2018,2,26,17,0,50.0,55.0,2.6,9.0,64.0,70.64,53.4
2018,2,26,17,15,29.5,39.5,2.55,8.7,44.5,45.68,31.74
2018,2,26,17,30,9.0,24.0,2.5,8.4,25.0,25.2,13.06
2018,2,26,17,45,4.5,13.5,2.5,8.1,14.0,13.7,0.0
2018,2,26,18,0,0.0,3.0,2.5,7.8,3.0,2.95,0.0
2018,2,26,18,15,0.0,1.5,2.55,7.7,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.6,7.05,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.95,6.95,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.1,6.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.15,6.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.1,6.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.15,6.15,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.25,6.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.15,5.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.05,5.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.9,4.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.85,4.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.85,4.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,27,6,45,118.5,11.0,3.95,5.5,16.5,16.19,0.0
2018,2,27,7,0,237.0,22.0,4.0,5.8,33.0,46.72,0.0
2018,2,27,7,15,389.5,30.5,4.1,6.2,74.5,97.78,55.12
2018,2,27,7,30,542.0,39.0,4.2,6.6,116.0,162.32,110.85
2018,2,27,7,45,623.0,45.0,4.3,7.0,167.0,220.97,164.52
2018,2,27,8,0,704.0,51.0,4.4,7.4,218.0,288.75,226.76
2018,2,27,8,15,752.5,55.0,4.35,7.8,269.5,349.76,283.46
2018,2,27,8,30,801.0,59.0,4.3,8.2,321.0,414.43,341.8
2018,2,27,8,45,831.5,63.0,4.25,8.6,370.5,473.71,394.09
2018,2,27,9,0,862.0,67.0,4.2,9.0,420.0,534.03,445.42
2018,2,27,9,15,884.0,69.0,4.1,9.35,465.0,585.49,488.0
2018,2,27,9,30,906.0,71.0,4.0,9.7,510.0,638.62,530.46
2018,2,27,9,45,920.0,74.0,3.9,10.1,550.0,686.83,567.7
2018,2,27,10,0,934.0,77.0,3.8,10.5,590.0,733.32,601.0
2018,2,27,10,15,945.5,78.5,3.75,10.8,623.5,774.32,629.58
2018,2,27,10,30,957.0,80.0,3.7,11.1,657.0,812.89,656.0
2018,2,27,10,45,963.5,82.0,3.6,11.4,683.0,845.46,677.45
2018,2,27,11,0,970.0,84.0,3.5,11.7,709.0,874.9,696.43
2018,2,27,11,15,974.5,85.0,3.45,11.95,727.5,898.3,711.36
2018,2,27,11,30,979.0,86.0,3.4,12.2,746.0,918.2,723.81
2018,2,27,11,45,980.5,87.0,3.3,12.45,756.0,931.94,731.57
2018,2,27,12,0,982.0,88.0,3.2,12.7,766.0,941.91,736.78
2018,2,27,12,15,979.0,88.5,3.1,12.9,766.0,943.64,736.44
2018,2,27,12,30,976.0,89.0,3.0,13.1,766.0,941.53,733.62
2018,2,27,12,45,971.5,89.0,2.95,13.25,758.0,933.76,727.55
2018,2,27,13,0,967.0,89.0,2.9,13.4,750.0,922.26,719.06
2018,2,27,13,15,963.0,88.0,2.7,13.5,735.5,906.42,706.61
2018,2,27,13,30,959.0,87.0,2.5,13.6,721.0,887.0,691.79
2018,2,27,13,45,951.0,86.0,2.35,13.65,697.5,860.93,672.93
2018,2,27,14,0,943.0,85.0,2.2,13.7,674.0,831.71,651.95
2018,2,27,14,15,930.5,84.0,2.15,13.7,643.0,796.13,627.43
2018,2,27,14,30,918.0,83.0,2.1,13.7,612.0,758.05,601.01
2018,2,27,14,45,844.5,94.5,2.05,13.65,558.0,692.95,554.61
2018,2,27,15,0,771.0,106.0,2.0,13.6,504.0,627.97,505.25
2018,2,27,15,15,810.0,89.5,2.0,13.6,478.5,601.19,485.4
2018,2,27,15,30,849.0,73.0,2.0,13.6,453.0,570.55,461.28
2018,2,27,15,45,788.5,74.5,1.95,13.2,398.5,501.73,406.44
2018,2,27,16,0,728.0,76.0,1.9,12.8,344.0,437.42,353.81
2018,2,27,16,15,630.0,70.0,1.95,12.0,279.0,352.12,283.97
2018,2,27,16,30,532.0,64.0,2.0,11.2,214.0,275.48,219.46
2018,2,27,16,45,478.5,54.0,2.0,10.45,169.0,218.25,169.0
2018,2,27,17,0,425.0,44.0,2.0,9.7,124.0,166.16,122.23
2018,2,27,17,15,370.5,38.5,2.1,9.25,93.0,124.13,84.11
2018,2,27,17,30,316.0,33.0,2.2,8.8,62.0,87.72,49.17
2018,2,27,17,45,191.0,21.0,2.3,8.35,35.5,40.53,0.0
2018,2,27,18,0,66.0,9.0,2.4,7.9,9.0,8.85,0.0
2018,2,27,18,15,33.0,4.5,2.35,7.7,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,6,45,16.0,5.5,1.85,6.8,6.5,6.17,0.0
2018,2,28,7,0,32.0,11.0,1.8,7.3,13.0,14.63,0.0
2018,2,28,7,15,17.0,21.5,1.95,7.75,22.5,23.73,12.58
2018,2,28,7,30,2.0,32.0,2.1,8.2,32.0,31.34,20.96
2018,2,28,7,45,1.0,42.0,2.2,8.7,42.0,40.84,29.61
2018,2,28,8,0,0.0,52.0,2.3,9.2,52.0,50.25,37.98
2018,2,28,8,15,5.0,73.5,2.35,9.55,75.0,73.51,58.06
2018,2,28,8,30,10.0,95.0,2.4,9.9,98.0,97.39,78.46
2018,2,28,8,45,20.5,126.0,2.45,10.25,134.0,134.31,109.65
2018,2,28,9,0,31.0,157.0,2.5,10.6,170.0,176.54,144.8
2018,2,28,9,15,65.5,181.0,2.55,10.9,212.0,222.99,183.33
2018,2,28,9,30,100.0,205.0,2.6,11.2,254.0,272.41,223.82
2018,2,28,9,45,141.0,222.0,2.6,11.5,297.0,327.31,268.25
2018,2,28,10,0,182.0,239.0,2.6,11.8,340.0,379.24,309.67
2018,2,28,10,15,273.0,242.5,2.65,11.9,403.5,462.34,376.39
2018,2,28,10,30,364.0,246.0,2.7,12.0,467.0,543.42,440.21
2018,2,28,10,45,517.0,207.5,2.75,12.15,535.5,639.54,516.08
2018,2,28,11,0,670.0,169.0,2.8,12.3,604.0,737.16,591.28
2018,2,28,11,15,538.5,192.0,2.85,12.35,547.5,663.09,532.92
2018,2,28,11,30,407.0,215.0,2.9,12.4,491.0,586.45,472.59
2018,2,28,11,45,223.5,251.0,2.9,12.45,403.0,465.15,374.9
2018,2,28,12,0,40.0,287.0,2.9,12.5,315.0,331.03,264.26
2018,2,28,12,15,47.0,296.5,2.9,12.45,329.5,347.55,277.95
2018,2,28,12,30,54.0,306.0,2.9,12.4,344.0,363.98,291.01
2018,2,28,12,45,56.0,303.0,2.9,12.35,342.0,362.23,289.78
2018,2,28,13,0,58.0,300.0,2.9,12.3,340.0,360.28,288.53
2018,2,28,13,15,56.5,292.0,2.9,12.2,330.5,349.71,280.5
2018,2,28,13,30,55.0,284.0,2.9,12.1,321.0,339.02,272.43
2018,2,28,13,45,100.5,282.5,2.85,11.95,347.0,373.12,301.28
2018,2,28,14,0,146.0,281.0,2.8,11.8,373.0,412.78,333.95
2018,2,28,14,15,139.5,259.0,2.75,11.7,343.5,379.92,308.36
2018,2,28,14,30,133.0,237.0,2.7,11.6,314.0,347.04,282.85
2018,2,28,14,45,109.0,230.0,2.65,11.5,290.5,318.5,259.91
2018,2,28,15,0,85.0,223.0,2.6,11.4,267.0,285.2,233.02
2018,2,28,15,15,87.5,203.5,2.6,11.4,246.0,262.8,215.39
2018,2,28,15,30,90.0,184.0,2.6,11.4,225.0,240.06,197.17
2018,2,28,15,45,132.0,163.5,2.5,11.2,216.5,241.41,198.98
2018,2,28,16,0,174.0,143.0,2.4,11.0,208.0,233.45,192.37
2018,2,28,16,15,232.5,122.5,2.35,10.85,196.5,232.18,190.29
2018,2,28,16,30,291.0,102.0,2.3,10.7,185.0,220.1,177.8
2018,2,28,16,45,255.0,85.5,2.25,10.55,148.0,175.14,138.1
2018,2,28,17,0,219.0,69.0,2.2,10.4,111.0,133.81,101.36
2018,2,28,17,15,157.0,52.5,2.25,10.3,78.0,90.82,64.52
2018,2,28,17,30,95.0,36.0,2.3,10.2,45.0,54.86,33.28
2018,2,28,17,45,49.0,21.0,2.35,10.15,25.5,25.89,0.0
2018,2,28,18,0,3.0,6.0,2.4,10.1,6.0,6.03,0.0
2018,2,28,18,15,1.5,3.0,2.4,10.1,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.05,11.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,4.5,4.45,11.55,4.5,4.42,0.0
2018,3,1,7,0,0.0,9.0,4.3,11.6,9.0,8.68,0.0
2018,3,1,7,15,2.5,21.0,4.2,11.65,21.5,20.68,10.74
2018,3,1,7,30,5.0,33.0,4.1,11.7,34.0,32.97,21.93
2018,3,1,7,45,5.5,49.5,4.0,11.75,50.5,49.56,36.54
2018,3,1,8,0,6.0,66.0,3.9,11.8,67.0,66.34,51.23
2018,3,1,8,15,4.0,56.0,3.95,11.85,57.0,55.65,42.28
2018,3,1,8,30,2.0,46.0,4.0,11.9,47.0,45.3,33.42
2018,3,1,8,45,1.0,38.0,4.05,11.95,38.5,37.18,26.4
2018,3,1,9,0,0.0,30.0,4.1,12.0,30.0,28.96,19.27
2018,3,1,9,15,0.0,38.5,4.15,12.05,38.5,37.19,26.24
2018,3,1,9,30,0.0,47.0,4.2,12.1,47.0,45.41,33.16
2018,3,1,9,45,3.0,94.0,4.2,12.15,95.5,93.06,73.38
2018,3,1,10,0,6.0,141.0,4.2,12.2,144.0,142.21,114.24
2018,3,1,10,15,63.5,194.5,4.25,12.2,233.0,244.25,199.6
2018,3,1,10,30,121.0,248.0,4.3,12.2,322.0,354.43,289.4
2018,3,1,10,45,124.0,271.0,4.35,12.25,349.5,385.08,313.04
2018,3,1,11,0,127.0,294.0,4.4,12.3,377.0,415.54,336.59
2018,3,1,11,15,150.0,304.5,4.45,12.25,405.0,448.55,362.93
2018,3,1,11,30,173.0,315.0,4.5,12.2,433.0,481.81,389.34
2018,3,1,11,45,188.0,313.0,4.55,12.2,443.0,494.43,399.52
2018,3,1,12,0,203.0,311.0,4.6,12.2,453.0,506.62,409.46
2018,3,1,12,15,189.5,309.0,4.65,12.15,442.0,493.5,398.96
2018,3,1,12,30,176.0,307.0,4.7,12.1,431.0,479.57,387.94
2018,3,1,12,45,179.5,309.5,4.7,12.1,435.0,484.59,392.03
2018,3,1,13,0,183.0,312.0,4.7,12.1,439.0,488.87,395.51
2018,3,1,13,15,196.5,308.5,4.75,12.15,442.5,494.18,400.29
2018,3,1,13,30,210.0,305.0,4.8,12.2,446.0,498.38,404.22
2018,3,1,13,45,184.0,283.0,4.85,12.2,403.5,449.15,365.52
2018,3,1,14,0,158.0,261.0,4.9,12.2,361.0,400.45,326.96
2018,3,1,14,15,156.0,248.5,4.9,12.2,343.5,381.09,312.0
2018,3,1,14,30,154.0,236.0,4.9,12.2,326.0,361.35,296.54
2018,3,1,14,45,329.5,203.0,4.95,12.25,380.5,448.85,371.27
2018,3,1,15,0,505.0,170.0,5.0,12.3,435.0,522.97,433.12
2018,3,1,15,15,534.5,150.5,5.0,12.3,411.5,499.4,414.27
2018,3,1,15,30,564.0,131.0,5.0,12.3,388.0,474.45,393.91
2018,3,1,15,45,598.5,111.0,4.95,12.2,358.5,445.17,369.28
2018,3,1,16,0,633.0,91.0,4.9,12.1,329.0,411.1,339.5
2018,3,1,16,15,640.0,79.0,4.85,11.9,291.5,368.81,301.59
2018,3,1,16,30,647.0,67.0,4.8,11.7,254.0,324.55,260.49
2018,3,1,16,45,500.0,66.5,4.75,11.5,194.5,240.29,187.72
2018,3,1,17,0,353.0,66.0,4.7,11.3,135.0,170.14,127.91
2018,3,1,17,15,264.0,51.5,4.75,11.15,94.5,115.27,80.87
2018,3,1,17,30,175.0,37.0,4.8,11.0,54.0,70.49,42.73
2018,3,1,17,45,94.5,22.0,4.85,10.85,30.5,32.06,0.0
2018,3,1,18,0,14.0,7.0,4.9,10.7,7.0,7.52,0.0
2018,3,1,18,15,7.0,3.5,5.0,10.7,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.45,10.6,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.35,10.4,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,2,6,45,0.0,3.5,1.9,7.2,3.5,3.44,0.0
2018,3,2,7,0,0.0,7.0,1.9,7.7,7.0,6.75,0.0
2018,3,2,7,15,4.0,15.5,2.0,8.05,16.0,15.61,6.97
2018,3,2,7,30,8.0,24.0,2.1,8.4,25.0,25.14,15.57
2018,3,2,7,45,76.0,43.5,2.25,8.8,62.0,65.99,49.24
2018,3,2,8,0,144.0,63.0,2.4,9.2,99.0,116.06,91.92
2018,3,2,8,15,138.5,60.5,2.55,9.45,101.0,118.87,95.8
2018,3,2,8,30,133.0,58.0,2.7,9.7,103.0,120.93,98.65
2018,3,2,8,45,66.5,55.5,2.85,9.95,78.0,89.54,72.15
2018,3,2,9,0,0.0,53.0,3.0,10.2,53.0,51.21,38.57
2018,3,2,9,15,54.0,108.5,3.2,10.35,135.5,139.77,114.75
2018,3,2,9,30,108.0,164.0,3.4,10.5,218.0,239.09,198.11
2018,3,2,9,45,125.0,203.5,3.6,10.7,270.5,297.12,245.27
2018,3,2,10,0,142.0,243.0,3.8,10.9,323.0,356.39,292.75
2018,3,2,10,15,147.5,264.0,3.9,10.95,351.0,387.97,317.47
2018,3,2,10,30,153.0,285.0,4.0,11.0,379.0,419.49,342.02
2018,3,2,10,45,132.0,287.5,4.15,11.1,371.0,409.64,333.31
2018,3,2,11,0,111.0,290.0,4.3,11.2,363.0,398.32,323.54
2018,3,2,11,15,65.5,262.0,4.35,11.2,305.5,323.85,262.85
2018,3,2,11,30,20.0,234.0,4.4,11.2,248.0,249.07,201.09
2018,3,2,11,45,26.5,255.5,4.45,11.15,274.0,284.96,230.31
2018,3,2,12,0,33.0,277.0,4.5,11.1,300.0,313.93,253.63
2018,3,2,12,15,23.5,247.5,4.55,11.1,264.0,266.35,215.09
2018,3,2,12,30,14.0,218.0,4.6,11.1,228.0,227.71,183.61
2018,3,2,12,45,7.0,161.0,4.7,11.05,166.0,163.74,131.27
2018,3,2,13,0,0.0,104.0,4.8,11.0,104.0,100.87,79.11
2018,3,2,13,15,4.5,97.0,4.75,10.9,100.0,97.76,76.87
2018,3,2,13,30,9.0,90.0,4.7,10.8,96.0,94.59,74.52
2018,3,2,13,45,21.0,146.0,4.7,10.75,159.5,163.75,132.62
2018,3,2,14,0,33.0,202.0,4.7,10.7,223.0,231.38,188.7
2018,3,2,14,15,43.0,217.5,4.6,10.6,243.5,254.74,208.25
2018,3,2,14,30,53.0,233.0,4.5,10.5,264.0,277.67,227.47
2018,3,2,14,45,30.5,193.5,4.4,10.4,211.0,218.16,178.45
2018,3,2,15,0,8.0,154.0,4.3,10.3,158.0,156.65,127.27
2018,3,2,15,15,10.0,143.5,4.3,10.3,148.5,147.14,119.73
2018,3,2,15,30,12.0,133.0,4.3,10.3,139.0,137.47,111.92
2018,3,2,15,45,10.0,121.0,4.05,10.0,125.5,123.98,100.81
2018,3,2,16,0,8.0,109.0,3.8,9.7,112.0,110.68,89.77
2018,3,2,16,15,4.0,72.5,3.7,9.5,74.0,71.99,56.77
2018,3,2,16,30,0.0,36.0,3.6,9.3,36.0,34.75,24.63
2018,3,2,16,45,0.0,24.0,3.5,9.15,24.0,23.15,14.51
2018,3,2,17,0,0.0,12.0,3.4,9.0,12.0,11.57,4.36
2018,3,2,17,15,0.0,9.0,3.4,8.85,9.0,8.67,1.74
2018,3,2,17,30,0.0,6.0,3.4,8.7,6.0,5.78,0.0
2018,3,2,17,45,0.0,3.5,3.4,8.55,3.5,3.37,0.0
2018,3,2,18,0,0.0,1.0,3.4,8.4,1.0,0.98,0.0
2018,3,2,18,15,0.0,0.5,3.35,8.2,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,3,6,45,51.5,13.5,1.7,7.5,17.0,16.17,0.0
2018,3,3,7,0,103.0,27.0,1.7,7.8,34.0,39.96,8.31
2018,3,3,7,15,165.0,43.5,1.75,8.0,65.5,75.72,49.77
2018,3,3,7,30,227.0,60.0,1.8,8.2,97.0,118.98,87.16
2018,3,3,7,45,304.5,74.0,1.9,8.35,141.5,169.14,130.57
2018,3,3,8,0,382.0,88.0,2.0,8.5,186.0,227.66,181.75
2018,3,3,8,15,374.0,97.5,2.05,8.55,210.0,255.78,208.76
2018,3,3,8,30,366.0,107.0,2.1,8.6,234.0,282.41,233.53
2018,3,3,8,45,351.5,126.5,2.15,8.65,262.5,314.97,262.03
2018,3,3,9,0,337.0,146.0,2.2,8.7,291.0,339.76,283.23
2018,3,3,9,15,438.0,149.0,2.25,8.8,357.5,423.79,352.66
2018,3,3,9,30,539.0,152.0,2.3,8.9,424.0,509.77,422.04
2018,3,3,9,45,504.0,147.5,2.35,9.0,417.0,503.42,416.82
2018,3,3,10,0,469.0,143.0,2.4,9.1,410.0,492.74,408.44
2018,3,3,10,15,303.5,93.5,2.45,9.15,270.0,331.56,278.46
2018,3,3,10,30,138.0,44.0,2.5,9.2,130.0,157.24,132.17
2018,3,3,10,45,80.0,87.5,2.55,9.25,138.0,158.63,131.3
2018,3,3,11,0,22.0,131.0,2.6,9.3,146.0,149.19,120.86
2018,3,3,11,15,37.0,178.5,2.6,9.3,204.0,211.4,172.44
2018,3,3,11,30,52.0,226.0,2.6,9.3,262.0,274.78,223.94
2018,3,3,11,45,117.0,278.0,2.65,9.25,360.5,395.73,321.95
2018,3,3,12,0,182.0,330.0,2.7,9.2,459.0,510.06,411.79
2018,3,3,12,15,149.0,329.0,2.75,9.2,435.0,480.83,387.6
2018,3,3,12,30,116.0,328.0,2.8,9.2,411.0,450.89,363.55
2018,3,3,12,45,228.0,310.5,2.85,9.2,471.5,528.41,427.78
2018,3,3,13,0,340.0,293.0,2.9,9.2,532.0,612.62,495.14
2018,3,3,13,15,361.0,281.0,2.95,9.15,530.0,613.01,496.1
2018,3,3,13,30,382.0,269.0,3.0,9.1,528.0,611.39,496.11
2018,3,3,13,45,330.0,266.0,3.05,9.05,485.0,558.08,454.6
2018,3,3,14,0,278.0,263.0,3.1,9.0,442.0,505.74,413.57
2018,3,3,14,15,288.0,254.5,3.1,8.95,432.5,496.29,407.17
2018,3,3,14,30,298.0,246.0,3.1,8.9,423.0,485.27,399.21
2018,3,3,14,45,260.5,235.0,3.15,8.85,383.0,436.73,360.58
2018,3,3,15,0,223.0,224.0,3.2,8.8,343.0,383.69,318.06
2018,3,3,15,15,353.0,181.0,3.2,8.8,352.5,415.14,346.26
2018,3,3,15,30,483.0,138.0,3.2,8.8,362.0,434.94,363.48
2018,3,3,15,45,417.0,136.0,3.0,8.6,315.5,374.87,312.93
2018,3,3,16,0,351.0,134.0,2.8,8.4,269.0,319.83,266.24
2018,3,3,16,15,340.5,117.5,2.7,8.25,234.0,279.36,231.2
2018,3,3,16,30,330.0,101.0,2.6,8.1,199.0,239.35,195.57
2018,3,3,16,45,300.5,85.5,2.45,7.9,162.0,194.71,155.52
2018,3,3,17,0,271.0,70.0,2.3,7.7,125.0,152.93,117.52
2018,3,3,17,15,230.0,53.5,2.3,7.5,91.0,110.66,79.68
2018,3,3,17,30,189.0,37.0,2.3,7.3,57.0,73.02,45.84
2018,3,3,17,45,127.0,23.5,2.3,7.1,34.0,38.15,0.0
2018,3,3,18,0,65.0,10.0,2.3,6.9,11.0,12.96,0.0
2018,3,3,18,15,32.5,5.0,2.25,6.8,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
