Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,1,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.45,5.9,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.4,6.1,5.0,0.0,0.0
2018,3,4,6,45,176.5,17.5,0.4,6.3,27.0,27.67,0.0
2018,3,4,7,0,307.0,28.0,0.4,6.5,49.0,66.25,21.04
2018,3,4,7,15,432.0,35.0,0.4,6.95,92.0,116.11,72.39
2018,3,4,7,30,557.0,42.0,0.4,7.4,135.0,178.03,124.55
2018,3,4,7,45,570.0,48.5,0.4,7.85,171.5,220.92,165.64
2018,3,4,8,0,583.0,55.0,0.4,8.3,208.0,264.52,206.64
2018,3,4,8,15,499.5,74.5,0.4,8.8,224.0,284.4,228.03
2018,3,4,8,30,416.0,94.0,0.4,9.3,240.0,292.05,237.34
2018,3,4,8,45,335.0,115.5,0.45,9.85,243.5,296.17,242.09
2018,3,4,9,0,254.0,137.0,0.5,10.4,247.0,285.88,233.96
2018,3,4,9,15,316.0,152.0,0.5,10.75,303.5,350.25,285.77
2018,3,4,9,30,378.0,167.0,0.5,11.1,360.0,425.9,344.21
2018,3,4,9,45,555.0,146.0,0.5,11.45,452.5,541.08,432.59
2018,3,4,10,0,732.0,125.0,0.5,11.8,545.0,664.87,523.31
2018,3,4,10,15,744.0,132.0,0.45,11.95,579.0,706.3,549.82
2018,3,4,10,30,756.0,139.0,0.4,12.1,613.0,745.96,574.82
2018,3,4,10,45,858.0,109.0,0.35,12.25,667.5,812.4,617.58
2018,3,4,11,0,960.0,79.0,0.3,12.4,722.0,877.94,658.14
2018,3,4,11,15,964.5,80.0,0.25,12.6,740.0,901.06,670.0
2018,3,4,11,30,969.0,81.0,0.2,12.8,758.0,920.69,680.31
2018,3,4,11,45,971.5,81.5,0.15,13.0,768.0,934.43,686.97
2018,3,4,12,0,974.0,82.0,0.1,13.2,778.0,944.45,691.53
2018,3,4,12,15,972.0,83.0,0.15,13.25,779.0,947.29,693.7
2018,3,4,12,30,970.0,84.0,0.2,13.3,780.0,946.3,693.83
2018,3,4,12,45,963.0,86.0,0.2,13.4,772.0,938.27,688.62
2018,3,4,13,0,956.0,88.0,0.2,13.5,764.0,926.54,681.29
2018,3,4,13,15,951.5,88.0,0.2,13.5,749.5,911.15,672.03
2018,3,4,13,30,947.0,88.0,0.2,13.5,735.0,892.24,660.63
2018,3,4,13,45,940.5,87.0,0.25,13.55,712.5,867.19,646.11
2018,3,4,14,0,934.0,86.0,0.3,13.6,690.0,838.95,629.54
2018,3,4,14,15,924.5,84.0,0.35,13.5,659.5,804.3,608.91
2018,3,4,14,30,915.0,82.0,0.4,13.4,629.0,766.98,586.27
2018,3,4,14,45,901.0,80.5,0.45,13.35,592.5,724.62,559.64
2018,3,4,15,0,887.0,79.0,0.5,13.3,556.0,680.37,531.11
2018,3,4,15,15,867.5,77.0,0.5,13.3,513.5,633.23,496.94
2018,3,4,15,30,848.0,75.0,0.5,13.3,471.0,582.18,458.98
2018,3,4,15,45,821.5,72.0,0.65,12.95,424.0,525.7,417.71
2018,3,4,16,0,795.0,69.0,0.8,12.6,377.0,469.63,374.54
2018,3,4,16,15,755.5,65.0,0.9,12.05,326.5,407.53,324.44
2018,3,4,16,30,716.0,61.0,1.0,11.5,276.0,347.88,274.07
2018,3,4,16,45,654.5,56.0,1.1,11.0,225.0,283.39,218.19
2018,3,4,17,0,593.0,51.0,1.2,10.5,174.0,223.92,165.24
2018,3,4,17,15,493.5,44.0,1.35,10.1,127.0,160.06,109.98
2018,3,4,17,30,394.0,37.0,1.5,9.7,80.0,107.02,64.58
2018,3,4,17,45,240.5,24.5,1.65,9.3,46.5,51.72,5.59
2018,3,4,18,0,87.0,12.0,1.8,8.9,13.0,16.1,0.0
2018,3,4,18,15,43.5,6.0,1.8,8.7,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.35,3.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,5,6,15,23.0,3.5,2.6,4.05,3.0,0.0,0.0
2018,3,5,6,30,46.0,7.0,2.7,4.5,6.0,0.0,0.0
2018,3,5,6,45,174.5,19.0,2.8,4.95,29.5,29.57,0.0
2018,3,5,7,0,303.0,31.0,2.9,5.4,53.0,70.12,28.02
2018,3,5,7,15,426.5,39.5,3.0,5.85,97.5,121.12,77.89
2018,3,5,7,30,550.0,48.0,3.1,6.3,142.0,184.55,132.37
2018,3,5,7,45,622.5,53.5,3.2,6.7,193.0,243.51,186.52
2018,3,5,8,0,695.0,59.0,3.3,7.1,244.0,308.93,246.36
2018,3,5,8,15,740.5,62.5,3.35,7.65,295.5,368.96,301.16
2018,3,5,8,30,786.0,66.0,3.4,8.2,347.0,432.32,357.17
2018,3,5,8,45,817.5,69.0,3.4,8.7,396.5,491.03,407.73
2018,3,5,9,0,849.0,72.0,3.4,9.2,446.0,550.88,457.49
2018,3,5,9,15,870.0,74.5,3.35,9.75,490.5,604.68,500.62
2018,3,5,9,30,891.0,77.0,3.3,10.3,535.0,655.16,539.84
2018,3,5,9,45,907.0,77.5,3.3,10.8,573.5,701.64,574.46
2018,3,5,10,0,923.0,78.0,3.3,11.3,612.0,746.54,605.69
2018,3,5,10,15,934.5,79.5,3.2,11.75,645.5,787.32,632.98
2018,3,5,10,30,946.0,81.0,3.1,12.2,679.0,825.69,658.05
2018,3,5,10,45,955.0,81.0,3.0,12.65,705.0,857.72,678.16
2018,3,5,11,0,964.0,81.0,2.9,13.1,731.0,886.76,695.9
2018,3,5,11,15,969.0,82.0,2.75,13.4,749.5,910.35,709.61
2018,3,5,11,30,974.0,83.0,2.6,13.7,768.0,930.45,720.77
2018,3,5,11,45,977.5,82.5,2.45,13.95,778.0,943.96,727.41
2018,3,5,12,0,981.0,82.0,2.3,14.2,788.0,953.73,731.5
2018,3,5,12,15,982.0,82.0,2.2,14.35,790.0,958.06,732.73
2018,3,5,12,30,983.0,82.0,2.1,14.5,792.0,958.52,731.48
2018,3,5,12,45,982.5,81.0,2.0,14.65,785.5,952.68,726.12
2018,3,5,13,0,982.0,80.0,1.9,14.8,779.0,943.0,718.35
2018,3,5,13,15,978.0,79.5,1.85,14.85,764.0,927.09,707.4
2018,3,5,13,30,974.0,79.0,1.8,14.9,749.0,907.55,694.16
2018,3,5,13,45,968.0,78.0,1.8,15.0,726.0,882.29,677.58
2018,3,5,14,0,962.0,77.0,1.8,15.1,703.0,853.73,658.77
2018,3,5,14,15,953.0,75.5,1.75,15.05,672.5,819.17,635.58
2018,3,5,14,30,944.0,74.0,1.7,15.0,642.0,781.82,610.37
2018,3,5,14,45,931.0,72.5,1.7,15.0,605.0,739.09,581.47
2018,3,5,15,0,918.0,71.0,1.7,15.0,568.0,694.32,550.74
2018,3,5,15,15,900.0,69.5,1.7,15.0,525.5,644.62,514.13
2018,3,5,15,30,882.0,68.0,1.7,15.0,483.0,593.83,475.16
2018,3,5,15,45,856.5,65.5,1.55,14.6,435.5,537.13,430.32
2018,3,5,16,0,831.0,63.0,1.4,14.2,388.0,482.43,385.62
2018,3,5,16,15,794.0,59.5,1.3,13.55,337.0,420.1,334.11
2018,3,5,16,30,757.0,56.0,1.2,12.9,286.0,359.9,282.51
2018,3,5,16,45,700.0,52.0,1.15,12.25,234.5,294.98,225.96
2018,3,5,17,0,643.0,48.0,1.1,11.6,183.0,235.12,172.42
2018,3,5,17,15,514.5,42.5,1.15,11.2,132.0,164.01,112.16
2018,3,5,17,30,386.0,37.0,1.2,10.8,81.0,106.35,64.53
2018,3,5,17,45,232.5,24.5,1.25,10.4,47.0,51.49,10.14
2018,3,5,18,0,79.0,12.0,1.3,10.0,13.0,15.81,0.0
2018,3,5,18,15,39.5,6.0,1.35,9.9,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,6,6,15,24.0,2.5,2.5,6.35,2.0,0.0,0.0
2018,3,6,6,30,48.0,5.0,2.6,6.9,4.0,0.0,0.0
2018,3,6,6,45,135.5,16.0,2.65,7.45,24.0,24.61,0.0
2018,3,6,7,0,223.0,27.0,2.7,8.0,44.0,58.1,25.77
2018,3,6,7,15,271.5,42.0,2.75,8.5,79.0,96.53,63.71
2018,3,6,7,30,320.0,57.0,2.8,9.0,114.0,139.99,102.27
2018,3,6,7,45,356.0,70.5,2.85,9.5,152.5,183.53,141.9
2018,3,6,8,0,392.0,84.0,2.9,10.0,191.0,230.72,184.47
2018,3,6,8,15,327.0,110.0,2.9,10.5,211.0,253.72,207.09
2018,3,6,8,30,262.0,136.0,2.9,11.0,231.0,265.0,218.16
2018,3,6,8,45,425.0,129.5,2.95,11.5,308.0,358.75,296.31
2018,3,6,9,0,588.0,123.0,3.0,12.0,385.0,465.43,383.36
2018,3,6,9,15,689.5,108.5,2.9,12.5,445.0,538.18,441.43
2018,3,6,9,30,791.0,94.0,2.8,13.0,505.0,615.77,501.92
2018,3,6,9,45,806.5,99.0,2.75,13.5,544.5,663.34,536.98
2018,3,6,10,0,822.0,104.0,2.7,14.0,584.0,709.59,569.39
2018,3,6,10,15,878.5,92.5,2.55,14.4,630.5,763.05,605.45
2018,3,6,10,30,935.0,81.0,2.4,14.8,677.0,820.43,643.27
2018,3,6,10,45,941.0,82.0,2.3,15.2,701.5,850.88,661.52
2018,3,6,11,0,947.0,83.0,2.2,15.6,726.0,878.22,677.58
2018,3,6,11,15,951.0,84.0,2.1,15.9,743.5,900.62,690.31
2018,3,6,11,30,955.0,85.0,2.0,16.2,761.0,919.55,700.61
2018,3,6,11,45,957.0,86.0,1.9,16.5,771.0,933.17,707.27
2018,3,6,12,0,959.0,87.0,1.8,16.8,781.0,943.11,711.5
2018,3,6,12,15,959.5,86.5,1.7,17.0,782.5,946.31,711.57
2018,3,6,12,30,960.0,86.0,1.6,17.2,784.0,945.72,709.29
2018,3,6,12,45,958.0,86.5,1.5,17.45,777.5,940.28,703.79
2018,3,6,13,0,956.0,87.0,1.4,17.7,771.0,931.1,695.99
2018,3,6,13,15,952.0,86.0,1.3,17.85,756.0,914.87,683.95
2018,3,6,13,30,948.0,85.0,1.2,18.0,741.0,895.11,669.76
2018,3,6,13,45,912.0,91.5,1.1,18.1,706.5,853.93,641.52
2018,3,6,14,0,876.0,98.0,1.0,18.2,672.0,810.9,612.2
2018,3,6,14,15,821.0,108.5,0.9,18.25,627.5,760.29,577.68
2018,3,6,14,30,766.0,119.0,0.8,18.3,583.0,705.37,539.93
2018,3,6,14,45,774.0,106.5,0.7,18.3,552.0,671.15,516.48
2018,3,6,15,0,782.0,94.0,0.6,18.3,521.0,633.8,489.52
2018,3,6,15,15,774.0,87.5,0.6,18.3,483.0,589.88,458.04
2018,3,6,15,30,766.0,81.0,0.6,18.3,445.0,544.41,424.53
2018,3,6,15,45,701.5,84.5,0.45,17.95,392.5,478.76,373.87
2018,3,6,16,0,637.0,88.0,0.3,17.6,340.0,416.37,324.76
2018,3,6,16,15,535.5,91.0,0.3,17.05,284.0,341.6,266.49
2018,3,6,16,30,434.0,94.0,0.3,16.5,228.0,274.14,212.7
2018,3,6,16,45,377.0,82.5,0.35,15.9,183.5,218.62,167.08
2018,3,6,17,0,320.0,71.0,0.4,15.3,139.0,168.85,125.21
2018,3,6,17,15,251.5,56.5,0.5,14.8,101.0,119.45,83.99
2018,3,6,17,30,183.0,42.0,0.6,14.3,63.0,77.81,49.56
2018,3,6,17,45,122.5,27.5,0.75,13.8,38.5,42.87,11.97
2018,3,6,18,0,62.0,13.0,0.9,13.3,14.0,16.01,0.0
2018,3,6,18,15,31.0,6.5,0.9,13.05,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.65,9.85,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.6,9.9,1.0,0.0,0.0
2018,3,7,6,45,0.0,2.5,1.6,10.0,2.5,2.46,0.0
2018,3,7,7,0,0.0,4.0,1.6,10.1,4.0,3.85,0.0
2018,3,7,7,15,0.0,5.5,1.55,10.45,5.5,5.3,0.0
2018,3,7,7,30,0.0,7.0,1.5,10.8,7.0,6.74,0.13
2018,3,7,7,45,0.0,8.5,1.5,11.2,8.5,8.19,1.44
2018,3,7,8,0,0.0,10.0,1.5,11.6,10.0,9.64,2.71
2018,3,7,8,15,0.0,32.0,1.4,12.1,32.0,30.89,21.07
2018,3,7,8,30,0.0,54.0,1.3,12.6,54.0,52.17,39.22
2018,3,7,8,45,19.0,102.5,1.2,13.15,111.0,111.81,89.48
2018,3,7,9,0,38.0,151.0,1.1,13.7,168.0,173.59,140.16
2018,3,7,9,15,94.0,190.5,1.2,14.35,238.5,250.48,202.38
2018,3,7,9,30,150.0,230.0,1.3,15.0,309.0,338.2,271.37
2018,3,7,9,45,212.0,243.0,1.45,15.6,363.0,400.38,319.6
2018,3,7,10,0,274.0,256.0,1.6,16.2,417.0,473.53,375.31
2018,3,7,10,15,274.0,272.0,1.75,16.55,440.5,500.33,394.46
2018,3,7,10,30,274.0,288.0,1.9,16.9,464.0,526.25,413.06
2018,3,7,10,45,440.5,246.5,2.05,17.25,542.0,631.28,494.26
2018,3,7,11,0,607.0,205.0,2.2,17.6,620.0,738.6,574.58
2018,3,7,11,15,777.0,144.5,2.25,17.75,689.5,826.95,637.17
2018,3,7,11,30,947.0,84.0,2.3,17.9,759.0,914.67,696.42
2018,3,7,11,45,950.0,83.5,2.4,18.05,768.5,927.36,704.29
2018,3,7,12,0,953.0,83.0,2.5,18.2,778.0,936.41,710.56
2018,3,7,12,15,954.0,83.5,2.55,18.3,780.0,941.08,713.71
2018,3,7,12,30,955.0,84.0,2.6,18.4,782.0,942.0,714.49
2018,3,7,12,45,954.0,82.5,2.6,18.45,775.0,935.16,709.86
2018,3,7,13,0,953.0,81.0,2.6,18.5,768.0,924.6,702.91
2018,3,7,13,15,949.5,80.0,2.65,18.5,753.0,908.76,693.05
2018,3,7,13,30,946.0,79.0,2.7,18.5,738.0,889.37,680.85
2018,3,7,13,45,941.0,77.5,2.7,18.5,715.5,864.77,664.69
2018,3,7,14,0,936.0,76.0,2.7,18.5,693.0,836.91,646.29
2018,3,7,14,15,925.5,75.0,2.7,18.35,662.5,802.26,623.41
2018,3,7,14,30,915.0,74.0,2.7,18.2,632.0,765.02,598.54
2018,3,7,14,45,901.5,72.0,2.7,18.0,595.0,722.15,569.44
2018,3,7,15,0,888.0,70.0,2.7,17.8,558.0,677.38,538.57
2018,3,7,15,15,870.5,68.0,2.7,17.8,516.0,628.42,502.23
2018,3,7,15,30,853.0,66.0,2.7,17.8,474.0,578.43,463.44
2018,3,7,15,45,679.0,90.5,2.45,17.1,395.0,474.52,381.41
2018,3,7,16,0,505.0,115.0,2.2,16.4,316.0,378.35,304.35
2018,3,7,16,15,366.5,115.0,2.05,15.85,251.0,290.53,233.21
2018,3,7,16,30,228.0,115.0,1.9,15.3,186.0,212.34,169.3
2018,3,7,16,45,216.0,97.5,1.75,14.75,155.0,177.21,139.05
2018,3,7,17,0,204.0,80.0,1.6,14.2,124.0,143.16,108.94
2018,3,7,17,15,152.0,62.0,1.65,13.9,90.0,100.74,72.99
2018,3,7,17,30,100.0,44.0,1.7,13.6,56.0,64.25,42.52
2018,3,7,17,45,78.0,28.5,1.7,13.3,35.0,38.47,13.36
2018,3,7,18,0,56.0,13.0,1.7,13.0,14.0,15.77,0.0
2018,3,7,18,15,28.0,6.5,1.7,12.95,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.85,11.85,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,0.8,12.1,3.0,0.0,0.0
2018,3,8,6,45,0.0,13.5,0.8,12.4,13.5,13.27,0.0
2018,3,8,7,0,0.0,24.0,0.8,12.7,24.0,23.24,11.61
2018,3,8,7,15,0.5,40.0,0.8,12.9,40.0,39.09,26.89
2018,3,8,7,30,1.0,56.0,0.8,13.1,56.0,54.97,40.92
2018,3,8,7,45,4.0,70.5,0.8,13.3,71.5,70.16,54.08
2018,3,8,8,0,7.0,85.0,0.8,13.5,87.0,85.7,67.34
2018,3,8,8,15,3.5,86.5,0.8,13.75,87.5,85.75,67.38
2018,3,8,8,30,0.0,88.0,0.8,14.0,88.0,85.55,67.06
2018,3,8,8,45,0.0,81.5,0.85,14.25,81.5,78.91,61.29
2018,3,8,9,0,0.0,75.0,0.9,14.5,75.0,72.52,55.72
2018,3,8,9,15,10.5,111.5,0.9,14.7,117.0,114.89,90.9
2018,3,8,9,30,21.0,148.0,0.9,14.9,159.0,162.26,129.37
2018,3,8,9,45,82.5,206.5,0.9,15.1,255.0,266.64,213.46
2018,3,8,10,0,144.0,265.0,0.9,15.3,351.0,383.23,303.41
2018,3,8,10,15,160.5,283.0,0.9,15.5,383.5,419.98,329.88
2018,3,8,10,30,177.0,301.0,0.9,15.7,416.0,457.3,357.0
2018,3,8,10,45,249.0,302.5,0.9,15.95,470.5,530.0,411.06
2018,3,8,11,0,321.0,304.0,0.9,16.2,525.0,597.65,460.03
2018,3,8,11,15,374.5,297.0,0.95,16.45,561.0,642.03,491.9
2018,3,8,11,30,428.0,290.0,1.0,16.7,597.0,694.8,529.29
2018,3,8,11,45,601.0,224.0,1.0,17.0,661.5,784.2,594.36
2018,3,8,12,0,774.0,158.0,1.0,17.3,726.0,871.57,652.71
2018,3,8,12,15,859.0,124.0,1.1,17.4,755.5,909.5,677.86
2018,3,8,12,30,944.0,90.0,1.2,17.5,785.0,941.77,699.95
2018,3,8,12,45,938.5,92.0,1.25,17.6,777.5,934.81,695.67
2018,3,8,13,0,933.0,94.0,1.3,17.7,770.0,924.24,689.64
2018,3,8,13,15,930.5,92.5,1.35,17.6,755.5,908.89,681.05
2018,3,8,13,30,928.0,91.0,1.4,17.5,741.0,890.03,670.21
2018,3,8,13,45,815.0,127.0,1.4,17.4,685.0,821.99,625.3
2018,3,8,14,0,702.0,163.0,1.4,17.3,629.0,753.19,579.49
2018,3,8,14,15,693.5,157.0,1.4,17.15,600.5,720.32,558.1
2018,3,8,14,30,685.0,151.0,1.4,17.0,572.0,685.48,534.2
2018,3,8,14,45,700.0,137.0,1.4,16.85,545.5,657.02,514.96
2018,3,8,15,0,715.0,123.0,1.4,16.7,519.0,625.21,492.7
2018,3,8,15,15,619.5,135.0,1.4,16.7,459.5,547.78,434.23
2018,3,8,15,30,524.0,147.0,1.4,16.7,400.0,473.57,377.3
2018,3,8,15,45,518.5,132.0,1.4,16.25,362.0,429.83,344.07
2018,3,8,16,0,513.0,117.0,1.4,15.8,324.0,385.37,308.87
2018,3,8,16,15,564.5,95.0,1.35,15.3,295.5,360.7,287.64
2018,3,8,16,30,616.0,73.0,1.3,14.8,267.0,327.29,257.53
2018,3,8,16,45,528.0,70.0,1.25,14.25,215.5,259.77,200.32
2018,3,8,17,0,440.0,67.0,1.2,13.7,164.0,200.87,149.88
2018,3,8,17,15,329.0,55.0,1.25,13.25,117.0,136.13,96.02
2018,3,8,17,30,218.0,43.0,1.3,12.8,70.0,85.11,54.9
2018,3,8,17,45,153.5,29.0,1.4,12.35,43.5,48.66,19.14
2018,3,8,18,0,89.0,15.0,1.5,11.9,17.0,19.63,0.0
2018,3,8,18,15,44.5,7.5,1.55,11.7,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,9,6,15,32.5,4.5,1.55,9.75,4.5,0.0,0.0
2018,3,9,6,30,65.0,9.0,1.6,10.1,9.0,8.85,0.0
2018,3,9,6,45,172.0,21.0,1.7,10.45,34.0,33.76,0.0
2018,3,9,7,0,279.0,33.0,1.8,10.8,59.0,74.72,40.52
2018,3,9,7,15,317.0,47.5,1.9,11.15,94.5,113.58,76.32
2018,3,9,7,30,355.0,62.0,2.0,11.5,130.0,157.12,115.26
2018,3,9,7,45,331.0,76.5,2.05,11.85,154.5,185.77,143.79
2018,3,9,8,0,307.0,91.0,2.1,12.2,179.0,211.39,168.68
2018,3,9,8,15,280.5,119.0,2.05,12.6,211.0,243.15,197.13
2018,3,9,8,30,254.0,147.0,2.0,13.0,243.0,275.38,224.51
2018,3,9,8,45,230.5,170.0,1.95,13.4,265.5,300.71,245.16
2018,3,9,9,0,207.0,193.0,1.9,13.8,288.0,318.3,258.8
2018,3,9,9,15,167.5,215.5,1.85,14.2,297.0,327.59,264.97
2018,3,9,9,30,128.0,238.0,1.8,14.6,306.0,333.1,267.68
2018,3,9,9,45,114.0,245.0,1.7,15.0,309.0,335.96,268.68
2018,3,9,10,0,100.0,252.0,1.6,15.4,312.0,330.8,263.41
2018,3,9,10,15,207.5,267.5,1.65,15.7,400.0,439.15,348.72
2018,3,9,10,30,315.0,283.0,1.7,16.0,488.0,554.57,435.92
2018,3,9,10,45,409.5,265.5,1.7,16.25,543.0,628.86,490.86
2018,3,9,11,0,504.0,248.0,1.7,16.5,598.0,699.42,542.37
2018,3,9,11,15,472.0,267.5,1.7,16.6,601.5,702.89,542.58
2018,3,9,11,30,440.0,287.0,1.7,16.7,605.0,703.33,541.27
2018,3,9,11,45,368.5,312.5,1.75,16.85,581.0,664.89,511.88
2018,3,9,12,0,297.0,338.0,1.8,17.0,557.0,631.89,486.24
2018,3,9,12,15,291.5,340.0,1.8,17.0,555.5,630.21,485.07
2018,3,9,12,30,286.0,342.0,1.8,17.0,554.0,627.26,482.79
2018,3,9,12,45,277.5,340.5,1.8,17.0,544.5,616.66,475.08
2018,3,9,13,0,269.0,339.0,1.8,17.0,535.0,604.98,466.69
2018,3,9,13,15,330.0,316.0,1.8,17.0,552.0,629.17,486.44
2018,3,9,13,30,391.0,293.0,1.8,17.0,569.0,650.32,503.59
2018,3,9,13,45,432.5,270.0,1.8,16.95,566.0,659.43,511.53
2018,3,9,14,0,474.0,247.0,1.8,16.9,563.0,657.45,511.76
2018,3,9,14,15,408.5,252.0,1.8,16.8,516.0,597.82,467.63
2018,3,9,14,30,343.0,257.0,1.8,16.7,469.0,533.97,420.24
2018,3,9,14,45,276.0,252.5,1.8,16.6,417.0,469.13,371.26
2018,3,9,15,0,209.0,248.0,1.8,16.5,365.0,401.95,319.67
2018,3,9,15,15,217.5,227.5,1.8,16.5,341.0,376.89,301.27
2018,3,9,15,30,226.0,207.0,1.8,16.5,317.0,350.61,281.26
2018,3,9,15,45,289.5,175.5,1.75,16.0,302.0,346.27,279.02
2018,3,9,16,0,353.0,144.0,1.7,15.5,287.0,330.06,266.36
2018,3,9,16,15,331.0,129.5,1.6,15.05,250.0,286.68,230.55
2018,3,9,16,30,309.0,115.0,1.5,14.6,213.0,244.98,195.38
2018,3,9,16,45,254.0,99.0,1.4,14.15,170.5,192.27,150.98
2018,3,9,17,0,199.0,83.0,1.3,13.7,128.0,145.32,111.17
2018,3,9,17,15,160.5,65.0,1.3,13.4,95.0,106.09,77.46
2018,3,9,17,30,122.0,47.0,1.3,13.1,62.0,71.24,47.76
2018,3,9,17,45,93.0,30.5,1.3,12.75,39.0,42.74,19.02
2018,3,9,18,0,64.0,14.0,1.3,12.4,16.0,17.36,0.0
2018,3,9,18,15,32.0,7.0,1.35,12.3,8.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.65,10.75,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.5,10.9,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.35,11.05,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.2,11.2,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.25,11.35,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.3,11.5,8.0,7.71,1.0
2018,3,10,7,45,0.0,13.5,0.4,11.7,13.5,13.02,5.65
2018,3,10,8,0,0.0,19.0,0.5,11.9,19.0,18.33,10.27
2018,3,10,8,15,0.0,29.0,0.4,12.15,29.0,27.99,18.62
2018,3,10,8,30,0.0,39.0,0.3,12.4,39.0,37.66,26.87
2018,3,10,8,45,0.0,55.5,0.15,12.6,55.5,53.63,40.4
2018,3,10,9,0,0.0,72.0,0.0,12.8,72.0,69.61,53.69
2018,3,10,9,15,0.5,107.0,0.05,13.05,107.5,104.31,82.18
2018,3,10,9,30,1.0,142.0,0.1,13.3,143.0,139.58,110.49
2018,3,10,9,45,4.5,167.0,0.15,13.55,170.0,167.14,132.2
2018,3,10,10,0,8.0,192.0,0.2,13.8,197.0,195.09,153.97
2018,3,10,10,15,6.0,169.5,0.25,13.9,173.5,170.84,134.29
2018,3,10,10,30,4.0,147.0,0.3,14.0,150.0,146.74,114.96
2018,3,10,10,45,2.5,138.0,0.3,14.1,140.0,136.6,106.69
2018,3,10,11,0,1.0,129.0,0.3,14.2,130.0,126.43,98.33
2018,3,10,11,15,2.5,154.5,0.3,14.25,156.5,153.14,119.67
2018,3,10,11,30,4.0,180.0,0.3,14.3,183.0,180.07,140.77
2018,3,10,11,45,3.0,172.0,0.3,14.35,174.0,171.17,133.44
2018,3,10,12,0,2.0,164.0,0.3,14.4,165.0,162.26,126.34
2018,3,10,12,15,5.5,192.5,0.4,14.45,196.5,194.07,151.68
2018,3,10,12,30,9.0,221.0,0.5,14.5,228.0,226.09,176.77
2018,3,10,12,45,7.0,201.0,0.55,14.5,206.5,203.98,159.41
2018,3,10,13,0,5.0,181.0,0.6,14.5,185.0,181.97,142.31
2018,3,10,13,15,3.0,165.0,0.6,14.5,167.5,164.11,128.28
2018,3,10,13,30,1.0,149.0,0.6,14.5,150.0,146.35,114.23
2018,3,10,13,45,3.5,170.5,0.65,14.5,173.0,169.99,133.45
2018,3,10,14,0,6.0,192.0,0.7,14.5,196.0,193.71,152.5
2018,3,10,14,15,3.5,168.0,0.65,14.45,170.5,167.42,131.61
2018,3,10,14,30,1.0,144.0,0.6,14.4,145.0,141.39,110.96
2018,3,10,14,45,3.5,151.0,0.55,14.4,153.0,150.27,118.51
2018,3,10,15,0,6.0,158.0,0.5,14.4,161.0,159.04,125.84
2018,3,10,15,15,6.0,149.0,0.5,14.4,152.0,149.89,118.72
2018,3,10,15,30,6.0,140.0,0.5,14.4,143.0,140.75,111.65
2018,3,10,15,45,40.0,144.0,0.4,14.2,160.5,166.78,133.67
2018,3,10,16,0,74.0,148.0,0.3,14.0,178.0,186.52,149.83
2018,3,10,16,15,77.5,137.0,0.35,13.8,165.0,173.31,139.03
2018,3,10,16,30,81.0,126.0,0.4,13.6,152.0,159.68,127.69
2018,3,10,16,45,45.5,103.0,0.5,13.35,117.0,119.45,94.57
2018,3,10,17,0,10.0,80.0,0.6,13.1,82.0,81.58,63.35
2018,3,10,17,15,5.0,60.5,0.6,12.9,61.5,60.54,45.31
2018,3,10,17,30,0.0,41.0,0.6,12.7,41.0,40.08,27.53
2018,3,10,17,45,0.0,25.0,0.65,12.45,25.0,24.3,11.04
2018,3,10,18,0,0.0,9.0,0.7,12.2,9.0,8.85,0.0
2018,3,10,18,15,0.0,4.5,0.7,12.15,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,11,6,15,38.5,5.0,1.45,8.5,5.5,0.0,0.0
2018,3,11,6,30,77.0,10.0,1.4,9.0,11.0,11.9,0.0
2018,3,11,6,45,174.0,20.0,1.35,9.5,34.5,34.92,0.0
2018,3,11,7,0,271.0,30.0,1.3,10.0,58.0,72.6,41.16
2018,3,11,7,15,312.5,32.5,1.2,10.5,82.0,100.07,66.17
2018,3,11,7,30,354.0,35.0,1.1,11.0,106.0,131.96,95.16
2018,3,11,7,45,177.0,47.0,1.05,11.45,82.5,108.13,82.89
2018,3,11,8,0,0.0,59.0,1.0,11.9,59.0,57.02,43.43
2018,3,11,8,15,0.0,82.0,0.95,12.45,82.0,79.67,62.64
2018,3,11,8,30,0.0,105.0,0.9,13.0,105.0,102.49,81.52
2018,3,11,8,45,0.5,124.0,0.9,13.5,124.0,121.64,97.01
2018,3,11,9,0,1.0,143.0,0.9,14.0,143.0,140.9,112.33
2018,3,11,9,15,8.5,169.0,0.9,14.5,173.5,171.72,136.93
2018,3,11,9,30,16.0,195.0,0.9,15.0,204.0,203.3,161.69
2018,3,11,9,45,57.0,223.0,0.95,15.45,257.5,266.76,212.14
2018,3,11,10,0,98.0,251.0,1.0,15.9,311.0,328.5,260.02
2018,3,11,10,15,196.5,265.5,1.05,16.35,393.0,429.55,338.11
2018,3,11,10,30,295.0,280.0,1.1,16.8,475.0,537.11,418.11
2018,3,11,10,45,384.0,271.0,1.2,17.2,535.0,608.6,470.65
2018,3,11,11,0,473.0,262.0,1.3,17.6,595.0,691.21,530.11
2018,3,11,11,15,554.5,239.5,1.35,17.9,639.0,746.97,569.81
2018,3,11,11,30,636.0,217.0,1.4,18.2,683.0,806.07,611.38
2018,3,11,11,45,654.5,212.0,1.45,18.5,696.5,824.7,623.51
2018,3,11,12,0,673.0,207.0,1.5,18.8,710.0,840.9,634.22
2018,3,11,12,15,718.5,188.0,1.55,19.0,726.0,863.76,649.47
2018,3,11,12,30,764.0,169.0,1.6,19.2,742.0,883.42,662.55
2018,3,11,12,45,810.5,148.0,1.6,19.35,751.0,894.88,669.78
2018,3,11,13,0,857.0,127.0,1.6,19.5,760.0,906.17,677.1
2018,3,11,13,15,847.5,128.0,1.6,19.55,743.5,888.0,665.16
2018,3,11,13,30,838.0,129.0,1.6,19.6,727.0,866.78,651.59
2018,3,11,13,45,848.5,119.5,1.55,19.7,709.0,848.03,639.06
2018,3,11,14,0,859.0,110.0,1.5,19.8,691.0,825.6,624.09
2018,3,11,14,15,861.0,104.0,1.4,19.8,664.5,796.68,604.43
2018,3,11,14,30,863.0,98.0,1.3,19.8,638.0,764.64,582.68
2018,3,11,14,45,864.0,91.5,1.25,19.8,606.0,728.31,558.43
2018,3,11,15,0,865.0,85.0,1.2,19.8,574.0,686.15,529.92
2018,3,11,15,15,844.5,83.0,1.2,19.8,531.0,638.44,495.94
2018,3,11,15,30,824.0,81.0,1.2,19.8,488.0,587.01,457.99
2018,3,11,15,45,783.5,78.0,1.0,19.6,435.0,523.06,408.61
2018,3,11,16,0,743.0,75.0,0.8,19.4,382.0,460.95,359.5
2018,3,11,16,15,680.0,75.0,0.8,18.9,329.0,394.79,307.52
2018,3,11,16,30,617.0,75.0,0.8,18.4,276.0,332.98,257.32
2018,3,11,16,45,536.0,69.5,0.75,17.95,222.5,264.62,200.84
2018,3,11,17,0,455.0,64.0,0.7,17.5,169.0,204.29,150.14
2018,3,11,17,15,372.0,54.0,0.8,16.95,126.0,147.43,102.67
2018,3,11,17,30,289.0,44.0,0.9,16.4,83.0,99.22,63.14
2018,3,11,17,45,184.5,30.0,1.0,15.85,51.0,54.65,26.03
2018,3,11,18,0,80.0,16.0,1.1,15.3,19.0,20.45,0.0
2018,3,11,18,15,40.0,8.0,1.1,14.95,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,12,6,15,30.5,5.0,1.9,11.75,5.5,0.0,0.0
2018,3,12,6,30,61.0,10.0,1.9,12.1,11.0,11.65,0.0
2018,3,12,6,45,173.0,24.5,1.95,12.45,40.5,39.78,0.39
2018,3,12,7,0,285.0,39.0,2.0,12.8,70.0,84.17,49.88
2018,3,12,7,15,393.5,48.0,1.95,13.15,115.5,133.63,90.28
2018,3,12,7,30,502.0,57.0,1.9,13.5,161.0,195.09,142.11
2018,3,12,7,45,567.0,63.0,1.85,13.9,210.5,251.5,192.06
2018,3,12,8,0,632.0,69.0,1.8,14.3,260.0,314.35,246.84
2018,3,12,8,15,674.0,74.0,1.85,14.95,310.0,372.34,296.73
2018,3,12,8,30,716.0,79.0,1.9,15.6,360.0,433.46,347.54
2018,3,12,8,45,746.5,81.5,1.95,16.25,407.0,487.77,391.53
2018,3,12,9,0,777.0,84.0,2.0,16.9,454.0,543.96,435.49
2018,3,12,9,15,797.5,86.5,2.1,17.35,496.5,594.73,474.51
2018,3,12,9,30,818.0,89.0,2.2,17.8,539.0,645.05,512.17
2018,3,12,9,45,813.5,97.5,2.35,18.3,571.0,683.64,539.66
2018,3,12,10,0,809.0,106.0,2.5,18.8,603.0,719.35,563.91
2018,3,12,10,15,680.5,160.5,2.6,18.95,593.0,708.44,554.23
2018,3,12,10,30,552.0,215.0,2.7,19.1,583.0,681.36,531.4
2018,3,12,10,45,576.0,216.5,2.75,19.25,613.0,717.79,557.88
2018,3,12,11,0,600.0,218.0,2.8,19.4,643.0,755.93,584.76
2018,3,12,11,15,700.5,180.5,2.85,19.45,688.0,815.37,628.03
2018,3,12,11,30,801.0,143.0,2.9,19.5,733.0,870.75,665.92
2018,3,12,11,45,598.0,206.5,2.95,19.55,650.0,770.48,594.13
2018,3,12,12,0,395.0,270.0,3.0,19.6,567.0,657.2,508.25
2018,3,12,12,15,221.0,280.0,3.05,19.65,446.0,503.32,391.76
2018,3,12,12,30,47.0,290.0,3.1,19.7,325.0,339.63,263.27
2018,3,12,12,45,24.5,222.0,3.15,19.75,240.0,247.21,192.14
2018,3,12,13,0,2.0,154.0,3.2,19.8,155.0,152.22,117.0
2018,3,12,13,15,5.5,163.5,3.2,19.7,167.0,164.76,127.38
2018,3,12,13,30,9.0,173.0,3.2,19.6,179.0,177.21,137.53
2018,3,12,13,45,11.0,181.5,3.25,19.55,189.0,187.29,145.74
2018,3,12,14,0,13.0,190.0,3.3,19.5,199.0,197.3,153.92
2018,3,12,14,15,6.5,138.0,3.3,19.35,142.5,139.66,108.13
2018,3,12,14,30,0.0,86.0,3.3,19.2,86.0,83.23,62.63
2018,3,12,14,45,2.5,107.5,3.3,19.1,109.0,106.12,81.56
2018,3,12,15,0,5.0,129.0,3.3,19.0,132.0,129.16,100.52
2018,3,12,15,15,3.0,110.0,3.3,19.0,111.5,108.82,84.15
2018,3,12,15,30,1.0,91.0,3.3,19.0,91.0,88.73,67.91
2018,3,12,15,45,3.0,79.5,3.15,18.5,80.5,78.54,59.88
2018,3,12,16,0,5.0,68.0,3.0,18.0,70.0,68.26,51.64
2018,3,12,16,15,2.5,59.0,2.9,17.6,60.0,58.15,43.36
2018,3,12,16,30,0.0,50.0,2.8,17.2,50.0,48.3,35.22
2018,3,12,16,45,0.0,33.0,2.65,16.8,33.0,31.85,21.38
2018,3,12,17,0,0.0,16.0,2.5,16.4,16.0,15.43,7.43
2018,3,12,17,15,0.0,12.0,2.55,16.1,12.0,11.57,4.08
2018,3,12,17,30,0.0,8.0,2.6,15.8,8.0,7.71,0.7
2018,3,12,17,45,0.0,5.0,2.7,15.5,5.0,4.82,0.0
2018,3,12,18,0,0.0,2.0,2.8,15.2,2.0,1.97,0.0
2018,3,12,18,15,0.0,1.0,2.8,15.1,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.0,13.5,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.0,13.4,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.5,3.0,13.3,3.5,3.37,0.0
2018,3,13,7,0,0.0,6.0,3.0,13.2,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.95,13.2,7.5,7.23,0.44
2018,3,13,7,30,0.0,9.0,2.9,13.2,9.0,8.67,1.76
2018,3,13,7,45,0.0,10.5,2.85,13.15,10.5,10.12,3.06
2018,3,13,8,0,0.0,12.0,2.8,13.1,12.0,11.57,4.33
2018,3,13,8,15,0.0,17.0,2.8,13.15,17.0,16.4,8.47
2018,3,13,8,30,0.0,22.0,2.8,13.2,22.0,21.23,12.59
2018,3,13,8,45,0.0,25.5,2.8,13.2,25.5,24.62,15.44
2018,3,13,9,0,0.0,29.0,2.8,13.2,29.0,28.0,18.26
2018,3,13,9,15,0.0,47.0,2.9,13.4,47.0,45.42,32.93
2018,3,13,9,30,0.0,65.0,3.0,13.6,65.0,62.85,47.45
2018,3,13,9,45,0.0,83.0,3.05,13.8,83.0,80.3,61.83
2018,3,13,10,0,0.0,101.0,3.1,14.0,101.0,97.89,76.19
2018,3,13,10,15,1.0,105.5,3.15,14.15,106.0,103.09,80.3
2018,3,13,10,30,2.0,110.0,3.2,14.3,111.0,108.36,84.48
2018,3,13,10,45,55.0,188.5,3.3,14.5,227.5,235.67,189.45
2018,3,13,11,0,108.0,267.0,3.4,14.7,344.0,372.46,298.13
2018,3,13,11,15,171.0,297.5,3.45,14.85,423.0,462.19,368.33
2018,3,13,11,30,234.0,328.0,3.5,15.0,502.0,562.25,444.74
2018,3,13,11,45,165.5,310.0,3.55,15.1,433.5,475.36,376.67
2018,3,13,12,0,97.0,292.0,3.6,15.2,365.0,395.39,313.41
2018,3,13,12,15,131.0,312.0,3.6,15.25,411.0,448.05,355.09
2018,3,13,12,30,165.0,332.0,3.6,15.3,457.0,500.29,395.44
2018,3,13,12,45,170.5,345.5,3.65,15.35,473.5,519.02,409.4
2018,3,13,13,0,176.0,359.0,3.7,15.4,490.0,537.01,422.96
2018,3,13,13,15,163.0,351.5,3.65,15.4,471.0,515.09,406.12
2018,3,13,13,30,150.0,344.0,3.6,15.4,452.0,492.91,389.26
2018,3,13,13,45,191.5,328.0,3.55,15.4,461.5,507.22,401.94
2018,3,13,14,0,233.0,312.0,3.5,15.4,471.0,519.02,412.47
2018,3,13,14,15,189.5,303.0,3.45,15.35,429.0,468.42,373.06
2018,3,13,14,30,146.0,294.0,3.4,15.3,387.0,419.74,335.03
2018,3,13,14,45,173.0,273.5,3.35,15.25,377.5,412.06,330.55
2018,3,13,15,0,200.0,253.0,3.3,15.2,368.0,401.98,323.86
2018,3,13,15,15,229.5,228.0,3.3,15.2,350.5,386.08,312.45
2018,3,13,15,30,259.0,203.0,3.3,15.2,333.0,372.46,302.38
2018,3,13,15,45,240.5,188.0,3.05,14.85,299.5,333.84,271.41
2018,3,13,16,0,222.0,173.0,2.8,14.5,266.0,296.45,241.04
2018,3,13,16,15,172.0,148.0,2.55,14.15,215.0,231.67,187.95
2018,3,13,16,30,122.0,123.0,2.3,13.8,164.0,176.14,141.92
2018,3,13,16,45,78.0,93.5,2.05,13.45,118.0,123.25,97.74
2018,3,13,17,0,34.0,64.0,1.8,13.1,72.0,73.33,56.01
2018,3,13,17,15,27.0,49.5,1.65,12.65,55.0,55.24,40.31
2018,3,13,17,30,20.0,35.0,1.5,12.2,38.0,37.98,25.25
2018,3,13,17,45,12.0,23.0,1.4,11.8,24.5,23.99,11.98
2018,3,13,18,0,4.0,11.0,1.3,11.4,11.0,11.06,0.0
2018,3,13,18,15,2.0,5.5,1.3,11.3,5.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,14,6,15,16.0,4.0,1.85,9.2,4.5,0.0,0.0
2018,3,14,6,30,32.0,8.0,1.9,9.7,9.0,9.02,0.0
2018,3,14,6,45,62.5,24.0,2.0,10.25,30.0,30.19,8.42
2018,3,14,7,0,93.0,40.0,2.1,10.8,51.0,56.31,36.7
2018,3,14,7,15,142.0,59.0,2.2,10.95,85.5,91.99,66.7
2018,3,14,7,30,191.0,78.0,2.3,11.1,120.0,133.36,102.21
2018,3,14,7,45,217.0,97.0,2.4,11.3,156.0,172.76,137.05
2018,3,14,8,0,243.0,116.0,2.5,11.5,192.0,214.87,173.85
