Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,15,155.5,100.5,2.55,11.5,152.0,173.77,141.8
2018,3,14,8,30,68.0,85.0,2.6,11.5,112.0,119.95,97.19
2018,3,14,8,45,34.0,58.5,2.65,11.55,72.0,77.85,61.46
2018,3,14,9,0,0.0,32.0,2.7,11.6,32.0,30.9,20.86
2018,3,14,9,15,0.0,33.0,2.75,11.6,33.0,31.88,21.63
2018,3,14,9,30,0.0,34.0,2.8,11.6,34.0,32.85,22.39
2018,3,14,9,45,0.0,36.0,2.8,11.6,36.0,34.79,23.97
2018,3,14,10,0,0.0,38.0,2.8,11.6,38.0,36.73,25.55
2018,3,14,10,15,39.0,127.0,2.8,11.65,153.5,156.94,127.16
2018,3,14,10,30,78.0,216.0,2.8,11.7,269.0,281.6,228.89
2018,3,14,10,45,222.0,258.0,2.8,11.75,416.0,463.05,375.02
2018,3,14,11,0,366.0,300.0,2.8,11.8,563.0,636.69,508.49
2018,3,14,11,15,570.5,229.0,2.75,11.85,649.5,754.54,599.63
2018,3,14,11,30,775.0,158.0,2.7,11.9,736.0,871.97,684.71
2018,3,14,11,45,606.5,194.5,2.7,11.95,650.0,768.82,608.85
2018,3,14,12,0,438.0,231.0,2.7,12.0,564.0,656.22,522.73
2018,3,14,12,15,238.5,260.5,2.65,12.1,442.0,498.94,399.34
2018,3,14,12,30,39.0,290.0,2.6,12.2,320.0,332.28,263.97
2018,3,14,12,45,226.5,260.0,2.6,12.25,430.5,486.02,390.71
2018,3,14,13,0,414.0,230.0,2.6,12.3,541.0,628.08,502.53
2018,3,14,13,15,658.0,165.5,2.6,12.4,648.5,771.46,611.88
2018,3,14,13,30,902.0,101.0,2.6,12.5,756.0,892.91,697.95
2018,3,14,13,45,897.0,99.0,2.6,12.55,733.5,868.08,679.85
2018,3,14,14,0,892.0,97.0,2.6,12.6,711.0,840.16,660.97
2018,3,14,14,15,907.0,87.5,2.65,12.6,688.5,816.93,645.93
2018,3,14,14,30,922.0,78.0,2.7,12.6,666.0,789.64,627.84
2018,3,14,14,45,911.0,76.0,2.7,12.65,629.5,747.67,598.45
2018,3,14,15,0,900.0,74.0,2.7,12.7,593.0,703.59,567.28
2018,3,14,15,15,883.5,72.0,2.7,12.7,550.5,654.09,530.98
2018,3,14,15,30,867.0,70.0,2.7,12.7,508.0,603.46,491.43
2018,3,14,15,45,842.0,68.0,2.8,12.55,460.5,547.24,446.93
2018,3,14,16,0,817.0,66.0,2.9,12.4,413.0,492.95,402.36
2018,3,14,16,15,782.0,63.0,2.85,12.1,362.0,431.66,350.59
2018,3,14,16,30,747.0,60.0,2.8,11.8,311.0,372.36,298.82
2018,3,14,16,45,695.0,56.5,2.75,11.55,259.5,308.92,242.37
2018,3,14,17,0,643.0,53.0,2.7,11.3,208.0,250.07,188.74
2018,3,14,17,15,560.5,46.5,2.65,10.85,158.5,186.23,131.99
2018,3,14,17,30,478.0,40.0,2.6,10.4,109.0,131.01,83.89
2018,3,14,17,45,333.0,31.0,2.6,10.0,69.5,75.02,38.82
2018,3,14,18,0,188.0,22.0,2.6,9.6,30.0,33.53,0.0
2018,3,14,18,15,94.0,11.0,2.6,9.45,15.0,10.81,0.0
2018,3,14,18,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,6,15,55.5,7.5,2.75,8.1,9.0,0.0,0.0
2018,3,15,6,30,111.0,15.0,2.9,8.7,18.0,19.13,0.0
2018,3,15,6,45,151.5,16.5,3.05,9.25,30.0,32.78,9.85
2018,3,15,7,0,192.0,18.0,3.2,9.8,42.0,51.01,28.56
2018,3,15,7,15,96.0,19.0,3.3,10.05,31.0,41.84,26.46
2018,3,15,7,30,0.0,20.0,3.4,10.3,20.0,19.29,11.03
2018,3,15,7,45,2.0,36.5,3.55,10.5,37.0,35.89,25.45
2018,3,15,8,0,4.0,53.0,3.7,10.7,54.0,52.74,39.99
2018,3,15,8,15,2.0,51.5,3.7,10.8,52.0,50.63,38.13
2018,3,15,8,30,0.0,50.0,3.7,10.9,50.0,48.3,36.03
2018,3,15,8,45,0.0,50.0,3.75,11.0,50.0,48.31,35.91
2018,3,15,9,0,0.0,50.0,3.8,11.1,50.0,48.32,35.78
2018,3,15,9,15,4.0,81.0,3.85,11.25,83.5,80.87,63.35
2018,3,15,9,30,8.0,112.0,3.9,11.4,117.0,114.19,91.2
2018,3,15,9,45,32.0,163.0,3.95,11.55,183.0,186.3,151.39
2018,3,15,10,0,56.0,214.0,4.0,11.7,249.0,258.49,210.44
2018,3,15,10,15,52.0,215.5,4.1,11.85,249.5,258.69,209.96
2018,3,15,10,30,48.0,217.0,4.2,12.0,250.0,258.51,209.34
2018,3,15,10,45,66.5,262.0,4.3,12.15,309.0,322.61,260.85
2018,3,15,11,0,85.0,307.0,4.4,12.3,368.0,387.9,312.37
2018,3,15,11,15,82.0,314.5,4.45,12.35,374.5,394.82,317.2
2018,3,15,11,30,79.0,322.0,4.5,12.4,381.0,401.36,321.94
2018,3,15,11,45,50.5,252.0,4.55,12.45,290.0,301.95,242.72
2018,3,15,12,0,22.0,182.0,4.6,12.5,199.0,203.34,162.76
2018,3,15,12,15,43.0,205.5,4.65,12.45,238.5,246.91,199.01
2018,3,15,12,30,64.0,229.0,4.7,12.4,278.0,290.5,234.76
2018,3,15,12,45,68.5,274.0,4.75,12.4,326.0,341.68,275.34
2018,3,15,13,0,73.0,319.0,4.8,12.4,374.0,393.14,315.77
2018,3,15,13,15,173.5,306.5,4.75,12.35,434.0,475.95,384.33
2018,3,15,13,30,274.0,294.0,4.7,12.3,494.0,554.78,448.45
2018,3,15,13,45,183.0,262.0,4.7,12.25,394.0,429.41,348.81
2018,3,15,14,0,92.0,230.0,4.7,12.2,294.0,315.92,256.68
2018,3,15,14,15,49.5,199.0,4.65,12.15,233.0,240.11,194.75
2018,3,15,14,30,7.0,168.0,4.6,12.1,172.0,169.9,136.29
2018,3,15,14,45,11.0,160.5,4.55,12.1,167.0,165.12,132.86
2018,3,15,15,0,15.0,153.0,4.5,12.1,162.0,160.04,129.08
2018,3,15,15,15,20.0,163.5,4.5,12.1,174.5,173.43,140.57
2018,3,15,15,30,25.0,174.0,4.5,12.1,187.0,190.43,155.01
2018,3,15,15,45,25.0,136.0,4.35,12.0,148.0,149.97,121.72
2018,3,15,16,0,25.0,98.0,4.2,11.9,109.0,109.91,88.36
2018,3,15,16,15,84.0,100.0,4.1,11.75,130.0,141.08,115.01
2018,3,15,16,30,143.0,102.0,4.0,11.6,151.0,162.81,132.48
2018,3,15,16,45,116.5,96.5,3.9,11.45,132.0,140.0,112.37
2018,3,15,17,0,90.0,91.0,3.8,11.3,113.0,120.05,94.78
2018,3,15,17,15,65.0,70.5,3.75,11.2,84.5,87.71,66.81
2018,3,15,17,30,40.0,50.0,3.7,11.1,56.0,57.0,40.55
2018,3,15,17,45,22.5,32.5,3.65,10.95,35.5,35.0,20.76
2018,3,15,18,0,5.0,15.0,3.6,10.8,15.0,14.84,0.0
2018,3,15,18,15,2.5,7.5,3.5,10.7,7.5,7.4,0.0
2018,3,15,18,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,2.45,8.5,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,2.6,8.7,5.0,4.91,0.0
2018,3,16,6,45,36.0,17.0,2.75,8.85,21.5,20.62,7.11
2018,3,16,7,0,72.0,29.0,2.9,9.0,38.0,41.84,26.32
2018,3,16,7,15,72.5,35.5,2.95,9.05,48.5,52.98,37.08
2018,3,16,7,30,73.0,42.0,3.0,9.1,59.0,62.61,46.49
2018,3,16,7,45,37.0,52.0,3.1,9.1,60.5,63.26,48.67
2018,3,16,8,0,1.0,62.0,3.2,9.1,62.0,60.31,46.81
2018,3,16,8,15,14.5,92.0,3.2,9.2,98.0,95.87,77.33
2018,3,16,8,30,28.0,122.0,3.2,9.3,134.0,135.54,111.02
2018,3,16,8,45,103.5,164.5,3.25,9.4,215.0,226.04,187.55
2018,3,16,9,0,179.0,207.0,3.3,9.5,296.0,320.46,265.83
2018,3,16,9,15,214.0,211.0,3.35,9.65,326.5,354.94,294.04
2018,3,16,9,30,249.0,215.0,3.4,9.8,357.0,397.83,328.88
2018,3,16,9,45,201.0,244.0,3.45,9.9,363.5,398.28,327.48
2018,3,16,10,0,153.0,273.0,3.5,10.0,370.0,400.59,327.34
2018,3,16,10,15,200.5,280.0,3.55,10.15,413.5,450.47,367.53
2018,3,16,10,30,248.0,287.0,3.6,10.3,457.0,510.24,414.64
2018,3,16,10,45,252.5,274.0,3.7,10.5,452.5,506.89,411.77
2018,3,16,11,0,257.0,261.0,3.8,10.7,448.0,502.73,408.63
2018,3,16,11,15,199.0,278.5,3.9,10.85,425.5,475.7,385.31
2018,3,16,11,30,141.0,296.0,4.0,11.0,403.0,437.36,353.19
2018,3,16,11,45,250.0,285.5,4.05,11.1,477.0,534.89,432.47
2018,3,16,12,0,359.0,275.0,4.1,11.2,551.0,633.7,510.43
2018,3,16,12,15,505.0,215.0,4.2,11.3,604.0,703.59,567.86
2018,3,16,12,30,651.0,155.0,4.3,11.4,657.0,775.19,623.53
2018,3,16,12,45,765.0,138.5,4.35,11.5,723.5,854.16,681.73
2018,3,16,13,0,879.0,122.0,4.4,11.6,790.0,926.14,734.0
2018,3,16,13,15,731.5,177.5,4.45,11.6,726.0,852.57,680.76
2018,3,16,13,30,584.0,233.0,4.5,11.6,662.0,767.49,616.76
2018,3,16,13,45,480.5,245.5,4.6,11.65,591.0,680.42,550.13
2018,3,16,14,0,377.0,258.0,4.7,11.7,520.0,595.93,483.98
2018,3,16,14,15,480.0,215.0,4.7,11.65,534.0,620.96,507.24
2018,3,16,14,30,583.0,172.0,4.7,11.6,548.0,641.36,525.99
2018,3,16,14,45,676.5,144.0,4.7,11.55,557.0,658.88,541.62
2018,3,16,15,0,770.0,116.0,4.7,11.5,566.0,665.49,548.39
2018,3,16,15,15,798.0,101.0,4.7,11.5,537.5,635.82,525.32
2018,3,16,15,30,826.0,86.0,4.7,11.5,509.0,601.42,497.92
2018,3,16,15,45,800.5,83.0,4.55,11.2,461.5,545.12,451.69
2018,3,16,16,0,775.0,80.0,4.4,10.9,414.0,489.25,404.67
2018,3,16,16,15,739.5,76.0,4.2,10.65,363.5,428.44,352.23
2018,3,16,16,30,704.0,72.0,4.0,10.4,313.0,370.31,300.65
2018,3,16,16,45,651.0,66.5,3.8,10.2,261.5,306.36,243.37
2018,3,16,17,0,598.0,61.0,3.6,10.0,210.0,247.25,189.34
2018,3,16,17,15,448.0,54.5,3.4,9.7,151.5,168.88,122.55
2018,3,16,17,30,298.0,48.0,3.2,9.4,93.0,106.6,71.81
2018,3,16,17,45,230.0,35.5,3.0,9.15,62.0,67.05,38.09
2018,3,16,18,0,162.0,23.0,2.8,8.9,31.0,32.91,0.0
2018,3,16,18,15,81.0,11.5,2.8,8.8,15.5,12.17,0.0
2018,3,16,18,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,17,6,15,44.0,8.5,1.35,7.9,10.0,0.0,0.0
2018,3,17,6,30,88.0,17.0,1.3,8.3,20.0,20.79,0.0
2018,3,17,6,45,221.5,30.5,1.3,8.7,56.0,55.71,26.55
2018,3,17,7,0,355.0,44.0,1.3,9.1,92.0,106.07,67.84
2018,3,17,7,15,367.0,54.5,1.35,9.3,122.5,140.48,100.04
2018,3,17,7,30,379.0,65.0,1.4,9.5,153.0,176.67,134.3
2018,3,17,7,45,390.5,84.0,1.45,9.75,194.0,222.6,176.26
2018,3,17,8,0,402.0,103.0,1.5,10.0,235.0,269.34,217.86
2018,3,17,8,15,584.5,89.5,1.5,10.1,316.0,361.08,294.27
2018,3,17,8,30,767.0,76.0,1.5,10.2,397.0,467.86,381.55
2018,3,17,8,45,791.0,80.0,1.5,10.3,444.5,523.88,427.04
2018,3,17,9,0,815.0,84.0,1.5,10.4,492.0,580.33,471.7
2018,3,17,9,15,778.0,98.0,1.5,10.6,515.0,608.67,493.03
2018,3,17,9,30,741.0,112.0,1.5,10.8,538.0,633.05,510.68
2018,3,17,9,45,532.0,117.0,1.5,10.95,433.0,517.79,421.37
2018,3,17,10,0,323.0,122.0,1.5,11.1,328.0,381.05,312.89
2018,3,17,10,15,161.5,94.5,1.5,11.25,197.5,234.38,193.26
2018,3,17,10,30,0.0,67.0,1.5,11.4,67.0,64.83,48.81
2018,3,17,10,45,0.0,58.5,1.5,11.55,58.5,56.61,42.03
2018,3,17,11,0,0.0,50.0,1.5,11.7,50.0,48.38,35.08
2018,3,17,11,15,0.0,54.0,1.55,11.75,54.0,52.26,38.28
2018,3,17,11,30,0.0,58.0,1.6,11.8,58.0,56.14,41.47
2018,3,17,11,45,4.5,100.0,1.65,11.9,103.5,101.04,78.81
2018,3,17,12,0,9.0,142.0,1.7,12.0,149.0,146.66,116.14
2018,3,17,12,15,17.0,211.5,1.8,12.0,224.5,223.59,178.2
2018,3,17,12,30,25.0,281.0,1.9,12.0,300.0,309.71,246.05
2018,3,17,12,45,52.0,278.5,2.0,12.0,318.0,331.48,264.04
2018,3,17,13,0,79.0,276.0,2.1,12.0,336.0,352.67,281.82
2018,3,17,13,15,74.0,262.5,2.15,12.0,318.0,332.91,266.45
2018,3,17,13,30,69.0,249.0,2.2,12.0,300.0,313.07,251.13
2018,3,17,13,45,35.0,177.5,2.3,11.95,203.5,208.18,167.09
2018,3,17,14,0,1.0,106.0,2.4,11.9,107.0,103.63,80.96
2018,3,17,14,15,1.5,106.0,2.35,11.9,107.0,104.0,81.56
2018,3,17,14,30,2.0,106.0,2.3,11.9,107.0,104.33,82.01
2018,3,17,14,45,7.0,117.5,2.3,11.85,121.5,119.3,94.79
2018,3,17,15,0,12.0,129.0,2.3,11.8,136.0,133.96,107.29
2018,3,17,15,15,10.0,126.0,2.3,11.8,131.5,129.25,103.54
2018,3,17,15,30,8.0,123.0,2.3,11.8,127.0,124.71,99.96
2018,3,17,15,45,15.0,124.5,2.2,11.65,131.5,129.92,104.75
2018,3,17,16,0,22.0,126.0,2.1,11.5,136.0,136.99,110.99
2018,3,17,16,15,133.5,116.0,2.0,11.2,163.5,180.8,148.24
2018,3,17,16,30,245.0,106.0,1.9,10.9,191.0,212.28,172.97
2018,3,17,16,45,376.0,86.5,1.8,10.6,193.0,228.25,182.16
2018,3,17,17,0,507.0,67.0,1.7,10.3,195.0,226.92,173.95
2018,3,17,17,15,471.0,57.0,1.7,9.85,154.5,177.6,128.74
2018,3,17,17,30,435.0,47.0,1.7,9.4,114.0,132.04,87.36
2018,3,17,17,45,304.5,35.5,1.7,8.95,73.5,77.09,43.42
2018,3,17,18,0,174.0,24.0,1.7,8.5,33.0,34.99,0.0
2018,3,17,18,15,87.0,12.0,1.7,8.35,16.5,12.82,0.0
2018,3,17,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,6,15,46.5,9.0,1.15,7.1,11.0,0.0,0.0
2018,3,18,6,30,93.0,18.0,1.2,7.4,22.0,22.33,0.0
2018,3,18,6,45,125.0,33.0,1.25,7.65,46.0,47.85,25.81
2018,3,18,7,0,157.0,48.0,1.3,7.9,70.0,76.2,52.0
2018,3,18,7,15,106.0,53.5,1.3,8.3,71.0,79.71,58.99
2018,3,18,7,30,55.0,59.0,1.3,8.7,72.0,75.39,58.17
2018,3,18,7,45,82.5,90.0,1.3,9.1,115.0,119.83,96.35
2018,3,18,8,0,110.0,121.0,1.3,9.5,158.0,167.47,136.79
2018,3,18,8,15,177.0,145.5,1.35,10.05,215.5,229.03,188.03
2018,3,18,8,30,244.0,170.0,1.4,10.6,273.0,301.48,247.3
2018,3,18,8,45,203.0,187.0,1.45,11.15,279.5,304.89,249.45
2018,3,18,9,0,162.0,204.0,1.5,11.7,286.0,308.0,251.0
2018,3,18,9,15,95.5,213.5,1.55,12.05,263.0,277.43,224.96
2018,3,18,9,30,29.0,223.0,1.6,12.4,240.0,245.75,197.48
2018,3,18,9,45,53.5,253.0,1.65,12.75,286.5,296.09,237.6
2018,3,18,10,0,78.0,283.0,1.7,13.1,333.0,348.31,278.16
2018,3,18,10,15,129.5,306.5,1.65,13.35,394.5,423.62,336.37
2018,3,18,10,30,181.0,330.0,1.6,13.6,456.0,495.06,390.13
2018,3,18,10,45,202.5,339.5,1.55,13.8,485.0,528.3,413.92
2018,3,18,11,0,224.0,349.0,1.5,14.0,514.0,561.83,437.89
2018,3,18,11,15,220.0,359.0,1.4,14.05,524.0,573.35,444.77
2018,3,18,11,30,216.0,369.0,1.3,14.1,534.0,583.89,451.05
2018,3,18,11,45,246.5,368.5,1.25,14.15,559.0,622.3,478.66
2018,3,18,12,0,277.0,368.0,1.2,14.2,584.0,651.51,499.29
2018,3,18,12,15,251.5,372.5,1.15,14.1,568.5,633.74,485.29
2018,3,18,12,30,226.0,377.0,1.1,14.0,553.0,605.91,464.79
2018,3,18,12,45,198.5,374.0,1.1,13.9,527.5,576.3,443.35
2018,3,18,13,0,171.0,371.0,1.1,13.8,502.0,546.26,421.45
2018,3,18,13,15,191.5,362.5,1.1,13.75,506.5,552.91,427.6
2018,3,18,13,30,212.0,354.0,1.1,13.7,511.0,558.19,432.44
2018,3,18,13,45,164.0,343.0,1.1,13.6,462.5,500.8,389.67
2018,3,18,14,0,116.0,332.0,1.1,13.5,414.0,444.98,347.9
2018,3,18,14,15,92.0,308.5,1.1,13.4,371.5,389.82,306.86
2018,3,18,14,30,68.0,285.0,1.1,13.3,329.0,343.5,271.78
2018,3,18,14,45,46.5,253.5,1.1,13.2,283.0,292.02,232.18
2018,3,18,15,0,25.0,222.0,1.1,13.1,237.0,236.9,189.02
2018,3,18,15,15,36.5,215.0,1.1,13.1,235.0,241.54,193.69
2018,3,18,15,30,48.0,208.0,1.1,13.1,233.0,239.89,193.0
2018,3,18,15,45,70.5,193.5,1.0,12.7,226.5,235.47,190.33
2018,3,18,16,0,93.0,179.0,0.9,12.3,220.0,228.82,185.53
2018,3,18,16,15,113.5,151.5,0.9,12.05,195.5,208.7,169.4
2018,3,18,16,30,134.0,124.0,0.9,11.8,171.0,182.4,147.5
2018,3,18,16,45,148.0,108.5,0.9,11.55,152.5,163.98,131.24
2018,3,18,17,0,162.0,93.0,0.9,11.3,134.0,146.14,114.58
2018,3,18,17,15,122.0,72.0,0.9,11.15,99.0,103.12,77.87
2018,3,18,17,30,82.0,51.0,0.9,11.0,64.0,67.0,47.44
2018,3,18,17,45,54.0,36.0,0.9,10.85,43.0,43.33,26.99
2018,3,18,18,0,26.0,21.0,0.9,10.7,22.0,22.1,0.0
2018,3,18,18,15,13.0,10.5,0.95,10.65,11.0,10.49,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,19,6,15,92.0,11.0,2.15,6.2,15.0,10.81,0.0
2018,3,19,6,30,184.0,22.0,2.2,6.9,30.0,30.39,0.0
2018,3,19,6,45,248.0,33.5,2.3,7.65,60.0,63.51,33.99
2018,3,19,7,0,312.0,45.0,2.4,8.4,90.0,101.6,66.84
2018,3,19,7,15,335.5,61.0,2.45,8.95,127.0,142.54,103.91
2018,3,19,7,30,359.0,77.0,2.5,9.5,164.0,186.04,143.68
2018,3,19,7,45,497.0,79.5,2.55,10.05,230.5,258.92,205.54
2018,3,19,8,0,635.0,82.0,2.6,10.6,297.0,345.21,278.69
2018,3,19,8,15,653.5,89.5,2.8,11.2,341.0,396.47,323.61
2018,3,19,8,30,672.0,97.0,3.0,11.8,385.0,448.41,367.76
2018,3,19,8,45,583.0,131.5,3.2,12.35,402.0,469.44,385.16
2018,3,19,9,0,494.0,166.0,3.4,12.9,419.0,478.22,391.56
2018,3,19,9,15,519.0,174.5,3.35,13.2,460.0,526.3,429.31
2018,3,19,9,30,544.0,183.0,3.3,13.5,501.0,575.09,466.55
2018,3,19,9,45,562.0,189.5,3.25,13.8,536.5,617.08,497.79
2018,3,19,10,0,580.0,196.0,3.2,14.1,572.0,658.63,528.09
2018,3,19,10,15,541.5,222.5,3.05,14.35,586.5,675.9,538.03
2018,3,19,10,30,503.0,249.0,2.9,14.6,601.0,688.88,544.65
2018,3,19,10,45,510.5,256.0,2.8,14.85,624.0,716.33,563.27
2018,3,19,11,0,518.0,263.0,2.7,15.1,647.0,742.2,580.36
2018,3,19,11,15,453.5,293.5,2.6,15.4,635.0,727.17,565.75
2018,3,19,11,30,389.0,324.0,2.5,15.7,623.0,700.5,543.29
2018,3,19,11,45,322.5,348.5,2.4,16.0,598.5,670.52,518.43
2018,3,19,12,0,256.0,373.0,2.3,16.3,574.0,638.08,491.78
2018,3,19,12,15,256.5,369.0,2.2,16.5,570.5,634.95,488.97
2018,3,19,12,30,257.0,365.0,2.1,16.7,567.0,630.69,485.18
2018,3,19,12,45,333.0,343.5,1.95,16.9,602.5,675.51,518.63
2018,3,19,13,0,409.0,322.0,1.8,17.1,638.0,717.83,549.19
2018,3,19,13,15,330.0,336.5,1.7,17.25,588.0,657.2,502.98
2018,3,19,13,30,251.0,351.0,1.6,17.4,538.0,597.56,457.97
2018,3,19,13,45,228.5,343.0,1.5,17.5,509.5,556.01,427.78
2018,3,19,14,0,206.0,335.0,1.4,17.6,481.0,522.9,403.23
2018,3,19,14,15,226.0,317.5,1.3,17.35,471.5,514.14,398.11
2018,3,19,14,30,246.0,300.0,1.2,17.1,462.0,503.47,391.3
2018,3,19,14,45,253.5,280.0,1.05,16.9,438.5,485.35,378.19
2018,3,19,15,0,261.0,260.0,0.9,16.7,415.0,459.03,359.01
2018,3,19,15,15,209.0,245.0,0.9,16.7,363.5,392.0,308.51
2018,3,19,15,30,157.0,230.0,0.9,16.7,312.0,334.91,264.85
2018,3,19,15,45,200.0,202.0,0.7,16.4,296.5,322.31,255.99
2018,3,19,16,0,243.0,174.0,0.5,16.1,281.0,309.47,245.82
2018,3,19,16,15,280.0,148.0,0.55,15.75,257.5,286.58,227.9
2018,3,19,16,30,317.0,122.0,0.6,15.4,234.0,259.42,205.39
2018,3,19,16,45,375.5,99.0,0.65,15.05,211.0,241.96,188.71
2018,3,19,17,0,434.0,76.0,0.7,14.7,188.0,213.89,161.5
2018,3,19,17,15,363.0,64.0,0.85,14.2,143.5,158.23,114.3
2018,3,19,17,30,292.0,52.0,1.0,13.7,99.0,110.52,74.33
2018,3,19,17,45,198.0,37.5,1.1,13.2,64.0,65.54,38.63
2018,3,19,18,0,104.0,23.0,1.2,12.7,29.0,29.75,0.24
2018,3,19,18,15,52.0,11.5,1.3,12.5,14.5,12.02,0.0
2018,3,19,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,0.8,10.85,3.5,3.44,0.0
2018,3,20,6,30,0.0,7.0,1.0,10.9,7.0,6.75,0.0
2018,3,20,6,45,0.0,13.5,1.2,10.95,13.5,13.02,4.65
2018,3,20,7,0,0.0,20.0,1.4,11.0,20.0,19.29,10.67
2018,3,20,7,15,0.0,28.0,1.6,11.05,28.0,27.02,17.58
2018,3,20,7,30,0.0,36.0,1.8,11.1,36.0,34.75,24.41
2018,3,20,7,45,0.0,36.0,2.0,11.2,36.0,34.75,24.47
2018,3,20,8,0,0.0,36.0,2.2,11.3,36.0,34.75,24.45
2018,3,20,8,15,0.0,30.5,2.3,11.4,30.5,29.44,19.8
2018,3,20,8,30,0.0,25.0,2.4,11.5,25.0,24.13,15.16
2018,3,20,8,45,0.0,32.5,2.45,11.6,32.5,31.39,21.31
2018,3,20,9,0,0.0,40.0,2.5,11.7,40.0,38.65,27.41
2018,3,20,9,15,0.0,74.0,2.6,11.75,74.0,71.57,55.17
2018,3,20,9,30,0.0,108.0,2.7,11.8,108.0,104.79,82.77
2018,3,20,9,45,0.0,115.0,2.8,11.85,115.0,111.68,88.23
2018,3,20,10,0,0.0,122.0,2.9,11.9,122.0,118.58,93.73
2018,3,20,10,15,0.0,119.5,3.0,11.95,119.5,116.11,91.48
2018,3,20,10,30,0.0,117.0,3.1,12.0,117.0,113.64,89.28
2018,3,20,10,45,0.0,121.0,3.2,12.05,121.0,117.6,92.4
2018,3,20,11,0,0.0,125.0,3.3,12.1,125.0,121.56,95.52
2018,3,20,11,15,0.0,126.0,3.4,12.15,126.0,122.56,96.23
2018,3,20,11,30,0.0,127.0,3.5,12.2,127.0,123.55,96.96
2018,3,20,11,45,0.0,128.5,3.65,12.25,128.5,125.05,98.11
2018,3,20,12,0,0.0,130.0,3.8,12.3,130.0,126.53,99.29
2018,3,20,12,15,0.0,113.5,3.9,12.3,113.5,110.26,85.94
2018,3,20,12,30,0.0,97.0,4.0,12.3,97.0,94.04,72.62
2018,3,20,12,45,0.0,84.0,4.1,12.3,84.0,81.36,62.19
2018,3,20,13,0,0.0,71.0,4.2,12.3,71.0,68.75,51.78
2018,3,20,13,15,0.0,64.5,3.95,12.35,64.5,62.44,46.58
2018,3,20,13,30,0.0,58.0,3.7,12.4,58.0,56.14,41.37
2018,3,20,13,45,0.0,54.5,3.45,12.4,54.5,52.74,38.6
2018,3,20,14,0,0.0,51.0,3.2,12.4,51.0,49.34,35.82
2018,3,20,14,15,0.0,54.0,3.1,12.4,54.0,52.24,38.31
2018,3,20,14,30,0.0,57.0,3.0,12.4,57.0,55.14,40.82
2018,3,20,14,45,0.0,57.0,2.9,12.4,57.0,55.13,40.9
2018,3,20,15,0,0.0,57.0,2.8,12.4,57.0,55.12,41.0
2018,3,20,15,15,0.0,62.5,2.8,12.4,62.5,60.43,45.6
2018,3,20,15,30,0.0,68.0,2.8,12.4,68.0,65.75,50.22
2018,3,20,15,45,0.0,60.0,2.7,12.35,60.0,57.99,43.82
2018,3,20,16,0,0.0,52.0,2.6,12.3,52.0,50.24,37.38
2018,3,20,16,15,0.0,50.5,2.6,12.25,50.5,48.79,36.27
2018,3,20,16,30,0.0,49.0,2.6,12.2,49.0,47.33,35.12
2018,3,20,16,45,0.0,45.5,2.6,12.15,45.5,43.94,32.25
2018,3,20,17,0,0.0,42.0,2.6,12.1,42.0,40.56,29.3
2018,3,20,17,15,0.0,33.0,2.7,12.0,33.0,31.85,21.67
2018,3,20,17,30,0.0,24.0,2.8,11.9,24.0,23.16,13.96
2018,3,20,17,45,0.0,16.5,2.9,11.85,16.5,15.91,7.31
2018,3,20,18,0,0.0,9.0,3.0,11.8,9.0,8.68,0.0
2018,3,20,18,15,0.0,4.5,3.0,11.75,4.5,4.42,0.0
2018,3,20,18,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.5,12.4,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.5,12.6,3.0,2.89,0.0
2018,3,21,6,45,0.0,4.5,1.55,12.8,4.5,4.33,0.0
2018,3,21,7,0,0.0,6.0,1.6,13.0,6.0,5.78,0.0
2018,3,21,7,15,0.0,8.5,1.6,13.2,8.5,8.19,1.35
2018,3,21,7,30,0.0,11.0,1.6,13.4,11.0,10.6,3.47
2018,3,21,7,45,0.0,13.0,1.65,13.6,13.0,12.54,5.15
2018,3,21,8,0,0.0,15.0,1.7,13.8,15.0,14.47,6.8
2018,3,21,8,15,0.0,17.5,1.7,14.0,17.5,16.89,8.84
2018,3,21,8,30,0.0,20.0,1.7,14.2,20.0,19.3,10.85
2018,3,21,8,45,0.0,27.0,1.7,14.4,27.0,26.07,16.54
2018,3,21,9,0,0.0,34.0,1.7,14.6,34.0,32.84,22.18
2018,3,21,9,15,0.0,50.0,1.8,14.8,50.0,48.33,35.08
2018,3,21,9,30,0.0,66.0,1.9,15.0,66.0,63.83,47.85
2018,3,21,9,45,0.0,82.0,1.95,15.25,82.0,79.35,60.49
2018,3,21,10,0,0.0,98.0,2.0,15.5,98.0,94.92,73.06
2018,3,21,10,15,0.5,105.5,2.2,15.8,106.0,102.7,79.18
2018,3,21,10,30,1.0,113.0,2.4,16.1,114.0,110.52,85.33
2018,3,21,10,45,4.0,158.0,2.6,16.4,161.0,157.7,123.25
2018,3,21,11,0,7.0,203.0,2.8,16.7,208.0,205.46,161.01
2018,3,21,11,15,10.0,225.5,2.9,16.75,233.0,230.95,180.95
2018,3,21,11,30,13.0,248.0,3.0,16.8,258.0,256.6,200.95
2018,3,21,11,45,12.5,245.5,3.1,16.85,255.5,253.71,198.53
2018,3,21,12,0,12.0,243.0,3.2,16.9,253.0,250.78,196.17
2018,3,21,12,15,11.5,239.5,3.2,16.9,249.0,246.79,193.02
2018,3,21,12,30,11.0,236.0,3.2,16.9,245.0,242.77,189.88
2018,3,21,12,45,11.0,236.0,3.2,16.85,245.0,242.71,189.93
2018,3,21,13,0,11.0,236.0,3.2,16.8,245.0,242.62,189.99
2018,3,21,13,15,16.0,251.0,3.25,16.75,263.5,262.22,205.72
2018,3,21,13,30,21.0,266.0,3.3,16.7,282.0,281.69,221.3
2018,3,21,13,45,23.5,265.5,3.3,16.7,283.0,282.97,222.57
2018,3,21,14,0,26.0,265.0,3.3,16.7,284.0,290.92,229.13
2018,3,21,14,15,30.5,260.0,3.35,16.65,281.0,288.57,227.85
2018,3,21,14,30,35.0,255.0,3.4,16.6,278.0,285.88,226.36
2018,3,21,14,45,57.5,253.5,3.4,16.6,289.0,299.84,238.46
2018,3,21,15,0,80.0,252.0,3.4,16.6,300.0,312.04,249.04
2018,3,21,15,15,82.5,237.5,3.4,16.6,284.0,295.32,236.3
2018,3,21,15,30,85.0,223.0,3.4,16.6,268.0,278.23,223.21
2018,3,21,15,45,70.5,199.0,3.45,16.3,234.0,241.07,193.84
2018,3,21,16,0,56.0,175.0,3.5,16.0,200.0,205.25,165.21
2018,3,21,16,15,112.0,152.0,3.5,15.8,194.5,208.55,168.47
2018,3,21,16,30,168.0,129.0,3.5,15.6,189.0,202.01,162.54
2018,3,21,16,45,241.0,109.5,3.5,15.4,181.0,201.71,160.16
2018,3,21,17,0,314.0,90.0,3.5,15.2,173.0,192.52,148.55
2018,3,21,17,15,271.0,74.0,3.5,15.1,134.5,146.34,108.19
2018,3,21,17,30,228.0,58.0,3.5,15.0,96.0,104.99,72.51
2018,3,21,17,45,160.5,42.0,3.55,14.9,64.0,64.36,39.48
2018,3,21,18,0,93.0,26.0,3.6,14.8,32.0,32.13,6.7
2018,3,21,18,15,48.0,14.0,3.65,14.75,17.0,14.53,0.0
2018,3,21,18,30,3.0,2.0,3.7,14.7,2.0,0.0,0.0
2018,3,21,18,45,1.5,1.0,3.75,14.65,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,8.5,3.65,13.55,8.5,8.36,0.0
2018,3,22,6,30,0.0,17.0,3.7,13.6,17.0,16.41,0.0
2018,3,22,6,45,3.0,35.5,3.75,13.65,36.0,34.84,22.19
2018,3,22,7,0,6.0,54.0,3.8,13.7,55.0,53.7,39.07
2018,3,22,7,15,10.5,61.5,3.8,13.7,64.0,62.31,46.89
2018,3,22,7,30,15.0,69.0,3.8,13.7,73.0,72.47,55.83
2018,3,22,7,45,7.5,53.5,3.8,13.75,55.5,54.35,40.78
2018,3,22,8,0,0.0,38.0,3.8,13.8,38.0,36.69,25.79
2018,3,22,8,15,0.0,46.0,3.9,13.75,46.0,44.43,32.33
2018,3,22,8,30,0.0,54.0,4.0,13.7,54.0,52.18,38.81
2018,3,22,8,45,42.5,105.5,4.1,13.7,128.0,128.4,103.39
2018,3,22,9,0,85.0,157.0,4.2,13.7,202.0,213.24,173.98
2018,3,22,9,15,180.5,201.5,4.25,13.5,306.5,326.39,267.42
2018,3,22,9,30,276.0,246.0,4.3,13.3,411.0,453.52,369.64
2018,3,22,9,45,456.5,203.5,4.4,13.15,497.0,559.45,456.44
2018,3,22,10,0,637.0,161.0,4.5,13.0,583.0,674.15,548.56
2018,3,22,10,15,702.5,154.5,4.5,12.9,640.0,741.2,599.01
2018,3,22,10,30,768.0,148.0,4.5,12.8,697.0,809.61,648.99
2018,3,22,10,45,835.5,125.0,4.5,12.75,740.5,860.21,685.04
2018,3,22,11,0,903.0,102.0,4.5,12.7,784.0,908.24,718.98
2018,3,22,11,15,797.5,147.5,4.55,12.8,759.0,883.86,700.41
2018,3,22,11,30,692.0,193.0,4.6,12.9,734.0,851.44,676.52
2018,3,22,11,45,609.5,234.0,4.65,13.0,714.5,825.97,656.61
2018,3,22,12,0,527.0,275.0,4.7,13.1,695.0,794.29,630.65
2018,3,22,12,15,724.5,189.5,4.8,13.25,767.0,891.47,706.07
2018,3,22,12,30,922.0,104.0,4.9,13.4,839.0,972.37,764.16
2018,3,22,12,45,920.5,104.0,4.95,13.55,832.0,965.82,759.09
2018,3,22,13,0,919.0,104.0,5.0,13.7,825.0,955.66,752.15
2018,3,22,13,15,917.5,102.5,5.05,13.7,810.0,940.35,742.06
2018,3,22,13,30,916.0,101.0,5.1,13.7,795.0,921.55,729.55
2018,3,22,13,45,913.5,99.0,5.15,13.7,773.5,897.97,713.61
2018,3,22,14,0,911.0,97.0,5.2,13.7,752.0,871.14,695.29
2018,3,22,14,15,903.5,96.0,5.25,13.55,722.5,838.23,672.8
2018,3,22,14,30,896.0,95.0,5.3,13.4,693.0,802.64,648.17
2018,3,22,14,45,885.5,93.5,5.35,13.3,657.5,761.81,619.22
2018,3,22,15,0,875.0,92.0,5.4,13.2,622.0,718.94,588.4
2018,3,22,15,15,858.0,89.0,5.4,13.2,578.5,670.9,552.05
2018,3,22,15,30,841.0,86.0,5.4,13.2,535.0,618.97,510.55
2018,3,22,15,45,821.5,83.5,5.4,12.7,489.0,565.44,467.59
2018,3,22,16,0,802.0,81.0,5.4,12.2,443.0,511.73,423.11
2018,3,22,16,15,773.5,77.0,5.3,11.9,393.5,452.32,372.13
2018,3,22,16,30,745.0,73.0,5.2,11.6,344.0,394.29,320.83
2018,3,22,16,45,699.5,68.5,5.15,11.25,291.5,331.58,264.58
2018,3,22,17,0,654.0,64.0,5.1,10.9,239.0,272.47,210.28
2018,3,22,17,15,579.5,56.5,4.9,10.5,187.0,207.33,151.51
2018,3,22,17,30,505.0,49.0,4.7,10.1,135.0,150.25,100.79
2018,3,22,17,45,380.5,39.5,4.55,9.75,91.5,92.94,54.54
2018,3,22,18,0,256.0,30.0,4.4,9.4,48.0,49.12,14.15
2018,3,22,18,15,142.0,18.0,4.3,9.25,26.5,20.14,0.0
2018,3,22,18,30,28.0,6.0,4.2,9.1,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,4.1,8.95,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,23,6,15,95.0,13.5,1.8,8.3,19.5,14.33,0.0
2018,3,23,6,30,190.0,27.0,1.8,9.0,39.0,39.07,7.14
2018,3,23,6,45,326.0,38.5,1.8,9.65,82.5,82.35,47.95
2018,3,23,7,0,462.0,50.0,1.8,10.3,126.0,139.81,93.12
2018,3,23,7,15,542.5,57.0,1.9,10.65,177.0,194.98,141.1
2018,3,23,7,30,623.0,64.0,2.0,11.0,228.0,258.97,197.69
2018,3,23,7,45,677.0,67.5,2.1,11.35,281.0,318.22,250.95
2018,3,23,8,0,731.0,71.0,2.2,11.7,334.0,382.14,307.01
2018,3,23,8,15,764.5,75.5,2.25,11.9,386.0,442.34,358.88
2018,3,23,8,30,798.0,80.0,2.3,12.1,438.0,504.52,410.7
2018,3,23,8,45,821.5,82.5,2.35,12.35,486.0,560.5,456.08
2018,3,23,9,0,845.0,85.0,2.4,12.6,534.0,616.71,500.28
2018,3,23,9,15,788.5,107.5,2.5,12.8,553.0,641.48,518.77
2018,3,23,9,30,732.0,130.0,2.6,13.0,572.0,660.75,532.49
2018,3,23,9,45,667.0,162.0,2.7,13.2,584.0,675.76,542.09
2018,3,23,10,0,602.0,194.0,2.8,13.4,596.0,683.4,545.83
2018,3,23,10,15,740.5,154.0,2.9,13.55,671.0,773.4,613.75
2018,3,23,10,30,879.0,114.0,3.0,13.7,746.0,861.31,675.67
2018,3,23,10,45,870.0,122.0,3.1,13.85,765.0,889.07,694.0
2018,3,23,11,0,861.0,130.0,3.2,14.0,784.0,908.82,707.22
2018,3,23,11,15,857.5,134.0,3.3,14.05,797.0,925.58,718.74
2018,3,23,11,30,854.0,138.0,3.4,14.1,810.0,938.89,727.97
2018,3,23,11,45,899.5,120.5,3.55,14.2,834.5,965.31,746.71
2018,3,23,12,0,945.0,103.0,3.7,14.3,859.0,994.4,767.25
2018,3,23,12,15,945.5,102.5,3.75,14.25,859.5,996.43,768.81
2018,3,23,12,30,946.0,102.0,3.8,14.2,860.0,994.71,768.16
2018,3,23,12,45,944.5,101.0,3.9,14.2,851.5,986.86,763.59
2018,3,23,13,0,943.0,100.0,4.0,14.2,843.0,975.32,756.59
2018,3,23,13,15,778.0,163.0,4.0,14.15,768.0,886.35,694.29
2018,3,23,13,30,613.0,226.0,4.0,14.1,693.0,796.57,629.35
2018,3,23,13,45,563.5,237.5,4.05,14.0,656.5,749.59,595.15
2018,3,23,14,0,514.0,249.0,4.1,13.9,620.0,705.49,562.25
2018,3,23,14,15,659.5,187.5,4.1,13.8,643.5,746.12,597.38
2018,3,23,14,30,805.0,126.0,4.1,13.7,667.0,770.26,617.15
2018,3,23,14,45,841.5,107.5,4.1,13.6,645.5,748.95,602.58
2018,3,23,15,0,878.0,89.0,4.1,13.5,624.0,719.28,581.98
2018,3,23,15,15,861.0,86.5,4.1,13.5,580.5,671.54,546.76
2018,3,23,15,30,844.0,84.0,4.1,13.5,537.0,619.96,506.33
2018,3,23,15,45,819.0,82.0,4.05,13.15,489.0,563.62,461.57
2018,3,23,16,0,794.0,80.0,4.0,12.8,441.0,507.63,415.76
2018,3,23,16,15,757.5,77.0,3.85,12.55,389.5,445.82,363.62
2018,3,23,16,30,721.0,74.0,3.7,12.3,338.0,386.25,311.87
2018,3,23,16,45,643.5,69.0,3.55,12.05,278.0,312.51,247.83
2018,3,23,17,0,566.0,64.0,3.4,11.8,218.0,246.04,189.15
2018,3,23,17,15,459.5,55.5,3.2,11.4,163.0,176.74,129.23
2018,3,23,17,30,353.0,47.0,3.0,11.0,108.0,119.39,80.88
2018,3,23,17,45,226.0,35.0,2.8,10.6,69.0,67.36,40.22
2018,3,23,18,0,99.0,23.0,2.6,10.2,30.0,30.33,9.43
2018,3,23,18,15,59.5,14.5,2.6,10.05,17.5,15.35,0.0
2018,3,23,18,30,20.0,6.0,2.6,9.9,5.0,0.0,0.0
2018,3,23,18,45,10.0,3.0,2.6,9.75,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,24,5,45,9.0,2.5,1.7,7.8,2.0,0.0,0.0
2018,3,24,6,0,18.0,5.0,1.7,7.9,4.0,0.0,0.0
2018,3,24,6,15,33.0,8.0,1.75,8.35,9.0,8.34,0.0
2018,3,24,6,30,48.0,11.0,1.8,8.8,14.0,14.29,0.93
2018,3,24,6,45,132.0,23.0,1.9,9.25,43.0,41.67,23.25
2018,3,24,7,0,216.0,35.0,2.0,9.7,72.0,78.4,52.29
2018,3,24,7,15,202.0,42.5,2.05,9.9,86.5,95.92,70.09
2018,3,24,7,30,188.0,50.0,2.1,10.1,101.0,111.66,86.15
2018,3,24,7,45,160.0,91.5,2.15,10.3,141.0,153.1,123.43
2018,3,24,8,0,132.0,133.0,2.2,10.5,181.0,190.68,156.05
2018,3,24,8,15,306.0,139.0,2.3,10.7,272.0,289.44,238.33
2018,3,24,8,30,480.0,145.0,2.4,10.9,363.0,407.41,335.12
2018,3,24,8,45,651.0,119.0,2.45,11.15,448.0,505.27,414.59
2018,3,24,9,0,822.0,93.0,2.5,11.4,533.0,613.89,500.86
2018,3,24,9,15,618.5,153.5,2.65,11.55,500.0,581.23,473.05
2018,3,24,9,30,415.0,214.0,2.8,11.7,467.0,525.24,426.64
2018,3,24,9,45,453.0,224.5,2.9,11.9,516.0,581.55,470.46
2018,3,24,10,0,491.0,235.0,3.0,12.1,565.0,639.23,513.96
2018,3,24,10,15,621.0,199.5,3.15,12.2,636.5,726.72,582.1
2018,3,24,10,30,751.0,164.0,3.3,12.3,708.0,817.04,649.15
2018,3,24,10,45,851.5,129.5,3.4,12.4,765.0,883.64,695.98
2018,3,24,11,0,952.0,95.0,3.5,12.5,822.0,949.11,741.57
2018,3,24,11,15,956.0,96.0,3.65,12.5,839.0,970.69,756.54
