Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,45,736.5,212.0,1.75,18.4,828.5,939.31,699.39
2018,4,3,12,0,751.0,207.0,1.7,18.6,840.0,951.96,706.2
2018,4,3,12,15,804.5,178.5,1.75,18.7,856.5,969.87,718.14
2018,4,3,12,30,858.0,150.0,1.8,18.8,873.0,988.88,730.83
2018,4,3,12,45,848.5,152.0,1.85,18.85,861.0,976.28,723.11
2018,4,3,13,0,839.0,154.0,1.9,18.9,849.0,960.44,713.69
2018,4,3,13,15,805.5,166.0,2.0,18.85,822.5,929.81,695.33
2018,4,3,13,30,772.0,178.0,2.1,18.8,796.0,900.56,677.82
2018,4,3,13,45,791.0,163.0,2.2,18.8,780.0,880.9,666.49
2018,4,3,14,0,810.0,148.0,2.3,18.8,764.0,860.97,654.8
2018,4,3,14,15,805.5,141.0,2.35,18.65,732.5,825.94,632.51
2018,4,3,14,30,801.0,134.0,2.4,18.5,701.0,788.41,608.35
2018,4,3,14,45,801.0,125.0,2.5,18.35,666.5,749.88,583.49
2018,4,3,15,0,801.0,116.0,2.6,18.2,632.0,708.83,556.38
2018,4,3,15,15,795.5,112.0,2.6,18.2,595.5,666.91,526.45
2018,4,3,15,30,790.0,108.0,2.6,18.2,559.0,623.23,493.78
2018,4,3,15,45,761.5,103.5,2.7,17.6,508.5,563.9,449.73
2018,4,3,16,0,733.0,99.0,2.8,17.0,458.0,506.01,405.23
2018,4,3,16,15,698.5,94.5,2.8,16.5,407.0,445.8,356.93
2018,4,3,16,30,664.0,90.0,2.8,16.0,356.0,387.81,308.85
2018,4,3,16,45,619.0,86.0,2.8,15.55,306.5,328.9,258.62
2018,4,3,17,0,574.0,82.0,2.8,15.1,257.0,274.02,210.53
2018,4,3,17,15,507.5,73.5,2.75,14.45,206.5,213.26,157.76
2018,4,3,17,30,441.0,65.0,2.7,13.8,156.0,159.76,111.41
2018,4,3,17,45,342.5,53.0,2.65,13.2,111.5,104.86,66.91
2018,4,3,18,0,244.0,41.0,2.6,12.6,67.0,62.44,34.71
2018,4,3,18,15,142.0,25.5,2.55,12.25,38.5,26.92,0.0
2018,4,3,18,30,40.0,10.0,2.5,11.9,10.0,9.83,0.0
2018,4,3,18,45,20.0,5.0,2.45,11.6,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,5,45,19.0,7.0,2.4,10.3,7.5,0.0,0.0
2018,4,4,6,0,38.0,14.0,2.5,10.5,15.0,13.76,0.0
2018,4,4,6,15,100.0,29.5,2.55,10.8,40.0,32.91,12.51
2018,4,4,6,30,162.0,45.0,2.6,11.1,65.0,62.48,39.16
2018,4,4,6,45,224.0,60.5,2.7,11.45,103.0,99.82,69.25
2018,4,4,7,0,286.0,76.0,2.8,11.8,141.0,144.01,106.52
2018,4,4,7,15,369.5,87.5,2.75,12.15,193.5,197.54,152.02
2018,4,4,7,30,453.0,99.0,2.7,12.5,246.0,260.36,205.78
2018,4,4,7,45,444.0,118.0,2.65,12.9,282.5,302.53,243.33
2018,4,4,8,0,435.0,137.0,2.6,13.3,319.0,343.13,278.19
2018,4,4,8,15,368.0,165.0,2.5,13.7,332.0,361.69,293.77
2018,4,4,8,30,301.0,193.0,2.4,14.1,345.0,368.65,298.85
2018,4,4,8,45,219.5,227.0,2.35,14.45,343.5,365.24,294.65
2018,4,4,9,0,138.0,261.0,2.3,14.8,342.0,357.69,286.34
2018,4,4,9,15,156.0,281.5,2.3,15.15,379.5,398.04,317.19
2018,4,4,9,30,174.0,302.0,2.3,15.5,417.0,439.54,348.22
2018,4,4,9,45,281.5,297.5,2.3,15.8,495.0,531.42,419.14
2018,4,4,10,0,389.0,293.0,2.3,16.1,573.0,624.33,488.83
2018,4,4,10,15,527.0,253.0,2.25,16.3,649.5,718.51,558.79
2018,4,4,10,30,665.0,213.0,2.2,16.5,726.0,814.97,628.4
2018,4,4,10,45,678.0,216.0,2.2,16.75,752.0,846.67,648.51
2018,4,4,11,0,691.0,219.0,2.2,17.0,778.0,876.35,667.37
2018,4,4,11,15,803.5,168.0,2.15,17.1,830.0,935.81,706.19
2018,4,4,11,30,916.0,117.0,2.1,17.2,882.0,993.17,742.57
2018,4,4,11,45,917.0,117.5,2.05,17.35,889.0,1003.01,747.06
2018,4,4,12,0,918.0,118.0,2.0,17.5,896.0,1009.27,749.83
2018,4,4,12,15,918.0,117.5,2.05,17.45,895.0,1009.91,750.9
2018,4,4,12,30,918.0,117.0,2.1,17.4,894.0,1006.92,749.78
2018,4,4,12,45,730.5,199.5,2.15,17.35,813.5,919.56,692.54
2018,4,4,13,0,543.0,282.0,2.2,17.3,733.0,819.3,622.43
2018,4,4,13,15,412.0,328.0,2.3,17.2,666.5,737.67,563.68
2018,4,4,13,30,281.0,374.0,2.4,17.1,600.0,652.07,500.4
2018,4,4,13,45,248.5,364.0,2.45,17.0,559.5,605.88,467.73
2018,4,4,14,0,216.0,354.0,2.5,16.9,519.0,553.11,429.57
2018,4,4,14,15,184.0,340.5,2.5,16.8,477.0,505.57,394.53
2018,4,4,14,30,152.0,327.0,2.5,16.7,435.0,459.39,360.0
2018,4,4,14,45,139.0,312.5,2.5,16.6,407.5,428.37,337.11
2018,4,4,15,0,126.0,298.0,2.5,16.5,380.0,397.92,314.35
2018,4,4,15,15,144.0,274.0,2.5,16.5,361.5,379.45,301.34
2018,4,4,15,30,162.0,250.0,2.5,16.5,343.0,359.16,286.56
2018,4,4,15,45,175.0,230.0,2.45,16.1,323.0,338.11,271.03
2018,4,4,16,0,188.0,210.0,2.4,15.7,303.0,315.49,253.8
2018,4,4,16,15,175.0,186.5,2.4,15.4,265.5,274.89,221.49
2018,4,4,16,30,162.0,163.0,2.4,15.1,228.0,235.46,189.52
2018,4,4,16,45,163.0,141.5,2.35,14.75,199.5,204.67,163.83
2018,4,4,17,0,164.0,120.0,2.3,14.4,171.0,173.66,137.21
2018,4,4,17,15,138.0,99.5,2.2,13.95,136.5,136.21,105.36
2018,4,4,17,30,112.0,79.0,2.1,13.5,102.0,101.77,76.02
2018,4,4,17,45,81.0,59.5,2.05,13.05,73.5,70.67,50.0
2018,4,4,18,0,50.0,40.0,2.0,12.6,45.0,43.36,27.23
2018,4,4,18,15,26.0,23.5,2.0,12.45,26.0,22.44,0.0
2018,4,4,18,30,2.0,7.0,2.0,12.3,7.0,6.88,0.0
2018,4,4,18,45,1.0,3.5,2.05,12.15,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,1.95,10.8,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.0,11.1,6.0,5.9,0.0
2018,4,5,6,15,0.0,14.0,2.0,11.35,14.0,13.5,3.52
2018,4,5,6,30,0.0,22.0,2.0,11.6,22.0,21.23,12.02
2018,4,5,6,45,0.0,31.5,2.05,11.8,31.5,30.41,20.26
2018,4,5,7,0,0.0,41.0,2.1,12.0,41.0,39.59,28.39
2018,4,5,7,15,2.5,64.5,2.15,12.3,65.5,63.12,48.56
2018,4,5,7,30,5.0,88.0,2.2,12.6,90.0,87.08,68.86
2018,4,5,7,45,7.5,109.5,2.2,12.85,112.5,109.47,87.54
2018,4,5,8,0,10.0,131.0,2.2,13.1,135.0,132.2,106.24
2018,4,5,8,15,29.5,169.0,2.2,13.6,183.5,183.03,147.8
2018,4,5,8,30,49.0,207.0,2.2,14.1,232.0,234.34,188.92
2018,4,5,8,45,75.5,229.5,2.2,14.6,272.0,276.06,221.84
2018,4,5,9,0,102.0,252.0,2.2,15.1,312.0,320.2,256.24
2018,4,5,9,15,72.5,251.5,2.1,15.45,296.0,303.45,241.41
2018,4,5,9,30,43.0,251.0,2.0,15.8,280.0,284.06,224.64
2018,4,5,9,45,41.5,248.5,1.95,16.1,277.5,282.0,222.4
2018,4,5,10,0,40.0,246.0,1.9,16.4,275.0,279.72,219.96
2018,4,5,10,15,27.0,246.5,1.9,16.55,266.5,270.62,211.97
2018,4,5,10,30,14.0,247.0,1.9,16.7,258.0,255.07,199.02
2018,4,5,10,45,21.0,282.0,1.9,16.8,299.0,297.0,231.32
2018,4,5,11,0,28.0,317.0,1.9,16.9,340.0,347.09,269.15
2018,4,5,11,15,45.0,344.0,2.0,16.85,381.5,391.84,303.25
2018,4,5,11,30,62.0,371.0,2.1,16.8,423.0,437.05,337.4
2018,4,5,11,45,47.5,347.0,2.2,16.75,387.0,398.53,308.13
2018,4,5,12,0,33.0,323.0,2.3,16.7,351.0,359.7,278.74
2018,4,5,12,15,20.0,262.5,2.35,16.5,279.5,277.73,216.18
2018,4,5,12,30,7.0,202.0,2.4,16.3,208.0,204.56,159.17
2018,4,5,12,45,6.5,194.5,2.45,16.05,200.0,196.55,153.25
2018,4,5,13,0,6.0,187.0,2.5,15.8,192.0,188.53,147.15
2018,4,5,13,15,6.5,195.0,2.4,15.65,200.5,196.85,153.93
2018,4,5,13,30,7.0,203.0,2.3,15.5,209.0,205.14,160.66
2018,4,5,13,45,5.5,193.5,2.25,15.3,198.0,194.17,152.16
2018,4,5,14,0,4.0,184.0,2.2,15.1,187.0,183.27,143.75
2018,4,5,14,15,3.0,179.0,2.1,14.9,181.0,177.34,139.29
2018,4,5,14,30,2.0,174.0,2.0,14.7,175.0,171.47,134.89
2018,4,5,14,45,1.0,159.5,1.9,14.45,160.0,156.25,122.98
2018,4,5,15,0,0.0,145.0,1.8,14.2,145.0,141.14,111.11
2018,4,5,15,15,0.0,145.0,1.8,14.2,145.0,141.16,111.44
2018,4,5,15,30,0.0,145.0,1.8,14.2,145.0,141.2,111.79
2018,4,5,15,45,2.0,147.5,1.55,13.85,148.5,144.92,115.31
2018,4,5,16,0,4.0,150.0,1.3,13.5,152.0,148.47,118.67
2018,4,5,16,15,4.0,142.0,1.2,13.35,144.0,140.41,112.41
2018,4,5,16,30,4.0,134.0,1.1,13.2,136.0,132.36,106.1
2018,4,5,16,45,2.0,109.5,1.0,13.05,110.5,107.21,85.43
2018,4,5,17,0,0.0,85.0,0.9,12.9,85.0,82.41,64.77
2018,4,5,17,15,0.0,66.5,0.9,12.75,66.5,64.35,49.48
2018,4,5,17,30,0.0,48.0,0.9,12.6,48.0,46.38,33.98
2018,4,5,17,45,0.0,35.5,0.9,12.45,35.5,34.29,23.31
2018,4,5,18,0,0.0,23.0,0.9,12.3,23.0,22.2,12.38
2018,4,5,18,15,0.0,13.5,0.95,12.25,13.5,13.03,0.0
2018,4,5,18,30,0.0,4.0,1.0,12.2,4.0,3.93,0.0
2018,4,5,18,45,0.0,2.0,1.05,12.15,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,2.8,12.75,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,2.9,12.8,4.0,3.93,0.0
2018,4,6,6,15,0.0,8.0,2.95,12.9,8.0,7.71,0.0
2018,4,6,6,30,0.0,12.0,3.0,13.0,12.0,11.57,3.96
2018,4,6,6,45,0.0,17.0,3.1,13.05,17.0,16.39,8.28
2018,4,6,7,0,0.0,22.0,3.2,13.1,22.0,21.22,12.56
2018,4,6,7,15,0.0,24.5,3.25,13.3,24.5,23.64,14.69
2018,4,6,7,30,0.0,27.0,3.3,13.5,27.0,26.06,16.75
2018,4,6,7,45,0.0,35.5,3.4,13.65,35.5,34.27,23.73
2018,4,6,8,0,0.0,44.0,3.5,13.8,44.0,42.5,30.63
2018,4,6,8,15,0.0,53.0,3.4,14.1,53.0,51.22,37.85
2018,4,6,8,30,0.0,62.0,3.3,14.4,62.0,59.94,44.99
2018,4,6,8,45,0.0,66.0,3.25,14.65,66.0,63.82,48.04
2018,4,6,9,0,0.0,70.0,3.2,14.9,70.0,67.71,51.07
2018,4,6,9,15,0.0,62.0,3.2,15.15,62.0,59.97,44.45
2018,4,6,9,30,0.0,54.0,3.2,15.4,54.0,52.23,37.88
2018,4,6,9,45,0.0,52.5,3.25,15.6,52.5,50.79,36.57
2018,4,6,10,0,0.0,51.0,3.3,15.8,51.0,49.35,35.27
2018,4,6,10,15,0.0,60.5,3.3,15.9,60.5,58.56,42.77
2018,4,6,10,30,0.0,70.0,3.3,16.0,70.0,67.78,50.23
2018,4,6,10,45,1.0,95.5,3.35,16.1,96.5,93.47,71.11
2018,4,6,11,0,2.0,121.0,3.4,16.2,123.0,119.43,92.02
2018,4,6,11,15,2.0,132.5,3.45,16.2,134.5,130.8,101.06
2018,4,6,11,30,2.0,144.0,3.5,16.2,146.0,142.18,110.12
2018,4,6,11,45,5.0,174.0,3.5,16.25,178.5,174.76,136.17
2018,4,6,12,0,8.0,204.0,3.5,16.3,211.0,207.52,162.12
2018,4,6,12,15,7.5,201.0,3.55,16.3,207.5,204.06,159.31
2018,4,6,12,30,7.0,198.0,3.6,16.3,204.0,200.56,156.56
2018,4,6,12,45,4.0,149.5,3.6,16.3,153.0,149.53,115.94
2018,4,6,13,0,1.0,101.0,3.6,16.3,102.0,98.95,75.25
2018,4,6,13,15,1.5,106.0,3.55,16.3,107.5,104.28,79.69
2018,4,6,13,30,2.0,111.0,3.5,16.3,113.0,109.58,84.07
2018,4,6,13,45,10.5,170.0,3.5,16.3,178.5,175.24,137.3
2018,4,6,14,0,19.0,229.0,3.5,16.3,244.0,241.12,189.91
2018,4,6,14,15,11.5,205.0,3.35,16.2,214.0,210.3,165.38
2018,4,6,14,30,4.0,181.0,3.2,16.1,184.0,180.01,141.3
2018,4,6,14,45,9.0,193.0,3.1,16.05,199.0,195.66,154.34
2018,4,6,15,0,14.0,205.0,3.0,16.0,214.0,210.97,167.03
2018,4,6,15,15,14.0,183.5,3.0,16.0,192.0,188.97,149.76
2018,4,6,15,30,14.0,162.0,3.0,16.0,170.0,167.0,132.44
2018,4,6,15,45,47.0,165.0,2.8,15.85,189.0,191.69,153.54
2018,4,6,16,0,80.0,168.0,2.6,15.7,208.0,210.35,169.28
2018,4,6,16,15,62.0,146.0,2.6,15.65,175.0,175.06,140.46
2018,4,6,16,30,44.0,124.0,2.6,15.6,142.0,141.65,113.06
2018,4,6,16,45,47.5,118.0,2.55,15.5,135.0,134.53,107.11
2018,4,6,17,0,51.0,112.0,2.5,15.4,128.0,126.94,100.44
2018,4,6,17,15,31.5,86.5,2.45,15.3,96.0,93.25,72.31
2018,4,6,17,30,12.0,61.0,2.4,15.2,64.0,61.55,45.88
2018,4,6,17,45,7.5,46.5,2.35,15.1,48.0,46.05,32.5
2018,4,6,18,0,3.0,32.0,2.3,15.0,32.0,31.13,19.32
2018,4,6,18,15,1.5,19.0,2.35,15.0,19.0,18.34,1.6
2018,4,6,18,30,0.0,6.0,2.4,15.0,6.0,5.9,0.0
2018,4,6,18,45,0.0,3.0,2.45,14.95,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,7,5,45,0.0,4.0,2.7,13.55,4.0,0.0,0.0
2018,4,7,6,0,0.0,8.0,2.7,13.5,8.0,7.86,0.0
2018,4,7,6,15,0.0,16.5,2.8,13.65,16.5,15.92,6.18
2018,4,7,6,30,0.0,25.0,2.9,13.8,25.0,24.13,14.4
2018,4,7,6,45,0.0,33.5,3.0,13.95,33.5,32.34,21.75
2018,4,7,7,0,0.0,42.0,3.1,14.1,42.0,40.56,28.98
2018,4,7,7,15,33.5,71.0,3.25,14.25,82.5,79.44,61.27
2018,4,7,7,30,67.0,100.0,3.4,14.4,123.0,122.07,96.92
2018,4,7,7,45,110.0,136.5,3.55,14.55,181.0,182.42,147.13
2018,4,7,8,0,153.0,173.0,3.7,14.7,239.0,245.87,199.4
2018,4,7,8,15,206.0,191.5,3.7,14.9,292.0,300.71,244.18
2018,4,7,8,30,259.0,210.0,3.7,15.1,345.0,364.53,295.58
2018,4,7,8,45,308.0,225.5,3.7,15.3,400.0,424.11,342.87
2018,4,7,9,0,357.0,241.0,3.7,15.5,455.0,487.61,392.4
2018,4,7,9,15,421.5,239.5,3.7,15.75,510.0,553.19,443.04
2018,4,7,9,30,486.0,238.0,3.7,16.0,565.0,618.2,492.44
2018,4,7,9,45,519.0,240.0,3.75,16.2,606.0,665.55,527.49
2018,4,7,10,0,552.0,242.0,3.8,16.4,647.0,713.52,562.6
2018,4,7,10,15,572.5,239.5,3.8,16.55,674.0,746.39,586.11
2018,4,7,10,30,593.0,237.0,3.8,16.7,701.0,780.76,610.47
2018,4,7,10,45,574.0,256.5,3.85,16.8,716.0,796.77,620.52
2018,4,7,11,0,555.0,276.0,3.9,16.9,731.0,812.14,630.14
2018,4,7,11,15,650.0,241.5,3.95,16.9,784.0,877.38,678.98
2018,4,7,11,30,745.0,207.0,4.0,16.9,837.0,940.43,723.12
2018,4,7,11,45,800.0,183.0,4.0,16.95,864.5,970.56,743.13
2018,4,7,12,0,855.0,159.0,4.0,17.0,892.0,1002.63,764.68
2018,4,7,12,15,847.0,163.5,4.0,16.95,889.0,1000.55,763.1
2018,4,7,12,30,839.0,168.0,4.0,16.9,886.0,995.06,759.59
2018,4,7,12,45,751.0,202.5,4.0,16.85,840.5,945.41,725.65
2018,4,7,13,0,663.0,237.0,4.0,16.8,795.0,889.99,687.63
2018,4,7,13,15,609.0,253.0,4.0,16.7,757.5,845.93,655.97
2018,4,7,13,30,555.0,269.0,4.0,16.6,720.0,799.38,622.16
2018,4,7,13,45,662.0,224.0,4.05,16.5,746.5,837.12,653.47
2018,4,7,14,0,769.0,179.0,4.1,16.4,773.0,864.85,674.82
2018,4,7,14,15,776.0,169.0,4.1,16.3,748.0,836.96,655.86
2018,4,7,14,30,783.0,159.0,4.1,16.2,723.0,805.97,634.98
2018,4,7,14,45,774.0,153.5,4.1,16.05,686.5,764.43,606.37
2018,4,7,15,0,765.0,148.0,4.1,15.9,650.0,721.15,575.57
2018,4,7,15,15,745.5,144.5,4.1,15.9,607.0,671.2,538.12
2018,4,7,15,30,726.0,141.0,4.1,15.9,564.0,620.85,499.57
2018,4,7,15,45,704.0,134.0,4.05,15.55,516.5,565.28,456.69
2018,4,7,16,0,682.0,127.0,4.0,15.2,469.0,510.17,412.99
2018,4,7,16,15,650.0,120.5,3.9,14.95,418.5,451.36,364.88
2018,4,7,16,30,618.0,114.0,3.8,14.7,368.0,394.65,317.2
2018,4,7,16,45,572.0,105.5,3.75,14.4,316.0,332.92,264.54
2018,4,7,17,0,526.0,97.0,3.7,14.1,264.0,274.19,213.33
2018,4,7,17,15,454.5,88.5,3.5,13.7,213.5,214.69,161.68
2018,4,7,17,30,383.0,80.0,3.3,13.3,163.0,163.02,117.13
2018,4,7,17,45,283.5,65.5,3.05,12.9,118.0,109.25,73.59
2018,4,7,18,0,184.0,51.0,2.8,12.5,73.0,66.87,41.41
2018,4,7,18,15,105.5,32.0,2.7,12.3,43.5,32.62,8.54
2018,4,7,18,30,27.0,13.0,2.6,12.1,14.0,12.78,0.0
2018,4,7,18,45,13.5,6.5,2.5,11.85,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,5,45,44.0,10.5,2.45,10.1,12.5,10.32,0.0
2018,4,8,6,0,88.0,21.0,2.5,10.4,25.0,18.75,0.0
2018,4,8,6,15,197.5,37.5,2.65,10.75,61.5,49.02,25.72
2018,4,8,6,30,307.0,54.0,2.8,11.1,98.0,92.18,58.14
2018,4,8,6,45,398.5,64.0,2.9,11.5,146.0,138.61,95.26
2018,4,8,7,0,490.0,74.0,3.0,11.9,194.0,196.67,144.48
2018,4,8,7,15,549.5,81.5,3.05,12.2,246.0,252.02,193.68
2018,4,8,7,30,609.0,89.0,3.1,12.5,298.0,313.63,247.98
2018,4,8,7,45,650.0,95.0,3.15,12.85,350.5,371.93,298.98
2018,4,8,8,0,691.0,101.0,3.2,13.2,403.0,433.7,351.49
2018,4,8,8,15,720.0,105.5,3.15,13.55,453.0,490.77,398.7
2018,4,8,8,30,749.0,110.0,3.1,13.9,503.0,549.33,445.58
2018,4,8,8,45,769.5,114.5,3.1,14.25,550.0,603.77,487.96
2018,4,8,9,0,790.0,119.0,3.1,14.6,597.0,657.25,528.44
2018,4,8,9,15,810.0,120.0,3.05,14.9,639.5,707.25,565.19
2018,4,8,9,30,830.0,121.0,3.0,15.2,682.0,756.56,598.86
2018,4,8,9,45,848.5,119.5,2.95,15.5,719.5,801.04,628.45
2018,4,8,10,0,867.0,118.0,2.9,15.8,757.0,844.08,656.57
2018,4,8,10,15,875.5,120.0,2.85,16.0,787.0,876.48,677.1
2018,4,8,10,30,884.0,122.0,2.8,16.2,817.0,910.13,698.38
2018,4,8,10,45,888.5,124.0,2.8,16.45,839.5,937.44,715.39
2018,4,8,11,0,893.0,126.0,2.8,16.7,862.0,961.68,730.3
2018,4,8,11,15,896.5,127.0,2.8,16.9,877.0,980.75,741.86
2018,4,8,11,30,900.0,128.0,2.8,17.1,892.0,996.5,751.28
2018,4,8,11,45,901.5,128.5,2.75,17.3,899.0,1006.38,756.41
2018,4,8,12,0,903.0,129.0,2.7,17.5,906.0,1012.77,759.35
2018,4,8,12,15,903.5,128.5,2.7,17.6,905.5,1013.6,759.51
2018,4,8,12,30,904.0,128.0,2.7,17.7,905.0,1010.88,757.51
2018,4,8,12,45,903.5,127.0,2.7,17.8,896.5,1003.13,752.32
2018,4,8,13,0,903.0,126.0,2.7,17.9,888.0,991.87,744.97
2018,4,8,13,15,897.5,125.0,2.7,17.95,870.0,972.49,732.44
2018,4,8,13,30,892.0,124.0,2.7,18.0,852.0,949.89,717.87
2018,4,8,13,45,883.5,123.0,2.7,18.0,826.5,921.53,699.56
2018,4,8,14,0,875.0,122.0,2.7,18.0,801.0,890.37,679.33
2018,4,8,14,15,864.5,121.0,2.75,17.95,769.0,858.91,659.31
2018,4,8,14,30,854.0,120.0,2.8,17.9,737.0,820.84,634.47
2018,4,8,14,45,839.5,118.0,2.85,17.85,698.5,776.54,604.95
2018,4,8,15,0,825.0,116.0,2.9,17.8,660.0,730.7,573.92
2018,4,8,15,15,807.5,113.0,2.9,17.8,616.5,680.47,538.24
2018,4,8,15,30,790.0,110.0,2.9,17.8,573.0,629.5,500.07
2018,4,8,15,45,762.5,107.5,3.1,17.4,524.0,572.62,457.7
2018,4,8,16,0,735.0,105.0,3.3,17.0,475.0,517.07,414.78
2018,4,8,16,15,698.0,101.5,3.4,16.65,423.5,456.3,365.99
2018,4,8,16,30,661.0,98.0,3.5,16.3,372.0,398.03,317.67
2018,4,8,16,45,610.0,92.5,3.55,15.9,319.0,335.13,264.43
2018,4,8,17,0,559.0,87.0,3.6,15.5,266.0,277.0,213.96
2018,4,8,17,15,490.5,79.5,3.5,14.9,215.5,217.19,162.12
2018,4,8,17,30,422.0,72.0,3.4,14.3,165.0,163.91,116.12
2018,4,8,17,45,321.5,59.5,3.35,13.7,119.5,109.62,72.17
2018,4,8,18,0,221.0,47.0,3.3,13.1,74.0,67.1,40.18
2018,4,8,18,15,131.5,30.5,3.15,12.8,44.5,32.25,9.73
2018,4,8,18,30,42.0,14.0,3.0,12.5,15.0,13.76,0.0
2018,4,8,18,45,21.0,7.0,2.9,12.15,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,16.5,9.0,1.05,11.75,10.0,8.85,0.0
2018,4,9,6,0,33.0,18.0,1.0,12.0,20.0,16.76,0.0
2018,4,9,6,15,87.5,35.5,1.05,12.6,47.0,40.02,22.74
2018,4,9,6,30,142.0,53.0,1.1,13.2,74.0,70.3,46.83
2018,4,9,6,45,172.0,72.5,1.15,13.8,108.0,104.45,75.33
2018,4,9,7,0,202.0,92.0,1.2,14.4,142.0,142.2,107.45
2018,4,9,7,15,193.0,114.0,1.25,14.75,171.0,173.99,135.8
2018,4,9,7,30,184.0,136.0,1.3,15.1,200.0,202.67,160.82
2018,4,9,7,45,191.5,156.0,1.35,15.5,232.0,236.69,189.16
2018,4,9,8,0,199.0,176.0,1.4,15.9,264.0,271.34,217.29
2018,4,9,8,15,162.0,204.0,1.35,16.3,281.0,291.32,232.61
2018,4,9,8,30,125.0,232.0,1.3,16.7,298.0,307.36,244.03
2018,4,9,8,45,140.5,254.0,1.3,17.1,334.5,346.18,273.48
2018,4,9,9,0,156.0,276.0,1.3,17.5,371.0,386.2,303.18
2018,4,9,9,15,377.5,236.5,1.3,17.95,487.5,515.33,403.44
2018,4,9,9,30,599.0,197.0,1.3,18.4,604.0,665.39,513.98
2018,4,9,9,45,718.5,166.5,1.25,18.85,680.5,751.66,573.39
2018,4,9,10,0,838.0,136.0,1.2,19.3,757.0,841.18,630.63
2018,4,9,10,15,848.0,137.5,1.2,19.65,787.0,877.58,651.84
2018,4,9,10,30,858.0,139.0,1.2,20.0,817.0,911.58,671.9
2018,4,9,10,45,868.0,138.0,1.15,20.4,840.5,940.34,687.46
2018,4,9,11,0,878.0,137.0,1.1,20.8,864.0,960.99,697.72
2018,4,9,11,15,836.5,161.5,1.1,21.05,864.0,967.75,700.52
2018,4,9,11,30,795.0,186.0,1.1,21.3,864.0,964.35,697.18
2018,4,9,11,45,799.0,185.0,1.1,21.55,871.0,974.3,702.57
2018,4,9,12,0,803.0,184.0,1.1,21.8,878.0,981.1,705.89
2018,4,9,12,15,760.0,205.5,1.1,22.0,861.5,967.08,696.39
2018,4,9,12,30,717.0,227.0,1.1,22.2,845.0,945.77,682.66
2018,4,9,12,45,629.5,268.0,1.1,22.4,806.5,898.89,651.34
2018,4,9,13,0,542.0,309.0,1.1,22.6,768.0,849.68,617.22
2018,4,9,13,15,507.5,315.5,1.0,22.75,738.5,815.62,593.34
2018,4,9,13,30,473.0,322.0,0.9,22.9,709.0,780.56,568.55
2018,4,9,13,45,515.5,293.0,0.85,23.0,703.5,777.04,567.65
2018,4,9,14,0,558.0,264.0,0.8,23.1,698.0,769.49,563.68
2018,4,9,14,15,558.0,250.0,0.7,23.1,669.5,737.6,542.0
2018,4,9,14,30,558.0,236.0,0.6,23.1,641.0,703.8,519.17
2018,4,9,14,45,550.5,223.5,0.5,23.1,606.0,663.98,491.92
2018,4,9,15,0,543.0,211.0,0.4,23.1,571.0,623.03,463.64
2018,4,9,15,15,520.5,203.5,0.4,23.1,530.0,575.94,431.57
2018,4,9,15,30,498.0,196.0,0.4,23.1,489.0,529.34,399.17
2018,4,9,15,45,486.0,181.0,0.6,22.9,447.5,482.15,367.72
2018,4,9,16,0,474.0,166.0,0.8,22.7,406.0,435.03,334.64
2018,4,9,16,15,470.0,147.0,1.0,22.0,364.5,388.08,300.64
2018,4,9,16,30,466.0,128.0,1.2,21.3,323.0,340.76,264.45
2018,4,9,16,45,458.5,112.0,1.4,20.65,282.0,294.86,227.47
2018,4,9,17,0,451.0,96.0,1.6,20.0,241.0,249.24,189.05
2018,4,9,17,15,405.0,82.5,1.7,19.15,195.0,195.96,144.23
2018,4,9,17,30,359.0,69.0,1.8,18.3,149.0,147.71,103.3
2018,4,9,17,45,311.5,55.5,1.95,17.45,111.5,104.45,67.34
2018,4,9,18,0,264.0,42.0,2.1,16.6,74.0,66.76,37.72
2018,4,9,18,15,171.0,28.5,2.05,16.2,45.5,32.23,10.2
2018,4,9,18,30,78.0,15.0,2.0,15.8,17.0,14.74,0.0
2018,4,9,18,45,39.0,7.5,2.0,15.4,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,10,5,45,2.0,4.5,1.9,12.65,4.5,4.42,0.0
2018,4,10,6,0,4.0,9.0,1.9,12.8,9.0,8.81,0.0
2018,4,10,6,15,9.5,17.0,1.95,13.1,18.0,17.24,7.72
2018,4,10,6,30,15.0,25.0,2.0,13.4,27.0,26.33,15.79
2018,4,10,6,45,25.0,46.0,2.05,13.65,51.5,49.56,35.46
2018,4,10,7,0,35.0,67.0,2.1,13.9,76.0,74.13,56.4
2018,4,10,7,15,22.5,74.0,2.2,14.05,80.5,79.25,61.44
2018,4,10,7,30,10.0,81.0,2.3,14.2,85.0,82.06,64.1
2018,4,10,7,45,5.0,88.0,2.4,14.4,90.0,87.32,68.42
2018,4,10,8,0,0.0,95.0,2.5,14.6,95.0,92.02,72.1
2018,4,10,8,15,0.0,102.0,2.6,14.7,102.0,98.85,77.51
2018,4,10,8,30,0.0,109.0,2.7,14.8,109.0,105.69,82.88
2018,4,10,8,45,0.0,102.5,2.75,14.9,102.5,99.3,77.31
2018,4,10,9,0,0.0,96.0,2.8,15.0,96.0,92.94,71.82
2018,4,10,9,15,0.0,84.0,2.8,15.1,84.0,81.29,62.01
2018,4,10,9,30,0.0,72.0,2.8,15.2,72.0,69.68,52.27
2018,4,10,9,45,4.0,119.0,2.75,15.3,122.0,118.67,92.39
2018,4,10,10,0,8.0,166.0,2.7,15.4,172.0,168.45,132.41
2018,4,10,10,15,20.0,241.5,2.65,15.5,257.0,254.19,200.41
2018,4,10,10,30,32.0,317.0,2.6,15.6,342.0,348.61,273.2
2018,4,10,10,45,43.5,338.0,2.6,15.7,373.5,381.84,298.16
2018,4,10,11,0,55.0,359.0,2.6,15.8,405.0,415.5,323.46
2018,4,10,11,15,37.5,325.5,2.6,15.8,357.0,365.0,284.33
2018,4,10,11,30,20.0,292.0,2.6,15.8,309.0,307.05,239.43
2018,4,10,11,45,19.0,291.5,2.6,15.8,308.0,305.77,238.52
2018,4,10,12,0,18.0,291.0,2.6,15.8,307.0,304.39,237.37
2018,4,10,12,15,14.5,251.5,2.65,15.75,264.5,261.26,204.02
2018,4,10,12,30,11.0,212.0,2.7,15.7,222.0,218.33,170.58
2018,4,10,12,45,10.5,198.0,2.75,15.65,207.5,203.82,159.36
2018,4,10,13,0,10.0,184.0,2.8,15.6,193.0,189.3,148.03
2018,4,10,13,15,27.0,265.5,2.9,15.55,288.0,292.56,229.92
2018,4,10,13,30,44.0,347.0,3.0,15.5,383.0,392.13,306.86
2018,4,10,13,45,36.5,324.0,3.1,15.4,353.5,360.29,282.43
2018,4,10,14,0,29.0,301.0,3.2,15.3,324.0,328.77,258.55
2018,4,10,14,15,24.0,277.0,3.25,15.25,295.5,292.89,231.05
2018,4,10,14,30,19.0,253.0,3.3,15.2,267.0,263.93,208.71
2018,4,10,14,45,42.5,267.0,3.4,15.1,296.0,300.74,239.08
2018,4,10,15,0,66.0,281.0,3.5,15.0,325.0,330.61,263.68
2018,4,10,15,15,103.5,272.5,3.5,15.0,336.0,344.84,276.25
2018,4,10,15,30,141.0,264.0,3.5,15.0,347.0,359.91,289.25
2018,4,10,15,45,132.5,241.5,3.6,14.9,314.5,324.51,261.63
2018,4,10,16,0,124.0,219.0,3.7,14.8,282.0,289.72,234.24
2018,4,10,16,15,165.5,192.5,3.65,14.65,267.5,276.48,224.13
2018,4,10,16,30,207.0,166.0,3.6,14.5,253.0,258.76,209.42
2018,4,10,16,45,210.0,134.5,3.6,14.35,212.5,218.47,175.5
2018,4,10,17,0,213.0,103.0,3.6,14.2,172.0,175.18,138.21
2018,4,10,17,15,266.5,76.0,3.4,13.75,147.0,151.59,115.18
2018,4,10,17,30,320.0,49.0,3.2,13.3,122.0,120.6,84.59
2018,4,10,17,45,323.5,47.5,3.0,12.9,104.5,98.85,63.58
2018,4,10,18,0,327.0,46.0,2.8,12.5,87.0,77.16,44.41
2018,4,10,18,15,207.5,32.0,2.75,12.15,53.5,37.25,13.95
2018,4,10,18,30,88.0,18.0,2.7,11.8,20.0,17.69,0.0
2018,4,10,18,45,44.0,9.0,2.65,11.45,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,11,5,45,17.5,10.0,2.55,10.8,11.0,9.83,0.0
2018,4,11,6,0,35.0,20.0,2.5,10.9,22.0,18.97,0.0
2018,4,11,6,15,72.5,39.0,2.55,11.2,48.5,42.84,26.29
2018,4,11,6,30,110.0,58.0,2.6,11.5,75.0,71.32,49.62
2018,4,11,6,45,176.5,75.5,2.65,11.75,115.5,109.31,80.22
2018,4,11,7,0,243.0,93.0,2.7,12.0,156.0,154.81,118.28
2018,4,11,7,15,252.0,98.5,2.7,12.15,176.5,178.0,139.93
2018,4,11,7,30,261.0,104.0,2.7,12.3,197.0,201.86,161.86
2018,4,11,7,45,264.5,139.5,2.65,12.45,246.5,254.4,206.65
2018,4,11,8,0,268.0,175.0,2.6,12.6,296.0,307.17,250.31
2018,4,11,8,15,284.0,195.0,2.55,12.7,336.0,350.9,285.87
2018,4,11,8,30,300.0,215.0,2.5,12.8,376.0,395.79,321.6
2018,4,11,8,45,251.5,246.0,2.45,12.9,389.0,412.41,333.37
2018,4,11,9,0,203.0,277.0,2.4,13.0,402.0,419.35,337.14
2018,4,11,9,15,265.0,287.0,2.5,13.1,462.0,488.55,391.39
2018,4,11,9,30,327.0,297.0,2.6,13.2,522.0,557.43,444.29
2018,4,11,9,45,273.5,316.0,2.7,13.3,511.0,547.75,434.85
2018,4,11,10,0,220.0,335.0,2.8,13.4,500.0,527.08,417.51
2018,4,11,10,15,159.0,352.0,3.0,13.45,473.5,499.74,394.96
2018,4,11,10,30,98.0,369.0,3.2,13.5,447.0,461.26,363.67
2018,4,11,10,45,167.0,371.0,3.35,13.5,508.5,536.0,422.71
2018,4,11,11,0,236.0,373.0,3.5,13.5,570.0,613.63,482.49
2018,4,11,11,15,320.5,369.5,3.65,13.5,642.0,694.22,544.23
2018,4,11,11,30,405.0,366.0,3.8,13.5,714.0,782.71,610.55
2018,4,11,11,45,341.0,388.0,3.9,13.5,682.5,741.05,578.0
2018,4,11,12,0,277.0,410.0,4.0,13.5,651.0,703.91,549.15
2018,4,11,12,15,182.0,408.0,4.05,13.5,566.5,601.47,471.07
2018,4,11,12,30,87.0,406.0,4.1,13.5,482.0,498.35,390.9
2018,4,11,12,45,70.5,391.0,4.2,13.5,452.0,465.98,366.58
2018,4,11,13,0,54.0,376.0,4.3,13.5,422.0,433.64,341.76
2018,4,11,13,15,151.0,375.0,4.3,13.45,500.5,530.24,419.59
2018,4,11,13,30,248.0,374.0,4.3,13.4,579.0,622.44,492.03
2018,4,11,13,45,322.0,351.0,4.35,13.35,609.0,658.27,521.49
2018,4,11,14,0,396.0,328.0,4.4,13.3,639.0,689.4,547.52
2018,4,11,14,15,288.0,309.5,4.45,13.35,531.0,566.92,453.35
2018,4,11,14,30,180.0,291.0,4.5,13.4,423.0,444.12,357.1
2018,4,11,14,45,124.5,268.5,4.55,13.4,357.5,371.01,299.22
2018,4,11,15,0,69.0,246.0,4.6,13.4,292.0,296.69,239.28
2018,4,11,15,15,78.0,252.0,4.6,13.4,301.0,306.06,247.51
2018,4,11,15,30,87.0,258.0,4.6,13.4,310.0,314.46,254.74
2018,4,11,15,45,95.0,236.0,4.65,13.25,288.5,292.49,237.82
2018,4,11,16,0,103.0,214.0,4.7,13.1,267.0,269.64,219.92
2018,4,11,16,15,73.0,164.5,4.7,12.95,200.0,199.12,162.16
2018,4,11,16,30,43.0,115.0,4.7,12.8,133.0,132.19,106.55
2018,4,11,16,45,58.5,89.0,4.7,12.65,110.0,111.7,89.2
2018,4,11,17,0,74.0,63.0,4.7,12.5,87.0,87.43,67.98
2018,4,11,17,15,37.0,48.5,4.75,12.25,60.5,58.32,43.46
2018,4,11,17,30,0.0,34.0,4.8,12.0,34.0,32.82,22.54
2018,4,11,17,45,0.0,25.0,4.85,11.8,25.0,24.12,14.88
2018,4,11,18,0,0.0,16.0,4.9,11.6,16.0,15.43,7.16
2018,4,11,18,15,0.0,10.0,4.85,11.35,10.0,9.64,0.82
2018,4,11,18,30,0.0,4.0,4.8,11.1,4.0,3.93,0.0
2018,4,11,18,45,0.0,2.0,4.7,10.85,2.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,12,5,45,68.5,13.0,2.8,8.45,17.5,12.78,0.0
2018,4,12,6,0,137.0,26.0,2.8,8.8,35.0,25.25,2.68
2018,4,12,6,15,255.0,40.5,2.95,9.2,75.5,59.24,33.26
2018,4,12,6,30,373.0,55.0,3.1,9.6,116.0,106.46,68.13
2018,4,12,6,45,453.5,64.0,3.25,10.0,165.0,155.66,108.98
2018,4,12,7,0,534.0,73.0,3.4,10.4,214.0,213.3,159.14
2018,4,12,7,15,587.0,80.5,3.4,10.65,266.5,269.72,209.99
2018,4,12,7,30,640.0,88.0,3.4,10.9,319.0,331.58,264.99
2018,4,12,7,45,675.0,94.0,3.45,11.2,371.0,389.3,315.82
2018,4,12,8,0,710.0,100.0,3.5,11.5,423.0,449.78,367.54
2018,4,12,8,15,736.0,105.0,3.45,11.75,473.0,506.83,414.99
2018,4,12,8,30,762.0,110.0,3.4,12.0,523.0,565.02,461.87
2018,4,12,8,45,778.5,115.0,3.35,12.25,568.5,617.3,502.77
2018,4,12,9,0,795.0,120.0,3.3,12.5,614.0,669.74,542.6
2018,4,12,9,15,704.0,156.5,3.25,12.7,615.5,678.29,546.51
2018,4,12,9,30,613.0,193.0,3.2,12.9,617.0,675.97,541.99
2018,4,12,9,45,495.0,246.0,3.15,13.1,600.0,658.06,524.63
2018,4,12,10,0,377.0,299.0,3.1,13.3,583.0,626.49,496.88
2018,4,12,10,15,483.0,269.0,3.1,13.5,647.0,705.61,557.68
2018,4,12,10,30,589.0,239.0,3.1,13.7,711.0,784.83,616.7
2018,4,12,10,45,387.5,279.5,3.1,13.85,593.5,655.88,516.48
2018,4,12,11,0,186.0,320.0,3.1,14.0,476.0,504.07,397.52
2018,4,12,11,15,337.5,309.0,3.2,14.05,598.0,646.87,509.4
2018,4,12,11,30,489.0,298.0,3.3,14.1,720.0,793.34,618.64
2018,4,12,11,45,622.0,253.0,3.4,14.2,794.0,881.82,684.44
2018,4,12,12,0,755.0,208.0,3.5,14.3,868.0,967.3,744.69
2018,4,12,12,15,708.5,228.5,3.65,14.3,847.0,944.12,728.81
2018,4,12,12,30,662.0,249.0,3.8,14.3,826.0,917.85,711.47
2018,4,12,12,45,696.0,233.0,3.9,14.25,834.0,929.02,720.62
2018,4,12,13,0,730.0,217.0,4.0,14.2,842.0,936.63,726.98
2018,4,12,13,15,780.0,191.0,4.1,14.2,847.0,944.81,733.76
2018,4,12,13,30,830.0,165.0,4.2,14.2,852.0,945.14,735.14
2018,4,12,13,45,826.0,161.0,4.25,14.15,828.0,918.5,717.43
2018,4,12,14,0,822.0,157.0,4.3,14.1,804.0,889.04,698.03
2018,4,12,14,15,812.5,154.5,4.3,14.0,772.5,853.81,674.11
2018,4,12,14,30,803.0,152.0,4.3,13.9,741.0,816.39,648.47
2018,4,12,14,45,791.5,147.5,4.3,13.85,703.5,773.39,618.37
2018,4,12,15,0,780.0,143.0,4.3,13.8,666.0,730.39,587.9
2018,4,12,15,15,760.5,140.0,4.3,13.8,622.5,680.24,549.99
2018,4,12,15,30,741.0,137.0,4.3,13.8,579.0,629.66,510.98
2018,4,12,15,45,719.0,131.0,4.25,13.55,531.5,574.34,467.72
2018,4,12,16,0,697.0,125.0,4.2,13.3,484.0,519.46,423.7
2018,4,12,16,15,666.5,118.5,4.15,13.1,433.5,460.54,375.19
2018,4,12,16,30,636.0,112.0,4.1,12.9,383.0,403.54,326.95
2018,4,12,16,45,594.5,104.0,4.0,12.7,331.0,342.96,274.65
2018,4,12,17,0,553.0,96.0,3.9,12.5,279.0,286.14,224.48
2018,4,12,17,15,491.0,86.5,3.75,12.1,228.0,225.04,170.86
2018,4,12,17,30,429.0,77.0,3.6,11.7,177.0,172.05,124.32
2018,4,12,17,45,342.0,64.5,3.4,11.3,131.5,119.06,80.24
2018,4,12,18,0,255.0,52.0,3.2,10.9,86.0,76.2,47.03
2018,4,12,18,15,157.0,35.0,3.2,10.65,53.0,38.52,17.76
2018,4,12,18,30,59.0,18.0,3.2,10.4,20.0,17.69,0.0
2018,4,12,18,45,29.5,9.0,3.15,10.15,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,13,5,15,4.5,2.0,2.2,7.15,2.0,0.0,0.0
2018,4,13,5,30,9.0,4.0,2.2,7.6,4.0,0.0,0.0
2018,4,13,5,45,76.5,17.0,2.15,8.1,22.0,16.71,0.0
2018,4,13,6,0,144.0,30.0,2.1,8.6,40.0,29.62,7.54
2018,4,13,6,15,255.5,43.5,2.1,9.15,79.5,62.96,36.42
2018,4,13,6,30,367.0,57.0,2.1,9.7,119.0,108.72,70.38
2018,4,13,6,45,448.5,66.0,2.15,10.25,168.0,158.04,111.18
2018,4,13,7,0,530.0,75.0,2.2,10.8,217.0,215.89,161.08
2018,4,13,7,15,583.5,81.5,2.3,11.45,269.0,271.37,210.44
2018,4,13,7,30,637.0,88.0,2.4,12.1,321.0,332.32,263.77
2018,4,13,7,45,675.5,93.5,2.55,12.7,373.5,390.92,314.39
2018,4,13,8,0,714.0,99.0,2.7,13.3,426.0,452.63,366.11
2018,4,13,8,15,741.0,103.0,2.65,13.75,476.0,509.39,412.22
2018,4,13,8,30,768.0,107.0,2.6,14.2,526.0,566.89,457.37
2018,4,13,8,45,787.5,110.5,2.6,14.65,572.0,620.32,498.14
2018,4,13,9,0,807.0,114.0,2.6,15.1,618.0,673.6,537.57
2018,4,13,9,15,825.5,115.5,2.55,15.45,661.0,723.6,572.65
2018,4,13,9,30,844.0,117.0,2.5,15.8,704.0,772.74,605.42
2018,4,13,9,45,861.0,115.5,2.45,16.15,741.0,816.34,633.64
2018,4,13,10,0,878.0,114.0,2.4,16.5,778.0,854.71,657.78
2018,4,13,10,15,885.0,116.0,2.35,16.75,807.0,889.62,679.48
2018,4,13,10,30,892.0,118.0,2.3,17.0,836.0,921.88,699.15
2018,4,13,10,45,896.5,120.0,2.25,17.3,858.0,949.03,715.06
2018,4,13,11,0,901.0,122.0,2.2,17.6,880.0,973.09,728.84
2018,4,13,11,15,904.0,122.5,2.2,17.8,894.0,990.94,739.32
2018,4,13,11,30,907.0,123.0,2.2,18.0,908.0,1005.44,747.7
2018,4,13,11,45,906.0,124.5,2.15,18.2,914.0,1013.67,751.5
2018,4,13,12,0,905.0,126.0,2.1,18.4,920.0,1018.36,753.13
2018,4,13,12,15,861.0,149.5,2.15,18.55,904.0,1006.62,745.56
2018,4,13,12,30,817.0,173.0,2.2,18.7,888.0,985.63,732.17
2018,4,13,12,45,859.5,148.0,2.2,18.85,893.0,994.38,737.99
2018,4,13,13,0,902.0,123.0,2.2,19.0,898.0,993.43,737.21
2018,4,13,13,15,867.0,137.5,2.2,19.05,870.5,962.23,716.99
2018,4,13,13,30,832.0,152.0,2.2,19.1,843.0,934.27,699.18
2018,4,13,13,45,784.5,168.0,2.25,19.2,804.5,889.29,670.14
