Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,14,0,737.0,184.0,2.3,19.3,766.0,846.7,642.53
2018,4,13,14,15,738.5,174.0,2.3,19.25,737.5,815.04,622.12
2018,4,13,14,30,740.0,164.0,2.3,19.2,709.0,780.78,599.66
2018,4,13,14,45,782.5,140.0,2.35,19.15,690.0,759.41,586.51
2018,4,13,15,0,825.0,116.0,2.4,19.1,671.0,734.62,570.74
2018,4,13,15,15,792.5,117.0,2.4,19.1,622.5,678.03,530.88
2018,4,13,15,30,760.0,118.0,2.4,19.1,574.0,622.0,489.41
2018,4,13,15,45,754.5,110.0,2.4,18.7,532.0,574.5,454.32
2018,4,13,16,0,749.0,102.0,2.4,18.3,490.0,525.03,416.46
2018,4,13,16,15,709.0,98.0,2.4,17.9,435.5,461.41,366.29
2018,4,13,16,30,669.0,94.0,2.4,17.5,381.0,400.6,316.83
2018,4,13,16,45,645.0,85.5,2.45,17.1,332.5,344.69,269.73
2018,4,13,17,0,621.0,77.0,2.5,16.7,284.0,290.56,222.53
2018,4,13,17,15,559.5,69.0,2.5,16.0,231.0,228.47,168.95
2018,4,13,17,30,498.0,61.0,2.5,15.3,178.0,173.0,120.83
2018,4,13,17,45,413.0,53.5,2.55,14.65,134.0,121.09,77.92
2018,4,13,18,0,328.0,46.0,2.6,14.0,90.0,78.34,45.27
2018,4,13,18,15,212.0,32.0,2.55,13.6,55.5,38.55,16.9
2018,4,13,18,30,96.0,18.0,2.5,13.2,21.0,17.69,0.0
2018,4,13,18,45,48.0,9.0,2.5,12.75,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,1.95,9.35,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,1.9,9.8,4.0,0.0,0.0
2018,4,14,5,45,97.0,18.0,1.85,10.25,24.0,17.69,0.0
2018,4,14,6,0,178.0,31.0,1.8,10.7,44.0,32.16,10.64
2018,4,14,6,15,289.0,43.0,1.8,11.2,84.0,66.27,37.61
2018,4,14,6,30,400.0,55.0,1.8,11.7,124.0,113.63,72.62
2018,4,14,6,45,476.0,63.5,1.75,12.15,173.0,162.62,113.3
2018,4,14,7,0,552.0,72.0,1.7,12.6,222.0,220.32,163.04
2018,4,14,7,15,603.0,78.0,1.65,13.15,274.0,275.85,212.04
2018,4,14,7,30,654.0,84.0,1.6,13.7,326.0,336.52,264.45
2018,4,14,7,45,691.5,89.0,1.5,14.25,378.5,395.13,313.85
2018,4,14,8,0,729.0,94.0,1.4,14.8,431.0,456.7,363.74
2018,4,14,8,15,756.0,98.0,1.35,15.4,481.5,513.98,408.6
2018,4,14,8,30,783.0,102.0,1.3,16.0,532.0,572.53,452.65
2018,4,14,8,45,803.5,104.5,1.25,16.6,578.5,626.22,491.46
2018,4,14,9,0,824.0,107.0,1.2,17.2,625.0,679.79,528.75
2018,4,14,9,15,840.5,108.5,1.1,17.7,667.0,728.99,560.01
2018,4,14,9,30,857.0,110.0,1.0,18.2,709.0,777.12,589.05
2018,4,14,9,45,872.5,109.5,0.95,18.65,746.0,817.74,613.0
2018,4,14,10,0,888.0,109.0,0.9,19.1,783.0,859.59,637.33
2018,4,14,10,15,896.0,110.0,0.95,19.35,812.5,894.56,658.86
2018,4,14,10,30,904.0,111.0,1.0,19.6,842.0,926.89,678.66
2018,4,14,10,45,910.5,112.0,1.0,19.85,865.0,955.02,694.82
2018,4,14,11,0,917.0,113.0,1.0,20.1,888.0,980.11,709.03
2018,4,14,11,15,921.0,113.5,1.1,20.25,903.0,999.1,721.58
2018,4,14,11,30,925.0,114.0,1.2,20.4,918.0,1014.69,732.15
2018,4,14,11,45,926.0,114.5,1.25,20.5,924.5,1023.9,738.07
2018,4,14,12,0,927.0,115.0,1.3,20.6,931.0,1029.52,741.93
2018,4,14,12,15,927.0,115.0,1.4,20.65,930.0,1030.03,743.75
2018,4,14,12,30,927.0,115.0,1.5,20.7,929.0,1026.93,743.4
2018,4,14,12,45,925.0,114.5,1.6,20.7,919.5,1017.76,739.43
2018,4,14,13,0,923.0,114.0,1.7,20.7,910.0,1005.05,733.27
2018,4,14,13,15,918.5,113.5,1.8,20.65,892.5,986.53,723.5
2018,4,14,13,30,914.0,113.0,1.9,20.6,875.0,964.71,711.55
2018,4,14,13,45,908.0,111.5,2.0,20.55,850.0,937.31,695.83
2018,4,14,14,0,902.0,110.0,2.1,20.5,825.0,906.94,677.97
2018,4,14,14,15,893.0,108.5,2.2,20.35,793.0,871.23,656.53
2018,4,14,14,30,884.0,107.0,2.3,20.2,761.0,833.08,633.09
2018,4,14,14,45,872.0,105.5,2.35,20.05,723.0,790.37,605.71
2018,4,14,15,0,860.0,104.0,2.4,19.9,685.0,748.47,578.51
2018,4,14,15,15,844.0,101.5,2.4,19.9,641.5,698.27,544.28
2018,4,14,15,30,828.0,99.0,2.4,19.9,598.0,647.13,507.12
2018,4,14,15,45,805.5,97.0,2.6,19.3,550.0,591.94,467.45
2018,4,14,16,0,783.0,95.0,2.8,18.7,502.0,537.01,426.27
2018,4,14,16,15,752.0,91.5,2.85,18.2,450.5,476.83,378.85
2018,4,14,16,30,721.0,88.0,2.9,17.7,399.0,418.41,331.16
2018,4,14,16,45,677.5,84.0,2.95,17.25,346.0,356.59,279.27
2018,4,14,17,0,634.0,80.0,3.0,16.8,293.0,298.6,229.11
2018,4,14,17,15,574.5,73.5,2.95,16.2,241.5,237.76,176.27
2018,4,14,17,30,515.0,67.0,2.9,15.6,190.0,183.27,128.71
2018,4,14,17,45,393.0,56.0,2.85,15.05,136.0,120.72,78.45
2018,4,14,18,0,271.0,45.0,2.8,14.5,82.0,71.75,42.21
2018,4,14,18,15,166.0,30.0,2.8,14.2,49.5,34.93,15.82
2018,4,14,18,30,61.0,15.0,2.8,13.9,17.0,14.74,0.0
2018,4,14,18,45,30.5,7.5,2.8,13.65,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.5,2.1,10.75,0.5,0.0,0.0
2018,4,15,5,30,0.0,1.0,2.2,11.0,1.0,0.0,0.0
2018,4,15,5,45,86.0,15.5,2.3,11.2,22.0,15.24,0.0
2018,4,15,6,0,172.0,30.0,2.4,11.4,43.0,31.82,12.03
2018,4,15,6,15,295.0,43.0,2.55,11.75,86.5,67.76,38.56
2018,4,15,6,30,418.0,56.0,2.7,12.1,130.0,118.56,76.04
2018,4,15,6,45,494.0,64.0,2.85,12.45,180.0,168.33,117.71
2018,4,15,7,0,570.0,72.0,3.0,12.8,230.0,226.78,168.59
2018,4,15,7,15,619.0,78.0,3.1,13.1,282.0,282.79,218.84
2018,4,15,7,30,668.0,84.0,3.2,13.4,334.0,343.7,272.59
2018,4,15,7,45,702.5,89.0,3.3,13.7,386.0,401.82,323.2
2018,4,15,8,0,737.0,94.0,3.4,14.0,438.0,462.55,374.54
2018,4,15,8,15,761.5,98.0,3.5,14.25,487.5,518.91,421.13
2018,4,15,8,30,786.0,102.0,3.6,14.5,537.0,576.25,467.18
2018,4,15,8,45,767.0,117.5,3.7,14.7,571.5,618.23,499.78
2018,4,15,9,0,748.0,133.0,3.8,14.9,606.0,657.67,529.52
2018,4,15,9,15,675.5,169.0,3.85,15.05,617.5,675.1,540.75
2018,4,15,9,30,603.0,205.0,3.9,15.2,629.0,684.26,545.38
2018,4,15,9,45,604.0,216.0,4.0,15.35,658.5,719.62,571.08
2018,4,15,10,0,605.0,227.0,4.1,15.5,688.0,753.09,594.91
2018,4,15,10,15,706.0,192.0,4.15,15.55,750.0,824.01,647.71
2018,4,15,10,30,807.0,157.0,4.2,15.6,812.0,894.51,697.04
2018,4,15,10,45,848.0,141.0,4.25,15.65,845.5,934.53,724.2
2018,4,15,11,0,889.0,125.0,4.3,15.7,879.0,967.91,746.77
2018,4,15,11,15,891.0,126.0,4.35,15.65,892.5,985.01,758.48
2018,4,15,11,30,893.0,127.0,4.4,15.6,906.0,998.78,768.11
2018,4,15,11,45,893.0,128.0,4.5,15.6,911.5,1007.2,774.49
2018,4,15,12,0,893.0,129.0,4.6,15.6,917.0,1012.16,778.64
2018,4,15,12,15,759.0,171.5,4.65,15.45,840.5,932.09,723.29
2018,4,15,12,30,625.0,214.0,4.7,15.3,764.0,847.44,664.12
2018,4,15,12,45,360.0,301.5,4.75,15.2,617.5,675.26,531.84
2018,4,15,13,0,95.0,389.0,4.8,15.1,471.0,485.9,381.06
2018,4,15,13,15,80.0,372.0,4.85,14.85,440.0,452.42,356.39
2018,4,15,13,30,65.0,355.0,4.9,14.6,409.0,419.17,331.12
2018,4,15,13,45,81.5,344.5,5.0,14.4,410.5,421.43,334.39
2018,4,15,14,0,98.0,334.0,5.1,14.2,412.0,422.63,336.75
2018,4,15,14,15,66.5,286.5,5.15,14.0,338.5,343.86,274.93
2018,4,15,14,30,35.0,239.0,5.2,13.8,265.0,267.24,213.87
2018,4,15,14,45,19.5,201.0,5.25,13.65,215.5,215.14,172.08
2018,4,15,15,0,4.0,163.0,5.3,13.5,166.0,161.69,128.56
2018,4,15,15,15,20.5,183.5,5.3,13.5,196.0,196.27,157.71
2018,4,15,15,30,37.0,204.0,5.3,13.5,226.0,226.66,183.2
2018,4,15,15,45,42.5,194.0,5.2,13.15,217.5,217.99,176.77
2018,4,15,16,0,48.0,184.0,5.1,12.8,209.0,208.7,169.77
2018,4,15,16,15,85.5,163.5,5.05,12.55,202.5,204.37,166.97
2018,4,15,16,30,123.0,143.0,5.0,12.3,196.0,198.35,162.07
2018,4,15,16,45,243.0,127.0,4.95,12.05,215.0,224.52,182.48
2018,4,15,17,0,363.0,111.0,4.9,11.8,234.0,236.74,188.7
2018,4,15,17,15,360.0,93.0,4.7,11.5,197.5,195.91,151.28
2018,4,15,17,30,357.0,75.0,4.5,11.2,161.0,155.24,113.64
2018,4,15,17,45,302.5,61.0,4.35,10.85,121.5,110.18,74.98
2018,4,15,18,0,248.0,47.0,4.2,10.5,82.0,71.5,43.74
2018,4,15,18,15,162.0,33.0,4.05,10.35,52.0,37.7,18.67
2018,4,15,18,30,76.0,19.0,3.9,10.2,22.0,18.68,0.0
2018,4,15,18,45,38.0,9.5,3.75,10.0,11.0,9.34,0.0
2018,4,15,19,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,2.15,9.0,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,2.2,9.2,1.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,2.2,9.4,2.5,2.46,0.0
2018,4,16,6,0,0.0,4.0,2.2,9.6,4.0,3.85,0.0
2018,4,16,6,15,0.0,5.5,2.35,9.7,5.5,5.3,0.0
2018,4,16,6,30,0.0,7.0,2.5,9.8,7.0,6.74,0.14
2018,4,16,6,45,0.0,11.5,2.6,9.95,11.5,11.09,3.97
2018,4,16,7,0,0.0,16.0,2.7,10.1,16.0,15.43,7.79
2018,4,16,7,15,0.0,36.0,2.8,10.1,36.0,34.75,24.58
2018,4,16,7,30,0.0,56.0,2.9,10.1,56.0,54.11,41.23
2018,4,16,7,45,31.0,117.0,3.0,10.15,131.5,128.39,104.36
2018,4,16,8,0,62.0,178.0,3.1,10.2,207.0,206.32,169.39
2018,4,16,8,15,89.5,212.0,3.15,10.2,259.0,258.96,212.61
2018,4,16,8,30,117.0,246.0,3.2,10.2,311.0,318.05,260.53
2018,4,16,8,45,110.0,244.5,3.25,10.2,310.0,318.22,260.18
2018,4,16,9,0,103.0,243.0,3.3,10.2,309.0,317.42,259.15
2018,4,16,9,15,79.5,248.0,3.3,10.25,301.0,305.49,248.55
2018,4,16,9,30,56.0,253.0,3.3,10.3,293.0,295.86,239.68
2018,4,16,9,45,46.5,278.5,3.35,10.3,312.5,316.57,255.41
2018,4,16,10,0,37.0,304.0,3.4,10.3,332.0,336.59,270.37
2018,4,16,10,15,43.5,308.0,3.45,10.35,342.5,347.69,278.94
2018,4,16,10,30,50.0,312.0,3.5,10.4,353.0,359.0,287.73
2018,4,16,10,45,70.5,340.0,3.5,10.45,399.0,408.19,326.44
2018,4,16,11,0,91.0,368.0,3.5,10.5,445.0,458.13,365.11
2018,4,16,11,15,72.0,325.5,3.55,10.6,387.0,397.42,317.34
2018,4,16,11,30,53.0,283.0,3.6,10.7,329.0,336.15,268.99
2018,4,16,11,45,108.5,301.5,3.6,10.75,397.0,417.33,334.69
2018,4,16,12,0,164.0,320.0,3.6,10.8,465.0,491.52,393.38
2018,4,16,12,15,300.5,343.0,3.65,10.85,608.5,657.1,522.12
2018,4,16,12,30,437.0,366.0,3.7,10.9,752.0,820.32,643.74
2018,4,16,12,45,457.0,355.0,3.7,10.9,755.0,824.74,646.63
2018,4,16,13,0,477.0,344.0,3.7,10.9,758.0,826.83,649.07
2018,4,16,13,15,444.0,345.5,3.75,10.95,725.0,789.34,621.48
2018,4,16,13,30,411.0,347.0,3.8,11.0,692.0,751.1,593.39
2018,4,16,13,45,418.5,333.0,3.85,11.0,675.5,733.2,581.54
2018,4,16,14,0,426.0,319.0,3.9,11.0,659.0,713.36,568.03
2018,4,16,14,15,584.5,243.0,3.95,11.05,689.5,755.47,605.1
2018,4,16,14,30,743.0,167.0,4.0,11.1,720.0,788.09,632.97
2018,4,16,14,45,789.5,139.0,4.05,11.15,700.0,765.77,617.41
2018,4,16,15,0,836.0,111.0,4.1,11.2,680.0,739.61,599.31
2018,4,16,15,15,703.0,145.0,4.1,11.2,602.5,647.83,528.73
2018,4,16,15,30,570.0,179.0,4.1,11.2,525.0,561.21,459.5
2018,4,16,15,45,584.0,156.5,4.15,11.15,486.5,520.97,428.42
2018,4,16,16,0,598.0,134.0,4.2,11.1,448.0,475.91,392.28
2018,4,16,16,15,541.0,133.0,4.1,11.0,395.5,412.17,339.17
2018,4,16,16,30,484.0,132.0,4.0,10.9,343.0,355.51,291.01
2018,4,16,16,45,529.0,107.5,3.95,10.8,311.0,322.64,261.01
2018,4,16,17,0,574.0,83.0,3.9,10.7,279.0,282.43,223.06
2018,4,16,17,15,585.0,69.5,3.7,10.4,240.0,237.93,180.6
2018,4,16,17,30,596.0,56.0,3.5,10.1,201.0,191.72,135.97
2018,4,16,17,45,495.5,50.0,3.35,9.85,151.0,132.77,86.03
2018,4,16,18,0,395.0,44.0,3.2,9.6,101.0,85.47,49.37
2018,4,16,18,15,232.5,31.5,3.15,9.4,61.5,40.0,18.95
2018,4,16,18,30,70.0,19.0,3.1,9.2,22.0,15.98,0.0
2018,4,16,18,45,35.0,9.5,3.0,9.0,11.0,9.34,0.0
2018,4,16,19,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,17,5,15,17.5,4.0,1.7,6.4,3.5,0.0,0.0
2018,4,17,5,30,35.0,8.0,1.7,6.7,7.0,0.0,0.0
2018,4,17,5,45,140.0,21.0,1.7,7.05,31.0,20.64,0.0
2018,4,17,6,0,245.0,34.0,1.7,7.4,55.0,39.85,18.35
2018,4,17,6,15,353.5,44.5,1.7,7.85,98.0,77.51,44.98
2018,4,17,6,30,462.0,55.0,1.7,8.3,141.0,127.01,82.63
2018,4,17,6,45,529.0,64.0,1.75,8.7,192.0,178.82,127.15
2018,4,17,7,0,596.0,73.0,1.8,9.1,243.0,238.21,179.67
2018,4,17,7,15,644.0,78.5,1.8,9.55,296.0,295.07,230.75
2018,4,17,7,30,692.0,84.0,1.8,10.0,349.0,356.65,284.84
2018,4,17,7,45,724.0,89.5,1.8,10.5,401.5,415.56,335.45
2018,4,17,8,0,756.0,95.0,1.8,11.0,454.0,476.78,386.18
2018,4,17,8,15,779.5,98.5,1.75,11.45,503.5,533.08,431.26
2018,4,17,8,30,803.0,102.0,1.7,11.9,553.0,590.18,475.29
2018,4,17,8,45,821.5,105.0,1.65,12.3,599.5,643.97,515.34
2018,4,17,9,0,840.0,108.0,1.6,12.7,646.0,697.41,553.77
2018,4,17,9,15,855.0,110.5,1.5,13.1,688.5,747.12,586.16
2018,4,17,9,30,870.0,113.0,1.4,13.5,731.0,795.6,616.63
2018,4,17,9,45,883.0,113.5,1.25,13.85,767.5,835.57,639.85
2018,4,17,10,0,896.0,114.0,1.1,14.2,804.0,876.59,663.05
2018,4,17,10,15,903.5,116.0,1.0,14.45,833.5,912.21,682.95
2018,4,17,10,30,911.0,118.0,0.9,14.7,863.0,945.15,700.66
2018,4,17,10,45,915.5,119.5,0.8,15.0,885.0,971.93,713.88
2018,4,17,11,0,920.0,121.0,0.7,15.3,907.0,995.57,724.88
2018,4,17,11,15,923.0,122.0,0.6,15.5,921.5,1013.98,732.69
2018,4,17,11,30,926.0,123.0,0.5,15.7,936.0,1028.97,738.34
2018,4,17,11,45,927.5,123.0,0.45,15.9,942.5,1037.95,741.57
2018,4,17,12,0,929.0,123.0,0.4,16.1,949.0,1043.37,742.8
2018,4,17,12,15,927.5,124.0,0.45,16.25,947.0,1043.28,743.46
2018,4,17,12,30,926.0,125.0,0.5,16.4,945.0,1039.58,742.14
2018,4,17,12,45,922.0,125.5,0.5,16.5,935.0,1029.37,735.89
2018,4,17,13,0,918.0,126.0,0.5,16.6,925.0,1015.69,727.72
2018,4,17,13,15,914.0,125.0,0.6,16.65,907.5,997.06,719.08
2018,4,17,13,30,910.0,124.0,0.7,16.7,890.0,975.14,708.34
2018,4,17,13,45,903.0,123.0,0.8,16.7,864.5,947.35,693.82
2018,4,17,14,0,896.0,122.0,0.9,16.7,839.0,916.66,677.2
2018,4,17,14,15,858.5,131.5,1.1,16.6,796.5,872.3,653.03
2018,4,17,14,30,821.0,141.0,1.3,16.5,754.0,823.07,624.55
2018,4,17,14,45,744.0,157.5,1.45,16.45,692.0,751.9,578.9
2018,4,17,15,0,667.0,174.0,1.6,16.4,630.0,682.09,530.88
2018,4,17,15,15,678.0,156.5,1.6,16.4,594.5,642.79,503.67
2018,4,17,15,30,689.0,139.0,1.6,16.4,559.0,600.71,473.38
2018,4,17,15,45,723.5,122.0,1.95,16.05,532.0,570.69,453.62
2018,4,17,16,0,758.0,105.0,2.3,15.7,505.0,535.72,428.29
2018,4,17,16,15,740.5,99.5,2.4,15.35,458.0,481.37,385.19
2018,4,17,16,30,723.0,94.0,2.5,15.0,411.0,427.46,340.88
2018,4,17,16,45,681.5,88.5,2.6,14.7,357.5,364.69,288.04
2018,4,17,17,0,640.0,83.0,2.7,14.4,304.0,305.55,236.7
2018,4,17,17,15,580.0,76.5,2.75,13.8,251.0,244.09,183.15
2018,4,17,17,30,520.0,70.0,2.8,13.2,198.0,189.02,134.82
2018,4,17,17,45,431.0,60.5,2.85,12.6,149.5,132.82,87.95
2018,4,17,18,0,342.0,51.0,2.9,12.0,101.0,86.12,51.7
2018,4,17,18,15,228.0,36.5,2.85,11.65,64.0,44.65,22.7
2018,4,17,18,30,114.0,22.0,2.8,11.3,27.0,17.58,0.0
2018,4,17,18,45,57.0,11.0,2.75,10.95,13.5,10.81,0.0
2018,4,17,19,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.7,8.75,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.7,8.9,2.0,1.97,0.0
2018,4,18,5,45,0.0,6.5,1.65,9.1,6.5,6.39,0.0
2018,4,18,6,0,0.0,11.0,1.6,9.3,11.0,10.6,2.4
2018,4,18,6,15,0.0,16.5,1.55,9.55,16.5,15.91,7.81
2018,4,18,6,30,0.0,22.0,1.5,9.8,22.0,21.22,12.64
2018,4,18,6,45,0.0,31.5,1.5,10.05,31.5,30.4,20.75
2018,4,18,7,0,0.0,41.0,1.5,10.3,41.0,39.59,28.76
2018,4,18,7,15,2.5,68.0,1.5,10.55,69.0,66.57,51.9
2018,4,18,7,30,5.0,95.0,1.5,10.8,97.0,93.92,75.01
2018,4,18,7,45,7.5,122.5,1.55,11.0,126.0,122.18,98.53
2018,4,18,8,0,10.0,150.0,1.6,11.2,155.0,150.83,122.0
2018,4,18,8,15,8.5,161.0,1.55,11.45,165.5,161.36,130.11
2018,4,18,8,30,7.0,172.0,1.5,11.7,176.0,171.75,138.03
2018,4,18,8,45,29.5,204.0,1.5,11.95,222.5,221.37,178.2
2018,4,18,9,0,52.0,236.0,1.5,12.2,269.0,270.84,217.44
2018,4,18,9,15,113.5,285.0,1.5,12.45,364.0,373.24,298.04
2018,4,18,9,30,175.0,334.0,1.5,12.7,459.0,476.33,376.29
2018,4,18,9,45,152.5,348.0,1.5,12.9,460.5,479.65,376.5
2018,4,18,10,0,130.0,362.0,1.5,13.1,462.0,480.94,375.87
2018,4,18,10,15,133.0,380.0,1.6,13.3,486.0,506.8,394.66
2018,4,18,10,30,136.0,398.0,1.7,13.5,510.0,532.4,412.96
2018,4,18,10,45,120.0,399.0,1.75,13.7,499.5,522.4,404.45
2018,4,18,11,0,104.0,400.0,1.8,13.9,489.0,503.69,389.89
2018,4,18,11,15,80.0,395.5,1.9,14.05,464.5,477.84,369.97
2018,4,18,11,30,56.0,391.0,2.0,14.2,440.0,450.98,349.19
2018,4,18,11,45,50.5,387.0,2.05,14.35,431.5,441.98,342.28
2018,4,18,12,0,45.0,383.0,2.1,14.5,423.0,432.68,335.05
2018,4,18,12,15,46.5,381.0,2.2,14.65,422.5,432.08,334.78
2018,4,18,12,30,48.0,379.0,2.3,14.8,422.0,431.24,334.33
2018,4,18,12,45,94.5,403.0,2.4,14.95,486.0,500.99,388.13
2018,4,18,13,0,141.0,427.0,2.5,15.1,550.0,577.3,445.38
2018,4,18,13,15,145.5,416.0,2.5,15.15,541.0,567.46,438.16
2018,4,18,13,30,150.0,405.0,2.5,15.2,532.0,556.87,430.97
2018,4,18,13,45,202.0,383.0,2.55,15.2,548.5,576.93,448.29
2018,4,18,14,0,254.0,361.0,2.6,15.2,565.0,600.36,467.68
2018,4,18,14,15,391.0,292.5,2.6,15.1,592.5,643.12,504.12
2018,4,18,14,30,528.0,224.0,2.6,15.0,620.0,670.27,528.6
2018,4,18,14,45,697.5,164.0,2.6,14.9,659.5,722.97,571.38
2018,4,18,15,0,867.0,104.0,2.6,14.8,699.0,754.02,595.15
2018,4,18,15,15,872.5,96.0,2.6,14.8,662.5,713.14,566.43
2018,4,18,15,30,878.0,88.0,2.6,14.8,626.0,669.43,534.91
2018,4,18,15,45,861.0,85.0,2.6,14.45,578.0,614.55,493.48
2018,4,18,16,0,844.0,82.0,2.6,14.1,530.0,560.33,451.21
2018,4,18,16,15,820.0,78.0,2.55,13.85,478.0,500.12,402.58
2018,4,18,16,30,796.0,74.0,2.5,13.6,426.0,440.87,353.12
2018,4,18,16,45,760.5,70.0,2.45,13.3,372.0,378.3,299.55
2018,4,18,17,0,725.0,66.0,2.4,13.0,318.0,318.58,246.79
2018,4,18,17,15,672.0,61.0,2.25,12.45,264.0,255.99,191.18
2018,4,18,17,30,619.0,56.0,2.1,11.9,210.0,198.28,139.5
2018,4,18,17,45,526.5,49.5,2.0,11.3,159.0,138.66,89.2
2018,4,18,18,0,434.0,43.0,1.9,10.7,108.0,89.72,51.07
2018,4,18,18,15,285.0,31.5,1.9,10.3,67.5,43.8,20.75
2018,4,18,18,30,136.0,20.0,1.9,9.9,27.0,15.79,0.0
2018,4,18,18,45,68.0,10.0,1.9,9.5,13.5,9.83,0.0
2018,4,18,19,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.0,7.6,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.0,8.2,8.0,7.86,0.0
2018,4,19,5,45,184.5,21.0,2.0,8.75,35.5,17.77,0.0
2018,4,19,6,0,311.0,34.0,2.0,9.3,63.0,45.34,21.55
2018,4,19,6,15,414.0,43.0,2.1,9.9,107.5,84.42,47.86
2018,4,19,6,30,517.0,52.0,2.2,10.5,152.0,135.73,87.28
2018,4,19,6,45,579.5,59.0,2.25,11.05,203.0,188.08,132.59
2018,4,19,7,0,642.0,66.0,2.3,11.6,254.0,247.39,185.22
2018,4,19,7,15,686.0,70.5,2.4,12.15,307.0,304.61,236.72
2018,4,19,7,30,730.0,75.0,2.5,12.7,360.0,366.37,291.0
2018,4,19,7,45,759.5,79.0,2.55,13.2,412.0,424.55,341.16
2018,4,19,8,0,789.0,83.0,2.6,13.7,464.0,484.69,391.24
2018,4,19,8,15,811.5,87.0,2.6,14.1,514.5,542.59,437.95
2018,4,19,8,30,834.0,91.0,2.6,14.5,565.0,601.08,483.54
2018,4,19,8,45,851.0,93.5,2.6,14.95,611.5,654.7,523.96
2018,4,19,9,0,868.0,96.0,2.6,15.4,658.0,705.75,560.64
2018,4,19,9,15,882.0,98.0,2.6,15.7,700.0,754.89,594.03
2018,4,19,9,30,896.0,100.0,2.6,16.0,742.0,802.65,625.89
2018,4,19,9,45,907.0,100.5,2.6,16.3,778.0,844.75,653.28
2018,4,19,10,0,918.0,101.0,2.6,16.6,814.0,884.73,678.9
2018,4,19,10,15,926.0,102.0,2.6,16.8,843.5,920.26,701.46
2018,4,19,10,30,934.0,103.0,2.6,17.0,873.0,953.06,722.01
2018,4,19,10,45,939.5,103.5,2.6,17.2,895.0,980.1,738.6
2018,4,19,11,0,945.0,104.0,2.6,17.4,917.0,1003.96,753.06
2018,4,19,11,15,948.5,104.5,2.7,17.5,931.5,1022.58,765.38
2018,4,19,11,30,952.0,105.0,2.8,17.6,946.0,1037.71,775.51
2018,4,19,11,45,954.0,104.5,2.85,17.7,952.5,1046.74,781.26
2018,4,19,12,0,956.0,104.0,2.9,17.8,959.0,1052.11,784.77
2018,4,19,12,15,953.5,105.5,3.0,17.85,957.0,1051.47,785.1
2018,4,19,12,30,951.0,107.0,3.1,17.9,955.0,1047.14,783.14
2018,4,19,12,45,943.5,109.5,3.15,17.95,943.0,1035.36,775.89
2018,4,19,13,0,936.0,112.0,3.2,18.0,931.0,1020.09,766.46
2018,4,19,13,15,931.5,111.0,3.2,18.0,913.0,1000.65,754.05
2018,4,19,13,30,927.0,110.0,3.2,18.0,895.0,977.88,739.48
2018,4,19,13,45,922.0,108.5,3.2,18.0,870.0,950.94,722.11
2018,4,19,14,0,917.0,107.0,3.2,18.0,845.0,920.96,702.66
2018,4,19,14,15,908.5,105.5,3.2,17.95,813.0,885.12,679.22
2018,4,19,14,30,900.0,104.0,3.2,17.9,781.0,846.79,653.89
2018,4,19,14,45,888.5,102.0,3.2,17.85,742.5,803.3,624.69
2018,4,19,15,0,877.0,100.0,3.2,17.8,704.0,757.97,593.87
2018,4,19,15,15,862.0,98.0,3.2,17.8,660.5,708.6,559.59
2018,4,19,15,30,847.0,96.0,3.2,17.8,617.0,659.91,524.01
2018,4,19,15,45,824.5,93.5,3.15,17.5,568.0,603.31,481.09
2018,4,19,16,0,802.0,91.0,3.1,17.2,519.0,546.94,437.16
2018,4,19,16,15,772.0,88.0,3.1,16.85,467.0,486.81,389.15
2018,4,19,16,30,742.0,85.0,3.1,16.5,415.0,428.34,340.9
2018,4,19,16,45,701.0,81.5,3.1,16.1,362.0,366.65,288.77
2018,4,19,17,0,660.0,78.0,3.1,15.7,309.0,308.66,238.28
2018,4,19,17,15,603.0,72.0,3.05,15.05,256.5,247.4,184.79
2018,4,19,17,30,546.0,66.0,3.0,14.4,204.0,192.15,136.19
2018,4,19,17,45,459.5,57.5,3.0,13.75,155.0,135.69,88.97
2018,4,19,18,0,373.0,49.0,3.0,13.1,106.0,89.29,52.88
2018,4,19,18,15,253.5,36.0,2.85,12.65,68.0,46.14,23.39
2018,4,19,18,30,134.0,23.0,2.7,12.2,30.0,18.28,0.0
2018,4,19,18,45,67.0,11.5,2.6,11.8,15.0,11.3,0.0
2018,4,19,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,20,5,15,25.5,4.5,1.6,9.6,4.5,0.0,0.0
2018,4,20,5,30,51.0,9.0,1.5,10.1,9.0,8.85,0.0
2018,4,20,5,45,165.0,22.5,1.35,10.6,36.0,17.96,0.0
2018,4,20,6,0,279.0,36.0,1.2,11.1,63.0,45.8,22.76
2018,4,20,6,15,380.0,46.0,1.15,11.6,107.0,84.94,49.39
2018,4,20,6,30,481.0,56.0,1.1,12.1,151.0,135.18,87.85
2018,4,20,6,45,548.0,62.5,1.05,12.65,201.5,186.11,131.1
2018,4,20,7,0,615.0,69.0,1.0,13.2,252.0,244.52,181.71
2018,4,20,7,15,659.5,74.0,1.05,13.85,304.5,300.97,231.21
2018,4,20,7,30,704.0,79.0,1.1,14.5,357.0,361.7,283.07
2018,4,20,7,45,736.0,83.0,1.1,15.15,409.0,419.95,331.4
2018,4,20,8,0,768.0,87.0,1.1,15.8,461.0,480.12,379.44
2018,4,20,8,15,790.5,90.5,1.1,16.35,510.0,536.43,422.93
2018,4,20,8,30,813.0,94.0,1.1,16.9,559.0,593.35,465.28
2018,4,20,8,45,830.0,96.5,1.15,17.4,604.5,645.96,503.55
2018,4,20,9,0,847.0,99.0,1.2,17.9,650.0,698.05,539.84
2018,4,20,9,15,862.5,100.5,1.25,18.3,692.0,744.82,570.39
2018,4,20,9,30,878.0,102.0,1.3,18.7,734.0,792.41,601.09
2018,4,20,9,45,893.0,100.5,1.35,19.1,770.5,834.96,627.94
2018,4,20,10,0,908.0,99.0,1.4,19.5,807.0,875.71,653.3
2018,4,20,10,15,914.5,100.5,1.5,19.8,835.5,910.09,675.14
2018,4,20,10,30,921.0,102.0,1.6,20.1,864.0,941.69,695.15
2018,4,20,10,45,925.0,103.0,1.7,20.4,885.0,967.51,711.36
2018,4,20,11,0,929.0,104.0,1.8,20.7,906.0,990.13,725.57
2018,4,20,11,15,931.0,104.5,1.85,20.8,919.0,1007.0,736.05
2018,4,20,11,30,933.0,105.0,1.9,20.9,932.0,1020.4,744.45
2018,4,20,11,45,933.5,105.5,2.0,21.05,938.0,1028.8,750.31
2018,4,20,12,0,934.0,106.0,2.1,21.2,944.0,1033.62,754.0
2018,4,20,12,15,933.5,106.5,2.2,21.2,942.5,1033.83,755.3
2018,4,20,12,30,933.0,107.0,2.3,21.2,941.0,1030.43,754.41
2018,4,20,12,45,931.0,106.0,2.4,21.2,931.0,1020.41,749.32
2018,4,20,13,0,929.0,105.0,2.5,21.2,921.0,1006.86,742.03
2018,4,20,13,15,925.0,104.5,2.6,21.1,903.5,988.48,731.88
2018,4,20,13,30,921.0,104.0,2.7,21.0,886.0,966.8,719.54
2018,4,20,13,45,915.0,103.0,2.8,20.9,861.0,939.59,703.42
2018,4,20,14,0,909.0,102.0,2.9,20.8,836.0,909.43,685.19
2018,4,20,14,15,900.5,101.0,2.95,20.55,804.5,874.34,663.43
2018,4,20,14,30,892.0,100.0,3.0,20.3,773.0,836.78,639.74
2018,4,20,14,45,881.0,98.5,3.1,20.05,735.5,794.5,612.7
2018,4,20,15,0,870.0,97.0,3.2,19.8,698.0,750.35,583.88
2018,4,20,15,15,855.0,94.5,3.2,19.8,654.5,700.75,549.61
2018,4,20,15,30,840.0,92.0,3.2,19.8,611.0,651.8,514.19
2018,4,20,15,45,821.0,89.5,3.3,19.1,563.5,597.68,474.59
2018,4,20,16,0,802.0,87.0,3.4,18.4,516.0,543.48,433.46
2018,4,20,16,15,777.5,83.5,3.4,17.9,466.0,485.66,387.47
2018,4,20,16,30,753.0,80.0,3.4,17.4,416.0,428.93,340.77
2018,4,20,16,45,718.5,75.5,3.4,16.9,364.0,368.55,289.71
2018,4,20,17,0,684.0,71.0,3.4,16.4,312.0,310.52,239.11
2018,4,20,17,15,633.0,65.5,3.3,15.75,260.0,250.17,186.04
2018,4,20,17,30,582.0,60.0,3.2,15.1,208.0,195.1,137.18
2018,4,20,17,45,505.0,52.5,3.1,14.45,159.5,139.13,89.79
2018,4,20,18,0,428.0,45.0,3.0,13.8,111.0,92.03,52.71
2018,4,20,18,15,302.5,33.5,2.9,13.35,71.5,47.4,22.96
2018,4,20,18,30,177.0,22.0,2.8,12.9,32.0,17.36,0.0
2018,4,20,18,45,88.5,11.0,2.75,12.45,16.0,10.81,0.0
2018,4,20,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,5,15,29.0,5.0,1.35,9.7,5.0,0.0,0.0
2018,4,21,5,30,58.0,10.0,1.3,10.2,10.0,9.83,0.0
2018,4,21,5,45,177.0,23.0,1.25,10.7,38.0,18.28,0.0
2018,4,21,6,0,296.0,36.0,1.2,11.2,66.0,48.33,24.36
2018,4,21,6,15,393.0,45.5,1.2,11.7,110.0,86.96,50.52
2018,4,21,6,30,490.0,55.0,1.2,12.2,154.0,137.07,89.2
2018,4,21,6,45,555.5,62.0,1.2,12.65,205.0,188.82,133.42
2018,4,21,7,0,621.0,69.0,1.2,13.1,256.0,247.87,184.85
2018,4,21,7,15,665.0,73.5,1.2,13.6,308.0,304.04,234.32
2018,4,21,7,30,709.0,78.0,1.2,14.1,360.0,364.42,286.07
2018,4,21,7,45,741.0,81.5,1.2,14.65,412.0,422.46,334.5
2018,4,21,8,0,773.0,85.0,1.2,15.2,464.0,482.38,382.64
2018,4,21,8,15,796.5,88.0,1.2,15.75,513.5,538.95,426.51
2018,4,21,8,30,820.0,91.0,1.2,16.3,563.0,596.21,469.3
2018,4,21,8,45,837.5,93.0,1.2,16.9,608.5,648.89,507.16
2018,4,21,9,0,855.0,95.0,1.2,17.5,654.0,699.12,541.24
2018,4,21,9,15,869.0,96.5,1.15,18.05,695.5,747.09,571.26
2018,4,21,9,30,883.0,98.0,1.1,18.6,737.0,793.7,599.61
2018,4,21,9,45,895.0,98.5,1.05,19.15,773.0,836.02,624.4
2018,4,21,10,0,907.0,99.0,1.0,19.7,809.0,876.33,647.34
2018,4,21,10,15,914.0,100.0,0.95,20.25,837.5,910.53,665.85
2018,4,21,10,30,921.0,101.0,0.9,20.8,866.0,941.98,682.34
2018,4,21,10,45,926.5,102.0,0.8,21.35,888.0,969.12,694.87
2018,4,21,11,0,932.0,103.0,0.7,21.9,910.0,993.12,705.17
2018,4,21,11,15,934.5,103.5,0.65,22.3,923.5,1010.45,712.72
2018,4,21,11,30,937.0,104.0,0.6,22.7,937.0,1024.32,718.25
2018,4,21,11,45,938.5,104.0,0.55,23.05,943.5,1033.15,720.95
2018,4,21,12,0,940.0,104.0,0.5,23.4,950.0,1038.39,721.64
2018,4,21,12,15,939.5,104.0,0.65,23.55,948.0,1038.03,724.49
2018,4,21,12,30,939.0,104.0,0.8,23.7,946.0,1034.04,725.2
2018,4,21,12,45,937.0,103.5,0.95,23.8,936.0,1024.46,722.59
2018,4,21,13,0,935.0,103.0,1.1,23.9,926.0,1011.33,717.68
2018,4,21,13,15,931.0,103.0,1.25,23.8,909.0,993.36,710.13
2018,4,21,13,30,927.0,103.0,1.4,23.7,892.0,972.06,700.26
2018,4,21,13,45,920.5,102.5,1.55,23.6,867.0,944.77,686.27
2018,4,21,14,0,914.0,102.0,1.7,23.5,842.0,914.53,670.03
2018,4,21,14,15,905.0,101.0,1.8,23.35,810.0,878.85,649.4
2018,4,21,14,30,896.0,100.0,1.9,23.2,778.0,840.73,626.78
2018,4,21,14,45,884.0,98.5,2.0,23.0,739.5,797.51,600.37
2018,4,21,15,0,872.0,97.0,2.1,22.8,701.0,752.51,572.19
2018,4,21,15,15,857.5,95.0,2.1,22.8,658.0,703.7,539.65
2018,4,21,15,30,843.0,93.0,2.1,22.8,615.0,655.47,505.93
2018,4,21,15,45,774.5,104.0,2.25,22.2,555.0,585.02,455.27
2018,4,21,16,0,706.0,115.0,2.4,21.6,495.0,519.32,406.47
2018,4,21,16,15,683.5,107.5,2.4,21.05,446.0,463.01,363.12
2018,4,21,16,30,661.0,100.0,2.4,20.5,397.0,407.8,319.05
2018,4,21,16,45,668.0,87.0,2.45,19.95,355.5,360.27,279.26
2018,4,21,17,0,675.0,74.0,2.5,19.4,314.0,311.12,236.36
2018,4,21,17,15,624.0,68.5,2.45,18.6,262.0,251.23,184.77
2018,4,21,17,30,573.0,63.0,2.4,17.8,210.0,196.63,137.21
2018,4,21,17,45,496.5,55.5,2.4,17.0,162.0,141.18,90.95
2018,4,21,18,0,420.0,48.0,2.4,16.2,114.0,94.56,54.62
2018,4,21,18,15,295.0,36.0,2.4,15.6,74.0,49.81,24.91
2018,4,21,18,30,170.0,24.0,2.4,15.0,34.0,18.99,0.0
2018,4,21,18,45,85.0,12.0,2.4,14.45,17.0,11.8,0.0
2018,4,21,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,22,5,15,22.0,5.0,1.65,10.0,5.5,0.0,0.0
2018,4,22,5,30,44.0,10.0,1.6,10.5,11.0,9.83,0.0
2018,4,22,5,45,151.0,26.0,1.55,11.0,40.5,20.74,0.0
2018,4,22,6,0,258.0,42.0,1.5,11.5,70.0,51.88,28.32
2018,4,22,6,15,360.5,53.0,1.55,12.05,115.0,90.88,55.1
2018,4,22,6,30,463.0,64.0,1.6,12.6,160.0,142.64,95.07
2018,4,22,6,45,531.5,72.0,1.6,13.1,211.5,194.68,139.29
2018,4,22,7,0,600.0,80.0,1.6,13.6,263.0,254.4,190.98
2018,4,22,7,15,645.5,86.0,1.5,14.2,316.5,311.56,240.78
2018,4,22,7,30,691.0,92.0,1.4,14.8,370.0,373.13,292.85
2018,4,22,7,45,722.5,97.5,1.35,15.35,422.5,431.9,341.34
2018,4,22,8,0,754.0,103.0,1.3,15.9,475.0,492.89,389.71
2018,4,22,8,15,776.5,107.5,1.25,16.35,525.0,549.5,433.1
2018,4,22,8,30,799.0,112.0,1.2,16.8,575.0,606.81,475.34
2018,4,22,8,45,814.5,115.5,1.2,17.3,620.0,658.84,512.53
2018,4,22,9,0,830.0,119.0,1.2,17.8,665.0,710.24,548.11
2018,4,22,9,15,844.0,122.0,1.2,18.25,706.5,759.12,579.48
2018,4,22,9,30,858.0,125.0,1.2,18.7,748.0,806.71,609.23
2018,4,22,9,45,763.5,170.5,1.15,19.15,745.0,810.13,608.11
2018,4,22,10,0,669.0,216.0,1.1,19.6,742.0,802.83,599.84
2018,4,22,10,15,592.5,260.5,1.05,20.1,738.5,801.47,594.42
2018,4,22,10,30,516.0,305.0,1.0,20.6,735.0,793.09,584.19
2018,4,22,10,45,502.0,321.0,0.95,21.1,748.0,809.27,592.12
2018,4,22,11,0,488.0,337.0,0.9,21.6,761.0,822.94,597.97
2018,4,22,11,15,502.0,339.5,0.85,22.0,781.5,847.29,611.79
2018,4,22,11,30,516.0,342.0,0.8,22.4,802.0,869.95,624.19
2018,4,22,11,45,493.5,353.0,0.75,22.85,795.5,863.62,617.06
2018,4,22,12,0,471.0,364.0,0.7,23.3,789.0,854.91,608.89
2018,4,22,12,15,577.5,311.5,0.75,23.5,831.5,905.76,644.91
2018,4,22,12,30,684.0,259.0,0.8,23.7,874.0,955.47,678.88
2018,4,22,12,45,802.5,191.5,0.8,23.95,905.5,991.3,699.84
2018,4,22,13,0,921.0,124.0,0.8,24.2,937.0,1020.53,716.83
2018,4,22,13,15,875.0,144.5,0.95,24.25,905.0,984.0,697.43
2018,4,22,13,30,829.0,165.0,1.1,24.3,873.0,951.19,680.66
2018,4,22,13,45,837.5,155.0,1.2,24.3,852.5,929.46,669.7
2018,4,22,14,0,846.0,145.0,1.3,24.3,832.0,904.28,656.19
2018,4,22,14,15,806.0,154.0,1.4,24.2,788.5,854.11,626.38
2018,4,22,14,30,766.0,163.0,1.5,24.1,745.0,805.65,597.23
2018,4,22,14,45,773.0,151.5,1.55,24.0,714.0,769.09,574.94
2018,4,22,15,0,780.0,140.0,1.6,23.9,683.0,731.76,551.66
2018,4,22,15,15,785.0,128.5,1.6,23.9,646.0,690.23,523.85
2018,4,22,15,30,790.0,117.0,1.6,23.9,609.0,646.17,493.08
2018,4,22,15,45,760.0,115.0,1.7,23.5,558.5,588.45,452.45
2018,4,22,16,0,730.0,113.0,1.8,23.1,508.0,531.29,410.8
2018,4,22,16,15,720.0,104.5,1.85,22.6,462.5,479.14,371.41
2018,4,22,16,30,710.0,96.0,1.9,22.1,417.0,426.74,330.14
2018,4,22,16,45,676.0,89.5,1.95,21.6,365.0,366.64,281.45
2018,4,22,17,0,642.0,83.0,2.0,21.1,313.0,309.37,233.45
2018,4,22,17,15,589.0,77.5,2.05,20.2,262.0,250.67,183.88
2018,4,22,17,30,536.0,72.0,2.1,19.3,211.0,197.52,138.39
2018,4,22,17,45,452.0,63.0,2.1,18.35,162.0,141.34,92.46
2018,4,22,18,0,368.0,54.0,2.1,17.4,113.0,94.01,56.11
2018,4,22,18,15,251.0,40.0,2.15,16.85,73.5,50.65,26.82
2018,4,22,18,30,134.0,26.0,2.2,16.3,34.0,20.69,1.03
2018,4,22,18,45,67.0,13.0,2.25,15.75,17.0,12.78,0.0
2018,4,22,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,23,5,15,14.5,5.0,0.5,12.5,5.0,0.0,0.0
2018,4,23,5,30,29.0,10.0,0.5,12.8,10.0,9.83,0.0
2018,4,23,5,45,105.5,26.0,0.5,13.05,36.0,21.62,1.63
2018,4,23,6,0,182.0,42.0,0.5,13.3,62.0,48.29,27.65
2018,4,23,6,15,245.5,55.0,0.5,13.7,97.5,80.45,51.05
2018,4,23,6,30,309.0,68.0,0.5,14.1,133.0,119.97,82.17
2018,4,23,6,45,370.5,79.5,0.5,14.5,179.0,164.92,119.44
2018,4,23,7,0,432.0,91.0,0.5,14.9,225.0,216.8,163.1
2018,4,23,7,15,510.5,99.0,0.55,15.5,285.5,279.19,214.69
2018,4,23,7,30,589.0,107.0,0.6,16.1,346.0,348.69,271.14
2018,4,23,7,45,639.5,111.0,0.65,16.7,402.0,409.22,319.73
2018,4,23,8,0,690.0,115.0,0.7,17.3,458.0,474.1,370.25
2018,4,23,8,15,716.5,119.0,0.75,17.75,507.0,529.45,412.37
2018,4,23,8,30,743.0,123.0,0.8,18.2,556.0,585.96,454.08
2018,4,23,8,45,763.5,126.5,0.85,18.7,602.0,638.83,491.84
2018,4,23,9,0,784.0,130.0,0.9,19.2,648.0,690.77,527.92
2018,4,23,9,15,806.5,129.5,0.85,19.85,691.0,740.45,559.04
2018,4,23,9,30,829.0,129.0,0.8,20.5,734.0,789.58,588.24
2018,4,23,9,45,855.0,123.0,0.8,21.2,773.0,834.95,614.86
2018,4,23,10,0,881.0,117.0,0.8,21.9,812.0,875.7,638.01
2018,4,23,10,15,888.5,118.5,0.75,22.4,840.5,909.98,656.26
2018,4,23,10,30,896.0,120.0,0.7,22.9,869.0,941.62,672.59
2018,4,23,10,45,900.5,121.0,0.6,23.45,890.0,967.15,683.7
2018,4,23,11,0,905.0,122.0,0.5,24.0,911.0,989.6,692.73
2018,4,23,11,15,907.0,123.0,0.45,24.25,924.0,1006.43,700.22
2018,4,23,11,30,909.0,124.0,0.4,24.5,937.0,1019.9,705.79
2018,4,23,11,45,910.0,124.5,0.35,24.75,943.0,1028.44,708.54
