Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,0,911.0,125.0,0.3,25.0,949.0,1033.49,709.41
2018,4,23,12,15,909.5,126.0,0.25,25.05,947.0,1033.08,707.81
2018,4,23,12,30,908.0,127.0,0.2,25.1,945.0,1029.17,704.43
2018,4,23,12,45,904.5,126.5,0.2,25.2,934.5,1018.29,698.05
2018,4,23,13,0,901.0,126.0,0.2,25.3,924.0,1004.02,689.89
2018,4,23,13,15,897.0,125.5,0.3,25.25,906.5,985.97,682.1
2018,4,23,13,30,893.0,125.0,0.4,25.2,889.0,964.74,672.52
2018,4,23,13,45,886.0,123.5,0.5,25.15,863.5,936.66,658.73
2018,4,23,14,0,879.0,122.0,0.6,25.1,838.0,905.79,643.04
2018,4,23,14,15,869.5,120.5,0.75,24.9,806.0,870.16,625.26
2018,4,23,14,30,860.0,119.0,0.9,24.7,774.0,832.23,605.35
2018,4,23,14,45,848.0,117.0,1.05,24.55,736.0,792.7,583.52
2018,4,23,15,0,836.0,115.0,1.2,24.4,698.0,748.18,557.54
2018,4,23,15,15,789.0,122.0,1.2,24.4,645.0,686.92,517.11
2018,4,23,15,30,742.0,129.0,1.2,24.4,592.0,628.15,475.77
2018,4,23,15,45,720.5,123.5,1.45,23.65,544.5,573.63,439.78
2018,4,23,16,0,699.0,118.0,1.7,22.9,497.0,519.53,401.94
2018,4,23,16,15,702.0,106.5,1.8,22.25,456.0,472.56,366.88
2018,4,23,16,30,705.0,95.0,1.9,21.6,415.0,424.05,328.85
2018,4,23,16,45,665.5,90.0,2.0,20.95,363.0,363.52,280.02
2018,4,23,17,0,626.0,85.0,2.1,20.3,311.0,306.42,232.34
2018,4,23,17,15,557.5,80.0,2.15,19.45,257.0,244.56,180.54
2018,4,23,17,30,489.0,75.0,2.2,18.6,203.0,190.04,134.49
2018,4,23,17,45,425.0,64.5,2.25,17.7,158.0,138.57,91.68
2018,4,23,18,0,361.0,54.0,2.3,16.8,113.0,93.64,56.29
2018,4,23,18,15,255.0,40.5,2.3,16.2,75.0,51.68,27.65
2018,4,23,18,30,149.0,27.0,2.3,15.6,37.0,21.8,3.54
2018,4,23,18,45,80.0,15.0,2.3,15.05,20.0,14.74,0.0
2018,4,23,19,0,11.0,3.0,2.3,14.5,3.0,0.0,0.0
2018,4,23,19,15,5.5,1.5,2.25,14.2,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,12.0,4.0,1.75,10.95,4.0,0.0,0.0
2018,4,24,5,30,24.0,8.0,1.8,11.3,8.0,7.86,0.0
2018,4,24,5,45,90.5,21.5,1.9,11.65,30.5,18.46,3.02
2018,4,24,6,0,157.0,35.0,2.0,12.0,53.0,40.93,22.66
2018,4,24,6,15,139.5,36.0,2.0,12.3,58.0,50.63,31.04
2018,4,24,6,30,122.0,37.0,2.0,12.6,63.0,57.66,38.44
2018,4,24,6,45,61.0,47.5,1.95,12.95,60.5,60.9,44.43
2018,4,24,7,0,0.0,58.0,1.9,13.3,58.0,56.05,42.42
2018,4,24,7,15,0.0,73.0,1.9,13.65,73.0,70.57,54.64
2018,4,24,7,30,0.0,88.0,1.9,14.0,88.0,85.13,66.66
2018,4,24,7,45,0.0,106.0,1.85,14.35,106.0,102.65,80.95
2018,4,24,8,0,0.0,124.0,1.8,14.7,124.0,120.23,95.06
2018,4,24,8,15,93.5,141.5,1.75,15.05,196.5,194.31,156.5
2018,4,24,8,30,187.0,159.0,1.7,15.4,269.0,277.14,223.82
2018,4,24,8,45,133.0,191.5,1.7,15.75,272.5,280.54,224.54
2018,4,24,9,0,79.0,224.0,1.7,16.1,276.0,277.76,220.28
2018,4,24,9,15,86.0,271.5,1.75,16.4,331.5,334.6,263.68
2018,4,24,9,30,93.0,319.0,1.8,16.7,387.0,392.19,306.47
2018,4,24,9,45,244.5,315.0,1.8,17.0,505.5,527.05,410.15
2018,4,24,10,0,396.0,311.0,1.8,17.3,624.0,666.77,512.76
2018,4,24,10,15,568.5,255.5,1.85,17.5,723.0,774.96,591.89
2018,4,24,10,30,741.0,200.0,1.9,17.7,822.0,892.49,673.3
2018,4,24,10,45,828.0,161.0,1.95,17.9,872.0,947.22,707.98
2018,4,24,11,0,915.0,122.0,2.0,18.1,922.0,1000.11,741.68
2018,4,24,11,15,918.5,122.5,2.05,18.2,936.0,1017.96,752.57
2018,4,24,11,30,922.0,123.0,2.1,18.3,950.0,1032.46,761.75
2018,4,24,11,45,923.5,123.0,2.1,18.4,956.0,1041.02,766.58
2018,4,24,12,0,925.0,123.0,2.1,18.5,962.0,1046.05,769.32
2018,4,24,12,15,926.5,121.5,2.15,18.55,960.5,1045.97,769.71
2018,4,24,12,30,928.0,120.0,2.2,18.6,959.0,1042.32,767.95
2018,4,24,12,45,929.5,117.5,2.25,18.6,950.0,1034.05,763.48
2018,4,24,13,0,931.0,115.0,2.3,18.6,941.0,1022.22,756.82
2018,4,24,13,15,926.5,114.5,2.4,18.55,923.0,1003.22,746.24
2018,4,24,13,30,922.0,114.0,2.5,18.5,905.0,980.95,733.48
2018,4,24,13,45,872.5,134.0,2.6,18.4,865.5,935.8,705.37
2018,4,24,14,0,823.0,154.0,2.7,18.3,826.0,894.39,679.54
2018,4,24,14,15,813.0,151.0,2.75,18.1,793.5,857.99,656.63
2018,4,24,14,30,803.0,148.0,2.8,17.9,761.0,819.49,631.92
2018,4,24,14,45,830.0,130.0,2.8,17.7,736.5,792.69,614.92
2018,4,24,15,0,857.0,112.0,2.8,17.5,712.0,761.27,594.42
2018,4,24,15,15,841.5,109.5,2.8,17.5,668.5,711.48,559.98
2018,4,24,15,30,826.0,107.0,2.8,17.5,625.0,660.76,522.9
2018,4,24,15,45,781.5,109.0,2.8,16.9,569.0,596.24,474.89
2018,4,24,16,0,737.0,111.0,2.8,16.3,513.0,534.3,427.46
2018,4,24,16,15,696.5,110.5,2.8,15.9,461.5,474.39,379.92
2018,4,24,16,30,656.0,110.0,2.8,15.5,410.0,417.31,333.23
2018,4,24,16,45,611.5,102.0,2.8,15.15,355.0,354.29,280.63
2018,4,24,17,0,567.0,94.0,2.8,14.8,300.0,295.35,230.12
2018,4,24,17,15,532.0,82.5,2.75,14.3,251.5,240.13,181.66
2018,4,24,17,30,497.0,71.0,2.7,13.8,203.0,188.52,135.76
2018,4,24,17,45,429.0,62.0,2.65,13.35,158.0,137.31,92.19
2018,4,24,18,0,361.0,53.0,2.6,12.9,113.0,93.15,56.83
2018,4,24,18,15,250.0,40.5,2.5,12.5,75.0,51.73,28.33
2018,4,24,18,30,139.0,28.0,2.4,12.1,37.0,22.88,5.95
2018,4,24,18,45,77.5,16.5,2.35,11.75,20.5,16.22,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.4,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.25,11.2,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,25,5,15,33.5,7.0,2.15,8.35,8.0,0.0,0.0
2018,4,25,5,30,67.0,14.0,2.2,8.7,16.0,13.76,0.0
2018,4,25,5,45,173.5,29.0,2.3,9.0,46.5,24.31,8.23
2018,4,25,6,0,280.0,44.0,2.4,9.3,77.0,57.41,32.38
2018,4,25,6,15,292.0,54.5,2.35,9.65,104.0,86.97,55.47
2018,4,25,6,30,304.0,65.0,2.3,10.0,131.0,117.81,82.4
2018,4,25,6,45,185.5,92.5,2.25,10.3,136.0,134.57,103.29
2018,4,25,7,0,67.0,120.0,2.2,10.6,141.0,136.19,109.35
2018,4,25,7,15,73.5,141.5,2.15,11.05,168.5,163.74,132.67
2018,4,25,7,30,80.0,163.0,2.1,11.5,196.0,192.05,156.13
2018,4,25,7,45,111.0,188.5,2.05,11.9,241.0,238.49,194.0
2018,4,25,8,0,142.0,214.0,2.0,12.3,286.0,286.52,232.54
2018,4,25,8,15,226.0,227.5,1.95,12.8,355.0,355.6,287.72
2018,4,25,8,30,310.0,241.0,1.9,13.3,424.0,436.1,350.56
2018,4,25,8,45,503.0,201.5,1.85,13.8,525.0,543.54,434.6
2018,4,25,9,0,696.0,162.0,1.8,14.3,626.0,665.28,526.35
2018,4,25,9,15,780.0,138.0,1.85,14.7,688.0,732.0,574.23
2018,4,25,9,30,864.0,114.0,1.9,15.1,750.0,801.14,621.01
2018,4,25,9,45,873.5,116.0,1.9,15.55,784.5,842.09,646.62
2018,4,25,10,0,883.0,118.0,1.9,16.0,819.0,880.91,670.7
2018,4,25,10,15,889.0,119.5,1.95,16.3,846.5,913.8,691.42
2018,4,25,10,30,895.0,121.0,2.0,16.6,874.0,943.97,710.26
2018,4,25,10,45,898.5,122.5,2.05,16.95,894.5,968.94,725.46
2018,4,25,11,0,902.0,124.0,2.1,17.3,915.0,990.8,738.65
2018,4,25,11,15,904.0,124.5,2.15,17.45,927.5,1006.95,748.71
2018,4,25,11,30,906.0,125.0,2.2,17.6,940.0,1019.76,756.72
2018,4,25,11,45,906.0,125.5,2.25,17.75,945.0,1027.18,761.35
2018,4,25,12,0,906.0,126.0,2.3,17.9,950.0,1031.14,763.89
2018,4,25,12,15,906.0,125.0,2.4,17.95,947.5,1030.06,764.14
2018,4,25,12,30,906.0,124.0,2.5,18.0,945.0,1025.5,762.24
2018,4,25,12,45,904.5,123.0,2.55,18.05,935.0,1016.0,756.66
2018,4,25,13,0,903.0,122.0,2.6,18.1,925.0,1003.09,748.96
2018,4,25,13,15,898.5,121.0,2.65,18.0,907.0,983.98,737.63
2018,4,25,13,30,894.0,120.0,2.7,17.9,889.0,961.7,724.23
2018,4,25,13,45,887.5,118.5,2.75,17.8,864.0,934.03,707.16
2018,4,25,14,0,881.0,117.0,2.8,17.7,839.0,903.55,688.1
2018,4,25,14,15,871.5,116.5,2.85,17.55,807.5,868.89,666.13
2018,4,25,14,30,862.0,116.0,2.9,17.4,776.0,831.93,642.35
2018,4,25,14,45,849.5,114.0,3.0,17.2,738.0,788.99,614.44
2018,4,25,15,0,837.0,112.0,3.1,17.0,700.0,746.92,586.7
2018,4,25,15,15,821.5,109.5,3.1,17.0,657.0,697.97,552.55
2018,4,25,15,30,806.0,107.0,3.1,17.0,614.0,648.15,515.71
2018,4,25,15,45,783.0,105.0,3.2,16.4,566.5,593.64,475.35
2018,4,25,16,0,760.0,103.0,3.3,15.8,519.0,539.52,433.89
2018,4,25,16,15,730.0,100.0,3.3,15.4,468.5,481.43,387.38
2018,4,25,16,30,700.0,97.0,3.3,15.0,418.0,425.0,340.77
2018,4,25,16,45,660.0,92.0,3.3,14.6,366.0,364.53,289.65
2018,4,25,17,0,620.0,87.0,3.3,14.2,314.0,307.54,240.1
2018,4,25,17,15,566.0,80.5,3.25,13.75,262.5,248.72,188.53
2018,4,25,17,30,512.0,74.0,3.2,13.3,211.0,195.57,141.58
2018,4,25,17,45,433.0,65.0,3.15,12.8,163.5,141.46,95.83
2018,4,25,18,0,354.0,56.0,3.1,12.3,116.0,95.58,59.35
2018,4,25,18,15,251.0,43.0,3.0,11.95,78.0,54.42,30.57
2018,4,25,18,30,148.0,30.0,2.9,11.6,40.0,24.9,8.58
2018,4,25,18,45,79.5,17.0,2.8,11.25,22.0,16.71,0.0
2018,4,25,19,0,11.0,4.0,2.7,10.9,4.0,0.0,0.0
2018,4,25,19,15,5.5,2.0,2.7,10.8,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,5,15,28.5,7.0,2.6,8.6,8.0,0.0,0.0
2018,4,26,5,30,57.0,14.0,2.7,8.9,16.0,13.76,0.0
2018,4,26,5,45,64.0,27.5,2.85,9.2,33.0,23.86,9.65
2018,4,26,6,0,71.0,41.0,3.0,9.5,50.0,42.92,27.55
2018,4,26,6,15,97.5,61.0,3.05,9.85,79.5,70.02,49.71
2018,4,26,6,30,124.0,81.0,3.1,10.2,109.0,100.49,75.36
2018,4,26,6,45,115.0,102.0,3.15,10.5,133.0,126.6,99.09
2018,4,26,7,0,106.0,123.0,3.2,10.8,157.0,151.76,121.62
2018,4,26,7,15,137.0,143.5,3.2,11.1,195.5,189.64,153.57
2018,4,26,7,30,168.0,164.0,3.2,11.4,234.0,230.95,188.18
2018,4,26,7,45,216.5,181.0,3.15,11.7,283.5,282.38,230.69
2018,4,26,8,0,265.0,198.0,3.1,12.0,333.0,336.94,275.25
2018,4,26,8,15,404.0,186.5,3.1,12.35,415.0,422.26,344.74
2018,4,26,8,30,543.0,175.0,3.1,12.7,497.0,517.46,420.78
2018,4,26,8,45,674.5,147.0,3.1,13.05,578.0,604.93,489.53
2018,4,26,9,0,806.0,119.0,3.1,13.4,659.0,699.01,561.67
2018,4,26,9,15,823.0,119.0,3.15,13.7,699.5,745.82,593.95
2018,4,26,9,30,840.0,119.0,3.2,14.0,740.0,791.6,625.37
2018,4,26,9,45,856.5,117.5,3.2,14.35,776.0,830.86,651.32
2018,4,26,10,0,873.0,116.0,3.2,14.7,812.0,871.46,677.96
2018,4,26,10,15,880.5,117.0,3.3,14.9,840.0,904.8,700.26
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,935.54,720.72
2018,4,26,10,45,894.0,119.0,3.45,15.3,889.5,962.1,737.93
2018,4,26,11,0,900.0,120.0,3.5,15.5,911.0,985.68,753.1
2018,4,26,11,15,903.5,120.5,3.6,15.6,925.0,1003.19,764.83
2018,4,26,11,30,907.0,121.0,3.7,15.7,939.0,1017.41,774.44
2018,4,26,11,45,909.5,120.0,3.75,15.85,945.0,1025.71,779.64
2018,4,26,12,0,912.0,119.0,3.8,16.0,951.0,1030.55,782.66
2018,4,26,12,15,911.5,119.0,3.85,15.95,949.0,1029.98,782.73
2018,4,26,12,30,911.0,119.0,3.9,15.9,947.0,1025.9,780.59
2018,4,26,12,45,910.0,118.0,3.95,15.9,937.5,1016.82,775.02
2018,4,26,13,0,909.0,117.0,4.0,15.9,928.0,1004.31,767.23
2018,4,26,13,15,906.0,116.5,4.0,15.85,911.5,987.03,756.08
2018,4,26,13,30,903.0,116.0,4.0,15.8,895.0,966.51,742.79
2018,4,26,13,45,897.5,114.5,4.0,15.75,870.5,939.54,725.04
2018,4,26,14,0,892.0,113.0,4.0,15.7,846.0,909.68,705.27
2018,4,26,14,15,884.5,111.5,4.0,15.6,815.0,875.37,682.41
2018,4,26,14,30,877.0,110.0,4.0,15.5,784.0,838.62,657.66
2018,4,26,14,45,866.5,108.5,4.05,15.35,747.0,797.24,629.71
2018,4,26,15,0,856.0,107.0,4.1,15.2,710.0,754.05,600.09
2018,4,26,15,15,841.5,104.5,4.1,15.2,667.0,707.43,567.03
2018,4,26,15,30,827.0,102.0,4.1,15.2,624.0,657.43,529.69
2018,4,26,15,45,808.5,98.5,4.05,14.8,577.0,603.2,488.09
2018,4,26,16,0,790.0,95.0,4.0,14.4,530.0,548.91,445.25
2018,4,26,16,15,764.5,92.0,4.0,14.1,480.0,491.73,398.74
2018,4,26,16,30,739.0,89.0,4.0,13.8,430.0,435.76,351.77
2018,4,26,16,45,703.5,84.5,4.0,13.55,378.0,375.31,299.85
2018,4,26,17,0,668.0,80.0,4.0,13.3,326.0,318.06,249.24
2018,4,26,17,15,618.0,74.0,3.9,12.85,274.0,258.24,196.07
2018,4,26,17,30,568.0,68.0,3.8,12.4,222.0,203.58,147.05
2018,4,26,17,45,492.0,60.5,3.7,12.0,173.0,148.2,99.46
2018,4,26,18,0,416.0,53.0,3.6,11.6,124.0,101.55,61.87
2018,4,26,18,15,305.0,41.5,3.55,11.3,84.0,56.86,30.84
2018,4,26,18,30,194.0,30.0,3.5,11.0,44.0,25.46,10.25
2018,4,26,18,45,107.5,17.5,3.4,10.65,24.0,17.2,0.0
2018,4,26,19,0,21.0,5.0,3.3,10.3,4.0,0.0,0.0
2018,4,26,19,15,10.5,2.5,3.35,10.25,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,27,5,15,4.0,4.5,1.8,11.1,4.5,0.0,0.0
2018,4,27,5,30,8.0,9.0,1.8,11.6,9.0,8.85,0.0
2018,4,27,5,45,129.5,26.5,1.85,12.15,42.5,22.84,8.5
2018,4,27,6,0,251.0,44.0,1.9,12.7,76.0,56.98,32.49
2018,4,27,6,15,278.5,53.0,1.95,13.05,103.5,85.37,54.08
2018,4,27,6,30,306.0,62.0,2.0,13.4,131.0,116.8,80.64
2018,4,27,6,45,243.0,86.0,2.1,13.75,149.5,143.13,107.34
2018,4,27,7,0,180.0,110.0,2.2,14.1,168.0,162.5,127.13
2018,4,27,7,15,384.0,109.5,2.2,14.4,262.0,247.65,195.31
2018,4,27,7,30,588.0,109.0,2.2,14.7,356.0,355.41,282.48
2018,4,27,7,45,566.5,124.5,2.2,14.95,387.0,394.02,315.48
2018,4,27,8,0,545.0,140.0,2.2,15.2,418.0,429.49,344.87
2018,4,27,8,15,588.0,145.5,2.2,15.45,472.5,488.54,391.71
2018,4,27,8,30,631.0,151.0,2.2,15.7,527.0,550.63,439.54
2018,4,27,8,45,582.5,172.5,2.25,15.95,540.0,570.69,453.76
2018,4,27,9,0,534.0,194.0,2.3,16.2,553.0,582.8,461.73
2018,4,27,9,15,610.0,182.5,2.3,16.4,616.5,653.75,514.92
2018,4,27,9,30,686.0,171.0,2.3,16.6,680.0,726.56,567.91
2018,4,27,9,45,764.0,154.5,2.35,16.75,745.5,797.27,616.72
2018,4,27,10,0,842.0,138.0,2.4,16.9,811.0,872.52,667.59
2018,4,27,10,15,848.0,140.5,2.4,17.05,838.5,905.52,688.17
2018,4,27,10,30,854.0,143.0,2.4,17.2,866.0,935.92,707.26
2018,4,27,10,45,858.5,144.5,2.4,17.3,886.5,961.12,722.93
2018,4,27,11,0,863.0,146.0,2.4,17.4,907.0,977.95,733.03
2018,4,27,11,15,866.0,147.0,2.45,17.5,920.5,994.89,743.88
2018,4,27,11,30,869.0,148.0,2.5,17.6,934.0,1008.66,752.7
2018,4,27,11,45,869.0,149.0,2.5,17.65,939.0,1016.22,757.16
2018,4,27,12,0,869.0,150.0,2.5,17.7,944.0,1020.45,759.61
2018,4,27,12,15,865.5,152.0,2.55,17.75,941.5,1018.9,758.93
2018,4,27,12,30,862.0,154.0,2.6,17.8,939.0,1020.22,760.32
2018,4,27,12,45,854.0,157.0,2.7,17.8,927.5,1008.68,753.91
2018,4,27,13,0,846.0,160.0,2.8,17.8,916.0,993.98,745.54
2018,4,27,13,15,842.0,158.5,2.85,17.75,899.0,975.38,734.29
2018,4,27,13,30,838.0,157.0,2.9,17.7,882.0,953.77,721.04
2018,4,27,13,45,830.5,156.0,2.95,17.65,857.5,926.59,703.99
2018,4,27,14,0,823.0,155.0,3.0,17.6,833.0,896.8,685.09
2018,4,27,14,15,813.5,153.0,3.1,17.45,801.5,861.85,663.05
2018,4,27,14,30,804.0,151.0,3.2,17.3,770.0,824.78,639.25
2018,4,27,14,45,791.0,147.5,3.25,17.15,732.0,781.51,610.42
2018,4,27,15,0,778.0,144.0,3.3,17.0,694.0,736.82,580.18
2018,4,27,15,15,760.5,141.0,3.3,17.0,651.5,689.32,545.8
2018,4,27,15,30,743.0,138.0,3.3,17.0,609.0,640.04,508.94
2018,4,27,15,45,722.5,133.0,3.35,16.6,562.5,586.61,468.97
2018,4,27,16,0,702.0,128.0,3.4,16.2,516.0,533.49,428.04
2018,4,27,16,15,674.0,122.5,3.4,15.9,466.5,476.59,382.64
2018,4,27,16,30,646.0,117.0,3.4,15.6,417.0,421.35,337.24
2018,4,27,16,45,609.0,110.0,3.4,15.3,366.0,362.89,288.08
2018,4,27,17,0,572.0,103.0,3.4,15.0,315.0,307.66,240.4
2018,4,27,17,15,520.0,94.5,3.25,14.65,264.5,250.03,190.27
2018,4,27,17,30,468.0,86.0,3.1,14.3,214.0,196.82,143.74
2018,4,27,17,45,396.0,75.0,3.0,13.9,167.0,144.44,99.59
2018,4,27,18,0,324.0,64.0,2.9,13.5,120.0,100.27,64.32
2018,4,27,18,15,225.0,48.0,2.8,13.1,81.0,57.98,34.22
2018,4,27,18,30,126.0,32.0,2.7,12.7,42.0,27.9,12.83
2018,4,27,18,45,68.0,18.0,2.55,12.35,23.0,17.69,0.0
2018,4,27,19,0,10.0,4.0,2.4,12.0,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.35,11.85,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,28,5,15,39.5,9.0,1.9,11.25,10.5,0.0,0.0
2018,4,28,5,30,79.0,18.0,2.0,11.7,21.0,17.69,0.0
2018,4,28,5,45,156.0,32.0,2.1,12.15,48.5,28.43,12.74
2018,4,28,6,0,233.0,46.0,2.2,12.6,76.0,58.2,34.11
2018,4,28,6,15,321.5,59.0,2.35,12.95,121.0,97.28,62.23
2018,4,28,6,30,410.0,72.0,2.5,13.3,166.0,146.62,101.47
2018,4,28,6,45,498.0,78.0,2.65,13.65,221.0,200.23,146.48
2018,4,28,7,0,586.0,84.0,2.8,14.0,276.0,262.71,200.1
2018,4,28,7,15,627.5,90.0,2.85,14.2,327.5,317.98,249.04
2018,4,28,7,30,669.0,96.0,2.9,14.4,379.0,377.18,300.33
2018,4,28,7,45,697.5,101.5,2.95,14.65,429.5,433.4,348.09
2018,4,28,8,0,726.0,107.0,3.0,14.9,480.0,491.52,395.99
2018,4,28,8,15,549.5,150.0,3.0,15.1,448.0,472.04,380.84
2018,4,28,8,30,373.0,193.0,3.0,15.3,416.0,431.9,348.03
2018,4,28,8,45,205.0,220.5,3.05,15.45,344.5,362.03,290.79
2018,4,28,9,0,37.0,248.0,3.1,15.6,273.0,272.3,215.84
2018,4,28,9,15,30.5,238.5,3.15,15.75,260.0,259.63,205.47
2018,4,28,9,30,24.0,229.0,3.2,15.9,247.0,246.34,194.38
2018,4,28,9,45,22.5,236.0,3.25,16.1,253.5,253.25,199.33
2018,4,28,10,0,21.0,243.0,3.3,16.3,260.0,260.01,204.11
2018,4,28,10,15,72.5,315.5,3.35,16.4,376.5,380.36,298.61
2018,4,28,10,30,124.0,388.0,3.4,16.5,493.0,510.66,397.27
2018,4,28,10,45,88.5,387.5,3.45,16.6,463.5,473.43,367.26
2018,4,28,11,0,53.0,387.0,3.5,16.7,434.0,440.96,341.35
2018,4,28,11,15,68.0,393.5,3.5,16.75,454.5,463.25,358.51
2018,4,28,11,30,83.0,400.0,3.5,16.8,475.0,485.65,375.47
2018,4,28,11,45,126.5,410.0,3.55,16.9,525.5,547.4,422.47
2018,4,28,12,0,170.0,420.0,3.6,17.0,576.0,601.53,463.19
2018,4,28,12,15,223.0,386.5,3.65,16.95,590.5,626.61,483.69
2018,4,28,12,30,276.0,353.0,3.7,16.9,605.0,642.94,498.08
2018,4,28,12,45,164.0,343.0,3.75,16.85,492.5,513.27,399.42
2018,4,28,13,0,52.0,333.0,3.8,16.8,380.0,385.23,299.57
2018,4,28,13,15,59.5,353.0,3.85,16.65,405.5,411.94,320.87
2018,4,28,13,30,67.0,373.0,3.9,16.5,431.0,438.17,341.25
2018,4,28,13,45,147.0,362.5,3.9,16.4,485.0,504.94,394.94
2018,4,28,14,0,227.0,352.0,3.9,16.3,539.0,566.55,443.82
2018,4,28,14,15,233.5,344.5,3.9,16.15,530.5,556.72,437.08
2018,4,28,14,30,240.0,337.0,3.9,16.0,522.0,545.68,429.75
2018,4,28,14,45,170.5,318.0,3.9,15.8,446.5,456.82,361.57
2018,4,28,15,0,101.0,299.0,3.9,15.6,371.0,373.49,296.57
2018,4,28,15,15,78.5,275.5,3.9,15.6,329.5,329.22,262.19
2018,4,28,15,30,56.0,252.0,3.9,15.6,288.0,286.79,228.79
2018,4,28,15,45,137.0,241.0,3.85,15.25,319.5,325.99,262.37
2018,4,28,16,0,218.0,230.0,3.8,14.9,351.0,353.47,285.6
2018,4,28,16,15,266.0,203.5,3.8,14.7,337.0,342.48,277.15
2018,4,28,16,30,314.0,177.0,3.8,14.5,323.0,323.27,261.31
2018,4,28,16,45,427.0,138.5,3.75,14.25,312.0,315.46,253.04
2018,4,28,17,0,540.0,100.0,3.7,14.0,301.0,293.89,231.09
2018,4,28,17,15,544.0,87.0,3.6,13.75,263.0,250.34,190.9
2018,4,28,17,30,548.0,74.0,3.5,13.5,225.0,205.95,149.27
2018,4,28,17,45,472.5,65.5,3.35,13.2,176.0,150.69,102.05
2018,4,28,18,0,397.0,57.0,3.2,12.9,127.0,104.13,64.59
2018,4,28,18,15,291.5,44.5,3.1,12.6,87.0,59.54,33.3
2018,4,28,18,30,186.0,32.0,3.0,12.3,47.0,27.8,11.8
2018,4,28,18,45,104.0,19.0,2.85,12.05,26.0,18.68,0.0
2018,4,28,19,0,22.0,6.0,2.7,11.8,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.65,11.65,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,29,5,15,39.0,9.5,2.35,11.25,11.0,0.0,0.0
2018,4,29,5,30,78.0,19.0,2.5,11.5,22.0,18.68,0.0
2018,4,29,5,45,178.0,34.0,2.65,11.75,54.0,31.09,14.95
2018,4,29,6,0,278.0,49.0,2.8,12.0,86.0,64.9,38.04
2018,4,29,6,15,363.5,59.5,2.9,12.25,130.5,104.09,66.34
2018,4,29,6,30,449.0,70.0,3.0,12.5,175.0,154.0,106.57
2018,4,29,6,45,510.0,78.0,3.1,12.7,225.0,204.32,150.32
2018,4,29,7,0,571.0,86.0,3.2,12.9,275.0,261.38,200.59
2018,4,29,7,15,614.0,92.0,3.25,13.15,326.5,316.39,249.44
2018,4,29,7,30,657.0,98.0,3.3,13.4,378.0,375.51,300.81
2018,4,29,7,45,689.5,102.0,3.3,13.7,428.5,431.45,348.47
2018,4,29,8,0,722.0,106.0,3.3,14.0,479.0,489.71,396.62
2018,4,29,8,15,745.5,110.0,3.35,14.25,528.0,544.79,441.12
2018,4,29,8,30,769.0,114.0,3.4,14.5,577.0,600.38,484.8
2018,4,29,8,45,540.0,153.0,3.45,14.75,490.0,524.25,423.87
2018,4,29,9,0,311.0,192.0,3.5,15.0,403.0,423.35,341.92
2018,4,29,9,15,194.5,237.0,3.5,15.25,371.5,390.33,312.95
2018,4,29,9,30,78.0,282.0,3.5,15.5,340.0,342.65,271.57
2018,4,29,9,45,83.0,290.5,3.45,15.7,355.0,358.49,283.53
2018,4,29,10,0,88.0,299.0,3.4,15.9,370.0,380.07,299.59
2018,4,29,10,15,117.0,330.0,3.45,16.0,427.5,440.81,346.24
2018,4,29,10,30,146.0,361.0,3.5,16.1,485.0,502.85,393.02
2018,4,29,10,45,265.0,362.5,3.5,16.2,594.5,626.28,487.43
2018,4,29,11,0,384.0,364.0,3.5,16.3,704.0,747.15,576.94
2018,4,29,11,15,483.5,324.5,3.5,16.35,759.5,816.05,627.95
2018,4,29,11,30,583.0,285.0,3.5,16.4,815.0,880.2,675.3
2018,4,29,11,45,685.0,234.5,3.5,16.4,861.0,934.23,714.47
2018,4,29,12,0,787.0,184.0,3.5,16.4,907.0,981.57,746.48
2018,4,29,12,15,816.0,169.0,3.55,16.45,917.0,994.73,755.28
2018,4,29,12,30,845.0,154.0,3.6,16.5,927.0,1004.42,762.12
2018,4,29,12,45,873.0,137.5,3.6,16.5,928.5,1002.3,760.85
2018,4,29,13,0,901.0,121.0,3.6,16.5,930.0,1002.34,761.28
2018,4,29,13,15,765.0,186.0,3.6,16.5,864.0,931.08,712.78
2018,4,29,13,30,629.0,251.0,3.6,16.5,798.0,859.31,662.74
2018,4,29,13,45,584.5,263.5,3.6,16.55,760.5,816.16,631.84
2018,4,29,14,0,540.0,276.0,3.6,16.6,723.0,771.73,599.54
2018,4,29,14,15,662.0,211.5,3.65,16.55,738.5,795.39,621.43
2018,4,29,14,30,784.0,147.0,3.7,16.5,754.0,805.07,629.99
2018,4,29,14,45,819.0,125.5,3.75,16.45,732.5,781.84,614.62
2018,4,29,15,0,854.0,104.0,3.8,16.4,711.0,751.15,593.96
2018,4,29,15,15,839.0,102.0,3.8,16.4,668.5,704.72,561.22
2018,4,29,15,30,824.0,100.0,3.8,16.4,626.0,655.1,524.64
2018,4,29,15,45,806.0,96.5,3.85,16.2,579.0,601.4,483.67
2018,4,29,16,0,788.0,93.0,3.9,16.0,532.0,547.59,441.43
2018,4,29,16,15,764.5,89.5,3.9,15.75,482.5,491.11,395.76
2018,4,29,16,30,741.0,86.0,3.9,15.5,433.0,435.64,349.51
2018,4,29,16,45,709.0,81.5,3.9,15.3,382.0,376.51,298.97
2018,4,29,17,0,677.0,77.0,3.9,15.1,331.0,320.26,249.46
2018,4,29,17,15,629.5,71.5,3.85,14.7,279.5,261.17,197.19
2018,4,29,17,30,582.0,66.0,3.8,14.3,228.0,206.93,148.69
2018,4,29,17,45,512.5,58.5,3.7,13.95,179.5,151.78,101.18
2018,4,29,18,0,443.0,51.0,3.6,13.6,131.0,104.55,62.83
2018,4,29,18,15,335.5,41.0,3.5,13.2,90.5,60.4,32.35
2018,4,29,18,30,228.0,31.0,3.4,12.8,50.0,27.74,11.97
2018,4,29,18,45,130.0,19.0,3.25,12.4,28.0,18.68,0.0
2018,4,29,19,0,32.0,7.0,3.1,12.0,6.0,0.0,0.0
2018,4,29,19,15,16.0,3.5,3.0,11.85,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,30,5,15,21.5,8.0,2.35,10.05,9.0,7.86,0.0
2018,4,30,5,30,43.0,16.0,2.5,10.4,18.0,15.73,0.0
2018,4,30,5,45,90.0,32.0,2.6,10.75,42.5,29.38,15.19
2018,4,30,6,0,137.0,48.0,2.7,11.1,67.0,54.54,34.79
2018,4,30,6,15,194.0,65.0,2.65,11.45,104.0,87.5,60.11
2018,4,30,6,30,251.0,82.0,2.6,11.8,141.0,127.19,92.51
2018,4,30,6,45,355.0,91.0,2.6,12.1,197.5,178.23,134.1
2018,4,30,7,0,459.0,100.0,2.6,12.4,254.0,240.7,186.51
2018,4,30,7,15,467.0,114.0,2.5,12.75,293.0,284.55,225.64
2018,4,30,7,30,475.0,128.0,2.4,13.1,332.0,328.85,264.04
2018,4,30,7,45,335.5,170.5,2.3,13.45,323.5,329.53,266.24
2018,4,30,8,0,196.0,213.0,2.2,13.8,315.0,314.71,253.92
2018,4,30,8,15,241.5,233.0,2.15,14.1,371.0,374.5,301.33
2018,4,30,8,30,287.0,253.0,2.1,14.4,427.0,435.86,348.71
2018,4,30,8,45,316.5,268.5,2.05,14.7,473.5,485.7,386.15
2018,4,30,9,0,346.0,284.0,2.0,15.0,520.0,537.45,424.28
2018,4,30,9,15,343.5,304.0,2.05,15.15,550.0,571.26,448.35
2018,4,30,9,30,341.0,324.0,2.1,15.3,580.0,603.96,471.36
2018,4,30,9,45,363.0,331.5,2.15,15.5,615.0,643.02,499.4
2018,4,30,10,0,385.0,339.0,2.2,15.7,650.0,682.39,527.29
2018,4,30,10,15,477.5,312.0,2.2,15.8,711.0,755.02,580.49
2018,4,30,10,30,570.0,285.0,2.2,15.9,772.0,825.44,630.98
2018,4,30,10,45,618.0,268.5,2.25,16.0,808.0,868.58,661.17
2018,4,30,11,0,666.0,252.0,2.3,16.1,844.0,910.07,690.26
2018,4,30,11,15,774.0,196.0,2.3,16.2,894.0,963.7,725.54
2018,4,30,11,30,882.0,140.0,2.3,16.3,944.0,1015.19,758.63
2018,4,30,11,45,883.0,140.5,2.35,16.35,949.5,1023.21,763.53
2018,4,30,12,0,884.0,141.0,2.4,16.4,955.0,1027.87,766.83
2018,4,30,12,15,883.5,140.5,2.45,16.45,952.5,1026.65,766.39
2018,4,30,12,30,883.0,140.0,2.5,16.5,950.0,1022.07,763.9
2018,4,30,12,45,881.0,139.5,2.55,16.55,940.0,1012.65,758.35
2018,4,30,13,0,879.0,139.0,2.6,16.6,930.0,999.96,750.74
2018,4,30,13,15,874.5,138.0,2.7,16.6,912.5,981.14,739.72
2018,4,30,13,30,870.0,137.0,2.8,16.6,895.0,959.26,726.64
2018,4,30,13,45,863.5,135.5,2.85,16.6,870.0,932.11,709.49
2018,4,30,14,0,857.0,134.0,2.9,16.6,845.0,902.24,690.42
2018,4,30,14,15,848.5,132.0,3.0,16.55,813.5,871.38,671.03
2018,4,30,14,30,840.0,130.0,3.1,16.5,782.0,834.1,646.89
2018,4,30,14,45,828.5,127.0,3.2,16.45,744.5,791.34,618.53
2018,4,30,15,0,817.0,124.0,3.3,16.4,707.0,746.96,588.59
2018,4,30,15,15,801.0,121.5,3.3,16.4,664.5,698.52,554.64
2018,4,30,15,30,785.0,119.0,3.3,16.4,622.0,649.31,517.77
2018,4,30,15,45,764.0,116.0,3.5,16.2,575.0,596.0,477.84
2018,4,30,16,0,743.0,113.0,3.7,16.0,528.0,543.08,436.87
2018,4,30,16,15,715.5,108.5,3.8,15.75,478.0,485.53,390.84
2018,4,30,16,30,688.0,104.0,3.9,15.5,428.0,429.5,344.61
2018,4,30,16,45,652.0,98.0,3.95,15.25,376.5,370.29,294.49
2018,4,30,17,0,616.0,92.0,4.0,15.0,325.0,314.14,245.64
2018,4,30,17,15,565.0,85.5,3.95,14.6,274.0,256.32,194.98
2018,4,30,17,30,514.0,79.0,3.9,14.2,223.0,203.82,148.58
2018,4,30,17,45,441.5,70.0,3.9,13.75,175.5,150.47,103.18
2018,4,30,18,0,369.0,61.0,3.9,13.3,128.0,104.45,66.08
2018,4,30,18,15,268.5,48.0,3.8,12.9,88.5,61.96,36.0
2018,4,30,18,30,168.0,35.0,3.7,12.5,49.0,30.88,15.03
2018,4,30,18,45,93.0,20.5,3.6,12.1,27.5,20.15,0.0
2018,4,30,19,0,18.0,6.0,3.5,11.7,6.0,0.0,0.0
2018,4,30,19,15,9.0,3.0,3.45,11.55,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,1,5,15,38.5,10.0,2.0,9.2,11.5,9.83,0.0
2018,5,1,5,30,77.0,20.0,2.1,9.7,23.0,16.77,0.0
2018,5,1,5,45,175.5,35.5,2.15,10.15,56.5,33.45,17.5
2018,5,1,6,0,274.0,51.0,2.2,10.6,90.0,67.82,40.75
2018,5,1,6,15,360.5,62.5,2.25,11.0,135.5,108.21,70.37
2018,5,1,6,30,447.0,74.0,2.3,11.4,181.0,158.55,111.12
2018,5,1,6,45,479.0,84.5,2.35,11.85,224.5,204.0,151.68
2018,5,1,7,0,511.0,95.0,2.4,12.3,268.0,254.03,196.31
2018,5,1,7,15,531.5,107.5,2.4,12.8,313.5,303.99,240.44
2018,5,1,7,30,552.0,120.0,2.4,13.3,359.0,355.69,284.83
2018,5,1,7,45,637.0,115.0,2.45,13.8,423.5,422.09,339.7
2018,5,1,8,0,722.0,110.0,2.5,14.3,488.0,496.22,399.49
2018,5,1,8,15,746.0,113.5,2.5,14.75,536.5,551.06,442.62
2018,5,1,8,30,770.0,117.0,2.5,15.2,585.0,606.42,484.91
2018,5,1,8,45,789.5,119.0,2.5,15.65,630.0,657.85,523.05
2018,5,1,9,0,809.0,121.0,2.5,16.1,675.0,709.05,559.63
2018,5,1,9,15,826.5,121.5,2.45,16.45,716.0,756.66,591.3
2018,5,1,9,30,844.0,122.0,2.4,16.8,757.0,803.29,621.69
2018,5,1,9,45,862.0,119.5,2.4,17.15,793.5,842.71,646.9
2018,5,1,10,0,880.0,117.0,2.4,17.5,830.0,883.53,672.83
2018,5,1,10,15,887.5,118.5,2.35,17.8,858.0,917.31,693.3
2018,5,1,10,30,895.0,120.0,2.3,18.1,886.0,948.47,711.84
2018,5,1,10,45,900.0,121.0,2.25,18.35,907.0,973.98,726.59
2018,5,1,11,0,905.0,122.0,2.2,18.6,928.0,996.46,739.3
2018,5,1,11,15,907.5,122.5,2.2,18.75,941.0,1012.83,748.87
2018,5,1,11,30,910.0,123.0,2.2,18.9,954.0,1025.89,756.41
2018,5,1,11,45,910.0,124.0,2.2,19.1,959.5,1033.59,760.45
2018,5,1,12,0,910.0,125.0,2.2,19.3,965.0,1037.84,762.42
2018,5,1,12,15,911.5,124.0,2.3,19.35,963.5,1038.06,763.57
2018,5,1,12,30,913.0,123.0,2.4,19.4,962.0,1034.8,762.59
2018,5,1,12,45,915.0,120.0,2.45,19.45,953.0,1026.48,757.87
2018,5,1,13,0,917.0,117.0,2.5,19.5,944.0,1014.68,751.0
2018,5,1,13,15,759.0,194.5,2.65,19.45,870.5,934.61,699.98
2018,5,1,13,30,601.0,272.0,2.8,19.4,797.0,854.63,646.1
2018,5,1,13,45,580.5,277.0,2.9,19.35,772.5,825.09,627.05
2018,5,1,14,0,560.0,282.0,3.0,19.3,748.0,795.88,607.49
2018,5,1,14,15,549.5,273.5,3.1,19.15,716.5,760.58,584.14
2018,5,1,14,30,539.0,265.0,3.2,19.0,685.0,724.09,559.59
2018,5,1,14,45,537.5,249.5,3.3,18.85,651.0,686.62,534.21
2018,5,1,15,0,536.0,234.0,3.4,18.7,617.0,647.69,507.22
2018,5,1,15,15,458.5,243.0,3.4,18.7,557.0,578.18,454.68
2018,5,1,15,30,381.0,252.0,3.4,18.7,497.0,510.11,402.61
2018,5,1,15,45,401.5,226.5,3.65,18.05,467.5,481.79,383.21
2018,5,1,16,0,422.0,201.0,3.9,17.4,438.0,447.02,357.79
2018,5,1,16,15,495.0,161.0,3.95,16.95,414.0,422.35,339.1
2018,5,1,16,30,568.0,121.0,4.0,16.5,390.0,391.05,313.47
2018,5,1,16,45,586.5,105.0,4.05,16.0,354.5,350.8,278.87
2018,5,1,17,0,605.0,89.0,4.1,15.5,319.0,307.83,240.5
2018,5,1,17,15,571.5,80.5,4.05,15.0,272.0,253.94,192.78
2018,5,1,17,30,538.0,72.0,4.0,14.5,225.0,203.41,147.44
2018,5,1,17,45,474.5,64.5,3.95,13.95,179.0,151.79,102.97
2018,5,1,18,0,411.0,57.0,3.9,13.4,133.0,107.42,66.75
2018,5,1,18,15,305.5,46.0,3.75,13.0,92.5,63.17,35.64
2018,5,1,18,30,200.0,35.0,3.6,12.6,52.0,31.67,15.67
2018,5,1,18,45,112.0,20.5,3.45,12.15,29.0,20.15,0.0
2018,5,1,19,0,24.0,6.0,3.3,11.7,6.0,5.9,0.0
2018,5,1,19,15,12.0,3.0,3.2,11.55,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,2,5,15,49.0,10.5,1.4,10.95,13.0,10.32,0.0
2018,5,2,5,30,98.0,21.0,1.5,11.2,26.0,16.7,0.0
2018,5,2,5,45,207.0,36.0,1.55,11.45,61.5,35.13,18.38
2018,5,2,6,0,316.0,51.0,1.6,11.7,97.0,71.9,42.3
2018,5,2,6,15,399.0,61.5,1.6,11.95,143.0,113.45,72.84
2018,5,2,6,30,482.0,72.0,1.6,12.2,189.0,165.41,115.1
2018,5,2,6,45,539.5,79.0,1.55,12.45,239.5,216.04,159.12
2018,5,2,7,0,597.0,86.0,1.5,12.7,290.0,272.95,208.85
2018,5,2,7,15,639.0,91.5,1.5,13.0,342.0,328.65,257.49
2018,5,2,7,30,681.0,97.0,1.5,13.3,394.0,388.29,308.17
2018,5,2,7,45,712.5,100.5,1.45,13.6,445.0,444.51,354.7
2018,5,2,8,0,744.0,104.0,1.4,13.9,496.0,502.89,401.3
2018,5,2,8,15,767.5,106.5,1.4,14.35,544.0,557.42,443.43
2018,5,2,8,30,791.0,109.0,1.4,14.8,592.0,612.54,484.61
2018,5,2,8,45,811.5,110.5,1.35,15.2,638.0,665.01,522.24
2018,5,2,9,0,832.0,112.0,1.3,15.6,684.0,717.28,557.61
2018,5,2,9,15,846.0,113.5,1.35,16.0,724.0,764.12,588.36
2018,5,2,9,30,860.0,115.0,1.4,16.4,764.0,806.89,615.9
2018,5,2,9,45,871.5,115.5,1.45,16.75,798.5,847.42,641.73
2018,5,2,10,0,883.0,116.0,1.5,17.1,833.0,885.96,665.99
2018,5,2,10,15,890.5,117.0,1.55,17.4,861.0,919.26,686.68
2018,5,2,10,30,898.0,118.0,1.6,17.7,889.0,949.93,705.59
2018,5,2,10,45,903.5,118.5,1.65,17.95,910.0,975.41,721.2
2018,5,2,11,0,909.0,119.0,1.7,18.2,931.0,997.87,734.91
2018,5,2,11,15,912.0,119.0,1.75,18.4,944.0,1014.23,744.88
2018,5,2,11,30,915.0,119.0,1.8,18.6,957.0,1027.26,752.86
2018,5,2,11,45,916.5,119.5,1.85,18.75,963.0,1035.94,758.32
2018,5,2,12,0,918.0,120.0,1.9,18.9,969.0,1041.16,761.71
2018,5,2,12,15,919.0,119.0,1.95,19.0,967.0,1040.85,761.86
2018,5,2,12,30,920.0,118.0,2.0,19.1,965.0,1037.04,759.93
2018,5,2,12,45,920.0,116.0,2.05,19.15,955.5,1027.72,754.72
2018,5,2,13,0,920.0,114.0,2.1,19.2,946.0,1014.94,747.41
2018,5,2,13,15,916.0,113.0,2.15,19.15,928.0,995.96,736.41
2018,5,2,13,30,912.0,112.0,2.2,19.1,910.0,973.77,723.35
2018,5,2,13,45,906.5,110.5,2.25,19.1,885.0,946.59,706.82
2018,5,2,14,0,901.0,109.0,2.3,19.1,860.0,916.52,688.3
2018,5,2,14,15,893.0,107.5,2.35,18.95,828.5,881.56,666.71
2018,5,2,14,30,885.0,106.0,2.4,18.8,797.0,844.19,643.25
2018,5,2,14,45,874.0,104.5,2.4,18.7,759.5,802.23,615.81
2018,5,2,15,0,863.0,103.0,2.4,18.6,722.0,758.49,586.81
2018,5,2,15,15,849.0,101.0,2.4,18.6,679.5,710.56,554.2
2018,5,2,15,30,835.0,99.0,2.4,18.6,637.0,663.08,520.6
2018,5,2,15,45,816.0,96.0,2.55,18.15,589.5,608.85,481.45
2018,5,2,16,0,797.0,93.0,2.7,17.7,542.0,554.59,440.78
2018,5,2,16,15,772.0,90.0,2.7,17.4,492.0,497.46,395.7
2018,5,2,16,30,747.0,87.0,2.7,17.1,442.0,441.48,350.07
2018,5,2,16,45,713.5,83.0,2.75,16.75,390.5,381.92,300.37
2018,5,2,17,0,680.0,79.0,2.8,16.4,339.0,325.41,251.67
2018,5,2,17,15,634.0,73.5,2.7,15.95,287.5,266.58,200.26
2018,5,2,17,30,588.0,68.0,2.6,15.5,236.0,212.41,152.31
2018,5,2,17,45,519.0,61.0,2.55,15.0,187.0,157.35,105.25
2018,5,2,18,0,450.0,54.0,2.5,14.5,138.0,110.12,66.98
2018,5,2,18,15,347.0,44.0,2.35,14.05,97.0,65.51,35.86
2018,5,2,18,30,244.0,34.0,2.2,13.6,56.0,31.85,15.51
2018,5,2,18,45,141.5,20.5,2.1,13.15,31.5,20.15,0.0
2018,5,2,19,0,39.0,7.0,2.0,12.7,7.0,6.88,0.0
2018,5,2,19,15,19.5,3.5,2.0,12.55,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,3,5,15,53.5,9.5,2.3,10.65,12.5,9.34,0.0
2018,5,3,5,30,107.0,19.0,2.4,10.9,25.0,14.92,0.0
2018,5,3,5,45,152.5,26.0,2.55,11.15,43.5,25.57,11.87
2018,5,3,6,0,198.0,33.0,2.7,11.4,62.0,46.34,25.56
2018,5,3,6,15,155.5,30.5,2.7,11.6,59.0,50.75,30.84
2018,5,3,6,30,113.0,28.0,2.7,11.8,56.0,49.71,32.6
2018,5,3,6,45,56.5,31.5,2.7,12.0,45.5,45.46,31.78
2018,5,3,7,0,0.0,35.0,2.7,12.2,35.0,33.79,23.5
2018,5,3,7,15,0.0,41.5,2.7,12.4,41.5,40.08,28.82
2018,5,3,7,30,0.0,48.0,2.7,12.6,48.0,46.37,34.07
2018,5,3,7,45,0.0,62.0,2.65,12.8,62.0,59.93,45.4
2018,5,3,8,0,0.0,76.0,2.6,13.0,76.0,73.5,56.61
2018,5,3,8,15,0.0,93.5,2.65,13.25,93.5,90.48,70.52
2018,5,3,8,30,0.0,111.0,2.7,13.5,111.0,107.53,84.32
2018,5,3,8,45,1.5,139.5,2.7,13.75,140.5,136.38,107.69
2018,5,3,9,0,3.0,168.0,2.7,14.0,170.0,165.48,130.93
