Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,15,7.5,201.5,2.7,14.3,207.0,202.01,159.9
2018,5,3,9,30,12.0,235.0,2.7,14.6,244.0,239.04,188.84
2018,5,3,9,45,28.0,279.5,2.75,14.9,302.0,301.55,237.72
2018,5,3,10,0,44.0,324.0,2.8,15.2,360.0,361.8,283.87
2018,5,3,10,15,107.0,365.0,2.75,15.5,456.0,467.62,365.1
2018,5,3,10,30,170.0,406.0,2.7,15.8,552.0,571.04,441.92
2018,5,3,10,45,251.5,406.0,2.7,16.1,628.0,658.58,506.39
2018,5,3,11,0,333.0,406.0,2.7,16.4,704.0,742.14,566.68
2018,5,3,11,15,530.5,313.0,2.75,16.65,796.0,850.66,648.22
2018,5,3,11,30,728.0,220.0,2.8,16.9,888.0,957.5,724.11
2018,5,3,11,45,825.0,170.0,2.8,17.1,931.0,1003.62,753.35
2018,5,3,12,0,922.0,120.0,2.8,17.3,974.0,1045.63,780.13
2018,5,3,12,15,923.0,119.0,2.85,17.4,972.5,1045.3,779.7
2018,5,3,12,30,924.0,118.0,2.9,17.5,971.0,1041.45,777.48
2018,5,3,12,45,925.5,115.5,2.9,17.65,962.0,1033.05,771.77
2018,5,3,13,0,927.0,113.0,2.9,17.8,953.0,1021.14,763.89
2018,5,3,13,15,922.5,112.5,2.9,17.85,935.0,1002.08,751.66
2018,5,3,13,30,918.0,112.0,2.9,17.9,917.0,979.82,737.39
2018,5,3,13,45,912.0,111.0,2.9,17.95,892.0,952.57,719.79
2018,5,3,14,0,906.0,110.0,2.9,18.0,867.0,922.44,700.24
2018,5,3,14,15,888.5,113.0,2.9,17.95,832.5,883.82,675.04
2018,5,3,14,30,871.0,116.0,2.9,17.9,798.0,843.38,648.41
2018,5,3,14,45,832.5,124.0,2.9,17.85,750.5,792.74,614.29
2018,5,3,15,0,794.0,132.0,2.9,17.8,703.0,739.28,577.74
2018,5,3,15,15,799.0,121.0,2.9,17.8,666.5,698.06,549.48
2018,5,3,15,30,804.0,110.0,2.9,17.8,630.0,654.32,517.56
2018,5,3,15,45,788.5,105.5,2.85,17.5,584.0,602.14,478.4
2018,5,3,16,0,773.0,101.0,2.8,17.2,538.0,549.66,437.96
2018,5,3,16,15,719.0,101.5,2.85,16.9,479.0,481.95,384.68
2018,5,3,16,30,665.0,102.0,2.9,16.6,420.0,418.47,333.32
2018,5,3,16,45,665.5,92.0,2.9,16.25,379.0,371.71,293.56
2018,5,3,17,0,666.0,82.0,2.9,15.9,338.0,324.07,251.49
2018,5,3,17,15,620.0,75.0,2.95,15.4,286.0,264.51,199.6
2018,5,3,17,30,574.0,68.0,3.0,14.9,234.0,209.64,151.12
2018,5,3,17,45,511.0,62.0,3.0,14.45,187.5,157.46,106.08
2018,5,3,18,0,448.0,56.0,3.0,14.0,141.0,112.4,69.17
2018,5,3,18,15,346.0,45.5,2.95,13.5,99.5,67.39,37.47
2018,5,3,18,30,244.0,35.0,2.9,13.0,58.0,33.14,16.62
2018,5,3,18,45,141.5,21.5,2.85,12.55,33.0,17.22,0.0
2018,5,3,19,0,39.0,8.0,2.8,12.1,8.0,7.86,0.0
2018,5,3,19,15,19.5,4.0,2.8,11.9,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,4,5,15,62.0,11.0,2.0,9.65,14.5,10.81,0.0
2018,5,4,5,30,124.0,22.0,2.2,10.1,29.0,17.39,0.0
2018,5,4,5,45,226.0,35.0,2.4,10.55,63.5,35.89,18.77
2018,5,4,6,0,328.0,48.0,2.6,11.0,98.0,71.65,41.63
2018,5,4,6,15,267.0,64.0,2.55,11.45,114.5,98.55,66.44
2018,5,4,6,30,206.0,80.0,2.5,11.9,131.0,118.36,87.19
2018,5,4,6,45,274.0,96.0,2.45,12.4,181.0,164.27,125.34
2018,5,4,7,0,342.0,112.0,2.4,12.9,231.0,218.91,171.31
2018,5,4,7,15,345.0,131.0,2.15,13.45,267.5,259.19,206.24
2018,5,4,7,30,348.0,150.0,1.9,14.0,304.0,299.54,240.06
2018,5,4,7,45,402.5,162.5,1.65,14.55,361.0,358.14,287.04
2018,5,4,8,0,457.0,175.0,1.4,15.1,418.0,421.89,336.44
2018,5,4,8,15,528.5,172.5,1.3,15.65,478.5,485.3,384.8
2018,5,4,8,30,600.0,170.0,1.2,16.2,539.0,556.47,437.36
2018,5,4,8,45,642.0,169.0,1.1,16.75,590.0,612.72,476.99
2018,5,4,9,0,684.0,168.0,1.0,17.3,641.0,671.01,516.75
2018,5,4,9,15,781.0,138.0,1.0,17.8,708.0,741.81,565.35
2018,5,4,9,30,878.0,108.0,1.0,18.3,775.0,815.89,612.65
2018,5,4,9,45,874.0,115.5,1.05,18.85,804.0,851.2,633.59
2018,5,4,10,0,870.0,123.0,1.1,19.4,833.0,883.48,652.83
2018,5,4,10,15,734.0,198.0,1.15,19.75,811.0,870.91,643.14
2018,5,4,10,30,598.0,273.0,1.2,20.1,789.0,841.54,620.81
2018,5,4,10,45,549.0,310.0,1.3,20.5,792.5,846.07,622.29
2018,5,4,11,0,500.0,347.0,1.4,20.9,796.0,847.79,621.4
2018,5,4,11,15,647.0,269.0,1.35,21.2,858.5,920.61,672.08
2018,5,4,11,30,794.0,191.0,1.3,21.5,921.0,988.84,713.7
2018,5,4,11,45,831.5,170.0,1.25,21.75,938.5,1010.44,724.62
2018,5,4,12,0,869.0,149.0,1.2,22.0,956.0,1022.89,730.4
2018,5,4,12,15,745.5,223.0,1.2,22.15,914.0,986.23,706.93
2018,5,4,12,30,622.0,297.0,1.2,22.3,872.0,935.92,673.47
2018,5,4,12,45,559.5,326.0,1.25,22.5,839.0,898.07,648.43
2018,5,4,13,0,497.0,355.0,1.3,22.7,806.0,859.82,622.62
2018,5,4,13,15,536.0,329.0,1.35,22.7,807.0,862.15,626.94
2018,5,4,13,30,575.0,303.0,1.4,22.7,808.0,861.03,628.55
2018,5,4,13,45,645.5,256.5,1.5,22.7,808.5,865.66,635.64
2018,5,4,14,0,716.0,210.0,1.6,22.7,809.0,863.4,637.16
2018,5,4,14,15,770.0,174.0,1.75,22.5,796.5,848.52,630.31
2018,5,4,14,30,824.0,138.0,1.9,22.3,784.0,830.81,621.53
2018,5,4,14,45,798.5,140.0,2.05,22.1,741.5,782.73,591.75
2018,5,4,15,0,773.0,142.0,2.2,21.9,699.0,734.1,561.06
2018,5,4,15,15,775.5,131.0,2.2,21.9,662.0,692.03,532.6
2018,5,4,15,30,778.0,120.0,2.2,21.9,625.0,647.72,501.07
2018,5,4,15,45,779.0,111.0,2.4,21.25,585.0,602.41,469.92
2018,5,4,16,0,780.0,102.0,2.6,20.6,545.0,555.29,435.9
2018,5,4,16,15,757.0,98.0,2.7,20.05,495.5,499.05,392.8
2018,5,4,16,30,734.0,94.0,2.8,19.5,446.0,443.43,348.6
2018,5,4,16,45,694.5,89.5,2.85,19.0,392.5,381.92,298.18
2018,5,4,17,0,655.0,85.0,2.9,18.5,339.0,323.76,249.0
2018,5,4,17,15,616.5,78.0,2.9,17.8,289.0,267.09,200.02
2018,5,4,17,30,578.0,71.0,2.9,17.1,239.0,214.26,153.57
2018,5,4,17,45,510.5,63.0,2.85,16.45,189.5,158.97,106.61
2018,5,4,18,0,443.0,55.0,2.8,15.8,140.0,111.34,68.05
2018,5,4,18,15,344.5,46.0,2.75,15.2,100.0,68.23,37.9
2018,5,4,18,30,246.0,37.0,2.7,14.6,60.0,35.35,18.23
2018,5,4,18,45,143.0,22.5,2.6,14.05,34.0,18.01,0.0
2018,5,4,19,0,40.0,8.0,2.5,13.5,8.0,7.86,0.0
2018,5,4,19,15,20.0,4.0,2.45,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,5,15,0.0,1.5,2.35,11.25,1.5,1.47,0.0
2018,5,5,5,30,0.0,3.0,2.4,11.5,3.0,2.89,0.0
2018,5,5,5,45,0.0,4.5,2.4,11.7,4.5,4.33,0.0
2018,5,5,6,0,0.0,6.0,2.4,11.9,6.0,5.78,0.0
2018,5,5,6,15,0.0,21.0,2.35,12.1,21.0,20.26,11.71
2018,5,5,6,30,0.0,36.0,2.3,12.3,36.0,34.75,24.29
2018,5,5,6,45,0.5,69.0,2.25,12.45,69.0,66.75,51.71
2018,5,5,7,0,1.0,102.0,2.2,12.6,102.0,98.72,78.71
2018,5,5,7,15,34.0,136.5,2.25,12.8,151.5,145.25,117.03
2018,5,5,7,30,67.0,171.0,2.3,13.0,201.0,195.3,158.0
2018,5,5,7,45,151.5,198.0,2.35,13.15,276.0,268.52,217.57
2018,5,5,8,0,236.0,225.0,2.4,13.3,351.0,351.46,284.21
2018,5,5,8,15,224.0,249.0,2.35,13.65,377.5,378.59,304.7
2018,5,5,8,30,212.0,273.0,2.3,14.0,404.0,406.65,325.52
2018,5,5,8,45,218.5,295.0,2.3,14.35,438.5,443.74,353.21
2018,5,5,9,0,225.0,317.0,2.3,14.7,473.0,480.97,380.43
2018,5,5,9,15,226.5,335.5,2.2,15.25,500.5,510.89,401.04
2018,5,5,9,30,228.0,354.0,2.1,15.8,528.0,540.35,420.9
2018,5,5,9,45,186.0,372.5,2.0,16.3,518.5,532.99,412.32
2018,5,5,10,0,144.0,391.0,1.9,16.8,509.0,522.29,401.46
2018,5,5,10,15,131.0,402.0,1.9,17.0,512.0,526.86,403.61
2018,5,5,10,30,118.0,413.0,1.9,17.2,515.0,530.26,404.81
2018,5,5,10,45,103.5,418.5,1.9,17.35,509.5,518.92,395.53
2018,5,5,11,0,89.0,424.0,1.9,17.5,504.0,512.9,390.16
2018,5,5,11,15,97.0,433.5,2.05,17.4,522.0,532.11,404.81
2018,5,5,11,30,105.0,443.0,2.2,17.3,540.0,551.12,419.16
2018,5,5,11,45,124.5,451.0,2.35,17.2,566.5,587.05,446.06
2018,5,5,12,0,144.0,459.0,2.5,17.1,593.0,615.34,467.4
2018,5,5,12,15,106.0,411.5,2.65,16.9,510.0,528.21,404.33
2018,5,5,12,30,68.0,364.0,2.8,16.7,427.0,433.65,334.69
2018,5,5,12,45,45.0,346.5,2.95,16.5,388.0,392.38,303.84
2018,5,5,13,0,22.0,329.0,3.1,16.3,349.0,344.92,267.6
2018,5,5,13,15,57.0,344.5,3.2,16.1,395.0,400.16,311.74
2018,5,5,13,30,92.0,360.0,3.3,15.9,441.0,447.5,349.2
2018,5,5,13,45,183.0,373.0,3.35,15.75,528.5,547.96,427.76
2018,5,5,14,0,274.0,386.0,3.4,15.6,616.0,642.57,500.07
2018,5,5,14,15,248.0,370.5,3.5,15.55,573.0,595.21,465.0
2018,5,5,14,30,222.0,355.0,3.6,15.5,530.0,543.54,427.12
2018,5,5,14,45,227.0,339.0,3.7,15.45,510.5,522.5,412.57
2018,5,5,15,0,232.0,323.0,3.8,15.4,491.0,500.45,396.91
2018,5,5,15,15,431.5,245.5,3.8,15.4,535.0,562.09,449.33
2018,5,5,15,30,631.0,168.0,3.8,15.4,579.0,599.27,481.38
2018,5,5,15,45,567.5,174.5,3.85,15.5,523.5,535.72,431.09
2018,5,5,16,0,504.0,181.0,3.9,15.6,468.0,475.14,382.82
2018,5,5,16,15,536.5,153.5,3.85,15.5,434.0,438.01,353.28
2018,5,5,16,30,569.0,126.0,3.8,15.4,400.0,398.37,320.32
2018,5,5,16,45,599.0,108.0,3.8,15.3,367.5,361.16,287.73
2018,5,5,17,0,629.0,90.0,3.8,15.2,335.0,319.98,250.32
2018,5,5,17,15,578.5,83.0,3.75,14.8,283.0,261.05,198.83
2018,5,5,17,30,528.0,76.0,3.7,14.4,231.0,207.34,151.45
2018,5,5,17,45,471.0,68.0,3.7,14.0,186.0,156.88,107.7
2018,5,5,18,0,414.0,60.0,3.7,13.6,141.0,112.9,71.3
2018,5,5,18,15,315.0,49.0,3.65,13.15,100.0,68.45,39.46
2018,5,5,18,30,216.0,38.0,3.6,12.7,59.0,36.03,19.38
2018,5,5,18,45,123.5,23.0,3.55,12.3,33.5,18.36,0.0
2018,5,5,19,0,31.0,8.0,3.5,11.9,8.0,7.86,0.0
2018,5,5,19,15,15.5,4.0,3.5,11.7,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,6,5,15,33.0,11.0,2.75,10.5,13.0,10.81,0.0
2018,5,6,5,30,66.0,22.0,2.9,10.8,26.0,18.48,0.05
2018,5,6,5,45,120.5,38.0,3.05,11.1,54.0,37.3,21.96
2018,5,6,6,0,175.0,54.0,3.2,11.4,82.0,65.43,42.42
2018,5,6,6,15,229.0,70.5,3.15,11.7,120.5,100.34,69.7
2018,5,6,6,30,283.0,87.0,3.1,12.0,159.0,141.72,104.01
2018,5,6,6,45,358.5,97.0,3.1,12.3,209.5,188.96,143.67
2018,5,6,7,0,434.0,107.0,3.1,12.6,260.0,244.56,191.09
2018,5,6,7,15,500.0,112.0,3.1,12.95,315.0,299.79,238.52
2018,5,6,7,30,566.0,117.0,3.1,13.3,370.0,363.19,292.09
2018,5,6,7,45,664.0,107.0,3.1,13.7,438.0,431.99,349.17
2018,5,6,8,0,762.0,97.0,3.1,14.1,506.0,509.9,412.36
2018,5,6,8,15,795.0,97.0,3.1,14.5,558.5,568.04,458.47
2018,5,6,8,30,828.0,97.0,3.1,14.9,611.0,627.71,504.5
2018,5,6,8,45,846.0,98.0,3.1,15.3,656.0,677.95,542.12
2018,5,6,9,0,864.0,99.0,3.1,15.7,701.0,728.84,577.37
2018,5,6,9,15,804.0,133.0,3.15,16.05,718.0,755.74,594.81
2018,5,6,9,30,744.0,167.0,3.2,16.4,735.0,775.16,606.92
2018,5,6,9,45,766.5,165.5,3.3,16.75,773.5,817.39,635.66
2018,5,6,10,0,789.0,164.0,3.4,17.1,812.0,860.43,664.52
2018,5,6,10,15,809.5,161.0,3.5,17.3,845.0,898.86,690.28
2018,5,6,10,30,830.0,158.0,3.6,17.5,878.0,935.57,714.73
2018,5,6,10,45,739.5,216.5,3.65,17.75,869.0,932.13,710.99
2018,5,6,11,0,649.0,275.0,3.7,18.0,860.0,918.88,699.77
2018,5,6,11,15,740.5,224.0,3.8,18.15,900.5,966.29,733.43
2018,5,6,11,30,832.0,173.0,3.9,18.3,941.0,1008.59,761.76
2018,5,6,11,45,762.5,217.5,3.95,18.4,924.5,995.47,752.31
2018,5,6,12,0,693.0,262.0,4.0,18.5,908.0,974.68,738.14
2018,5,6,12,15,596.5,314.5,4.0,18.5,869.5,930.97,705.37
2018,5,6,12,30,500.0,367.0,4.0,18.5,831.0,885.93,671.2
2018,5,6,12,45,536.0,344.0,4.0,18.45,836.5,893.49,678.44
2018,5,6,13,0,572.0,321.0,4.0,18.4,842.0,898.09,683.31
2018,5,6,13,15,567.0,314.0,3.95,18.25,822.5,876.59,668.83
2018,5,6,13,30,562.0,307.0,3.9,18.1,803.0,853.09,653.11
2018,5,6,13,45,395.0,350.5,3.85,17.95,694.5,730.51,562.13
2018,5,6,14,0,228.0,394.0,3.8,17.8,586.0,603.98,466.55
2018,5,6,14,15,280.5,364.0,3.75,17.55,591.0,616.46,478.96
2018,5,6,14,30,333.0,334.0,3.7,17.3,596.0,619.12,483.43
2018,5,6,14,45,336.5,309.5,3.6,17.05,564.0,584.02,458.51
2018,5,6,15,0,340.0,285.0,3.5,16.8,532.0,547.76,432.58
2018,5,6,15,15,403.5,257.0,3.5,16.8,533.0,553.75,439.02
2018,5,6,15,30,467.0,229.0,3.5,16.8,534.0,549.1,436.87
2018,5,6,15,45,374.0,226.5,3.45,16.3,459.5,462.16,369.71
2018,5,6,16,0,281.0,224.0,3.4,15.8,385.0,386.98,310.7
2018,5,6,16,15,178.5,199.0,3.4,15.5,298.0,290.81,234.07
2018,5,6,16,30,76.0,174.0,3.4,15.2,211.0,205.81,165.31
2018,5,6,16,45,174.5,139.5,3.35,14.95,211.5,211.6,169.99
2018,5,6,17,0,273.0,105.0,3.3,14.7,212.0,204.49,162.02
2018,5,6,17,15,311.0,100.5,3.25,14.5,205.5,195.21,151.33
2018,5,6,17,30,349.0,96.0,3.2,14.3,199.0,181.27,135.8
2018,5,6,17,45,293.5,82.0,3.15,14.05,157.0,135.49,97.02
2018,5,6,18,0,238.0,68.0,3.1,13.8,115.0,96.38,65.17
2018,5,6,18,15,178.0,52.0,3.0,13.55,81.5,61.54,38.83
2018,5,6,18,30,118.0,36.0,2.9,13.3,48.0,33.71,19.03
2018,5,6,18,45,67.0,21.5,2.8,13.05,27.5,18.02,0.0
2018,5,6,19,0,16.0,7.0,2.7,12.8,7.0,6.88,0.0
2018,5,6,19,15,8.0,3.5,2.7,12.7,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,2.7,10.45,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,2.7,10.5,4.0,0.0,0.0
2018,5,7,5,15,93.0,16.5,2.7,10.95,21.5,16.22,0.0
2018,5,7,5,30,172.0,28.0,2.7,11.4,39.0,22.28,3.69
2018,5,7,5,45,284.5,39.0,2.75,11.85,76.5,43.1,22.96
2018,5,7,6,0,397.0,50.0,2.8,12.3,114.0,82.66,47.66
2018,5,7,6,15,475.0,58.0,2.7,12.8,161.5,126.29,80.46
2018,5,7,6,30,553.0,66.0,2.6,13.3,209.0,178.92,124.08
2018,5,7,6,45,604.5,72.5,2.5,13.75,260.5,231.84,170.7
2018,5,7,7,0,656.0,79.0,2.4,14.2,312.0,290.23,222.07
2018,5,7,7,15,693.0,83.5,2.35,14.8,364.0,346.36,271.11
2018,5,7,7,30,730.0,88.0,2.3,15.4,416.0,405.77,321.43
2018,5,7,7,45,757.0,91.5,2.2,15.95,467.0,462.68,368.19
2018,5,7,8,0,784.0,95.0,2.1,16.5,518.0,520.65,414.03
2018,5,7,8,15,803.5,98.0,2.05,17.05,566.0,575.01,455.63
2018,5,7,8,30,823.0,101.0,2.0,17.6,614.0,629.6,495.91
2018,5,7,8,45,837.5,103.5,1.9,18.2,657.5,680.23,531.49
2018,5,7,9,0,852.0,106.0,1.8,18.8,701.0,728.19,562.4
2018,5,7,9,15,866.0,106.5,1.75,19.2,741.0,774.21,591.64
2018,5,7,9,30,880.0,107.0,1.7,19.6,781.0,818.88,619.35
2018,5,7,9,45,892.5,106.5,1.65,20.0,816.0,859.65,643.88
2018,5,7,10,0,905.0,106.0,1.6,20.4,851.0,898.45,666.69
2018,5,7,10,15,911.0,108.0,1.65,20.7,879.0,931.8,687.11
2018,5,7,10,30,917.0,110.0,1.7,21.0,907.0,962.39,705.69
2018,5,7,10,45,920.5,111.5,1.75,21.3,927.0,987.21,720.5
2018,5,7,11,0,924.0,113.0,1.8,21.6,947.0,1008.87,733.35
2018,5,7,11,15,927.0,113.0,1.9,21.75,960.0,1025.25,744.0
2018,5,7,11,30,930.0,113.0,2.0,21.9,973.0,1038.29,752.65
2018,5,7,11,45,931.5,113.0,2.05,22.05,978.5,1046.41,757.65
2018,5,7,12,0,933.0,113.0,2.1,22.2,984.0,1051.04,760.6
2018,5,7,12,15,931.0,114.0,2.15,22.25,981.5,1049.7,760.2
2018,5,7,12,30,929.0,115.0,2.2,22.3,979.0,1044.86,757.73
2018,5,7,12,45,923.5,116.5,2.25,22.35,967.5,1033.62,751.3
2018,5,7,13,0,918.0,118.0,2.3,22.4,956.0,1019.04,742.86
2018,5,7,13,15,785.0,187.5,2.35,22.4,894.5,953.92,701.66
2018,5,7,13,30,652.0,257.0,2.4,22.4,833.0,888.15,659.01
2018,5,7,13,45,660.0,246.0,2.45,22.4,815.5,868.8,647.87
2018,5,7,14,0,668.0,235.0,2.5,22.4,798.0,846.71,634.32
2018,5,7,14,15,725.5,197.0,2.55,22.25,788.0,837.05,630.01
2018,5,7,14,30,783.0,159.0,2.6,22.1,778.0,819.41,619.7
2018,5,7,14,45,822.5,133.0,2.65,21.95,756.0,795.79,605.29
2018,5,7,15,0,862.0,107.0,2.7,21.8,734.0,764.43,585.4
2018,5,7,15,15,850.0,104.5,2.7,21.8,692.0,717.6,553.74
2018,5,7,15,30,838.0,102.0,2.7,21.8,650.0,671.01,521.17
2018,5,7,15,45,822.5,98.0,2.9,21.2,603.5,617.94,483.75
2018,5,7,16,0,807.0,94.0,3.1,20.6,557.0,564.52,444.52
2018,5,7,16,15,785.5,90.0,3.2,20.1,507.5,507.85,400.79
2018,5,7,16,30,764.0,86.0,3.3,19.6,458.0,451.97,356.06
2018,5,7,16,45,733.5,82.0,3.4,19.1,406.5,393.36,307.65
2018,5,7,17,0,703.0,78.0,3.5,18.6,355.0,336.38,259.01
2018,5,7,17,15,659.0,73.0,3.45,18.0,303.5,277.38,207.82
2018,5,7,17,30,615.0,68.0,3.4,17.4,252.0,222.76,159.67
2018,5,7,17,45,549.0,62.0,3.4,16.75,202.5,167.49,112.37
2018,5,7,18,0,483.0,56.0,3.4,16.1,153.0,119.63,73.26
2018,5,7,18,15,384.0,47.0,3.3,15.6,110.0,73.82,40.78
2018,5,7,18,30,285.0,38.0,3.2,15.1,67.0,38.44,20.01
2018,5,7,18,45,169.5,23.5,3.05,14.6,38.5,18.65,0.0
2018,5,7,19,0,54.0,9.0,2.9,14.1,10.0,8.85,0.0
2018,5,7,19,15,27.0,4.5,2.9,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,8,4,45,13.0,2.5,2.7,11.1,2.0,0.0,0.0
2018,5,8,5,0,26.0,5.0,2.8,11.2,4.0,0.0,0.0
2018,5,8,5,15,120.5,16.0,2.95,11.55,22.5,15.73,0.0
2018,5,8,5,30,215.0,27.0,3.1,11.9,41.0,21.33,5.11
2018,5,8,5,45,327.5,36.5,3.25,12.25,79.5,43.66,22.23
2018,5,8,6,0,440.0,46.0,3.4,12.6,118.0,83.56,46.55
2018,5,8,6,15,446.0,58.0,3.45,13.0,153.0,122.75,78.82
2018,5,8,6,30,452.0,70.0,3.5,13.4,188.0,162.65,114.67
2018,5,8,6,45,429.0,91.0,3.6,13.8,223.0,203.14,152.79
2018,5,8,7,0,406.0,112.0,3.7,14.2,258.0,241.71,188.59
2018,5,8,7,15,503.0,111.5,3.7,14.45,320.5,301.91,239.45
2018,5,8,7,30,600.0,111.0,3.7,14.7,383.0,373.51,299.42
2018,5,8,7,45,632.0,116.0,3.7,15.0,432.0,427.21,344.53
2018,5,8,8,0,664.0,121.0,3.7,15.3,481.0,483.24,390.36
2018,5,8,8,15,738.5,109.0,3.6,15.45,543.0,548.95,443.11
2018,5,8,8,30,813.0,97.0,3.5,15.6,605.0,620.02,498.69
2018,5,8,8,45,825.5,100.0,3.4,15.75,647.5,669.29,535.66
2018,5,8,9,0,838.0,103.0,3.3,15.9,690.0,715.8,568.13
2018,5,8,9,15,850.0,104.0,3.2,16.0,728.5,760.19,598.33
2018,5,8,9,30,862.0,105.0,3.1,16.1,767.0,803.1,626.98
2018,5,8,9,45,871.0,106.0,3.0,16.25,800.0,841.81,652.08
2018,5,8,10,0,880.0,107.0,2.9,16.4,833.0,878.38,675.35
2018,5,8,10,15,887.5,107.5,2.85,16.8,860.0,910.77,695.14
2018,5,8,10,30,895.0,108.0,2.8,17.2,887.0,940.57,712.98
2018,5,8,10,45,902.5,107.0,2.8,17.55,908.0,966.06,728.32
2018,5,8,11,0,910.0,106.0,2.8,17.9,929.0,988.63,741.69
2018,5,8,11,15,913.5,105.5,2.8,18.3,942.0,1004.75,750.62
2018,5,8,11,30,917.0,105.0,2.8,18.7,955.0,1017.58,757.49
2018,5,8,11,45,920.0,104.0,2.8,19.1,960.5,1026.04,761.57
2018,5,8,12,0,923.0,103.0,2.8,19.5,966.0,1031.08,763.53
2018,5,8,12,15,921.5,103.5,2.9,19.7,963.5,1029.72,762.96
2018,5,8,12,30,920.0,104.0,3.0,19.9,961.0,1024.9,760.25
2018,5,8,12,45,915.0,105.5,3.15,20.1,950.5,1014.23,754.2
2018,5,8,13,0,910.0,107.0,3.3,20.3,940.0,1000.25,746.0
2018,5,8,13,15,907.0,105.5,3.45,20.3,922.5,981.87,735.42
2018,5,8,13,30,904.0,104.0,3.6,20.3,905.0,960.32,722.65
2018,5,8,13,45,898.5,103.5,3.75,20.25,881.0,934.43,706.97
2018,5,8,14,0,893.0,103.0,3.9,20.2,857.0,905.7,689.2
2018,5,8,14,15,885.0,102.0,4.0,20.0,826.0,871.62,667.65
2018,5,8,14,30,877.0,101.0,4.1,19.8,795.0,835.18,644.21
2018,5,8,14,45,867.0,99.0,4.15,19.6,758.5,793.95,616.85
2018,5,8,15,0,857.0,97.0,4.2,19.4,722.0,750.91,587.86
2018,5,8,15,15,843.5,95.0,4.2,19.4,680.0,703.79,554.88
2018,5,8,15,30,830.0,93.0,4.2,19.4,638.0,655.6,520.32
2018,5,8,15,45,810.5,91.0,4.05,18.95,591.5,603.84,481.06
2018,5,8,16,0,791.0,89.0,3.9,18.5,545.0,550.81,439.84
2018,5,8,16,15,766.0,87.0,3.85,18.25,496.0,495.21,395.35
2018,5,8,16,30,741.0,85.0,3.8,18.0,447.0,440.75,350.48
2018,5,8,16,45,709.5,81.0,3.7,17.75,396.5,382.99,301.74
2018,5,8,17,0,678.0,77.0,3.6,17.5,346.0,326.97,253.2
2018,5,8,17,15,635.5,72.0,3.55,17.15,295.5,269.84,203.16
2018,5,8,17,30,593.0,67.0,3.5,16.8,245.0,216.94,156.18
2018,5,8,17,45,531.5,60.5,3.4,16.45,197.5,163.3,109.86
2018,5,8,18,0,470.0,54.0,3.3,16.1,150.0,116.54,71.32
2018,5,8,18,15,376.0,45.0,3.1,15.65,108.0,71.75,39.31
2018,5,8,18,30,282.0,36.0,2.9,15.2,66.0,37.9,19.55
2018,5,8,18,45,168.5,22.5,2.75,14.8,38.0,17.73,0.0
2018,5,8,19,0,55.0,9.0,2.6,14.4,10.0,8.85,0.0
2018,5,8,19,15,27.5,4.5,2.55,14.2,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,9,4,45,15.0,3.0,2.8,11.8,2.5,0.0,0.0
2018,5,9,5,0,30.0,6.0,2.8,11.8,5.0,0.0,0.0
2018,5,9,5,15,132.5,17.0,2.95,12.2,24.5,16.71,0.0
2018,5,9,5,30,235.0,28.0,3.1,12.6,44.0,23.27,7.62
2018,5,9,5,45,351.5,36.5,3.25,12.95,83.5,45.21,22.65
2018,5,9,6,0,468.0,45.0,3.4,13.3,123.0,86.09,47.32
2018,5,9,6,15,540.0,51.5,3.55,13.6,171.5,131.68,82.11
2018,5,9,6,30,612.0,58.0,3.7,13.9,220.0,185.46,127.49
2018,5,9,6,45,659.0,63.0,3.8,14.25,271.5,239.07,175.53
2018,5,9,7,0,706.0,68.0,3.9,14.6,323.0,298.35,228.6
2018,5,9,7,15,737.5,72.5,3.95,14.9,375.0,354.95,279.21
2018,5,9,7,30,769.0,77.0,4.0,15.2,427.0,414.17,330.74
2018,5,9,7,45,792.0,80.5,4.1,15.5,477.5,470.55,378.75
2018,5,9,8,0,815.0,84.0,4.2,15.8,528.0,528.04,426.28
2018,5,9,8,15,834.0,86.5,4.2,16.05,576.0,582.98,470.31
2018,5,9,8,30,853.0,89.0,4.2,16.3,624.0,637.04,512.43
2018,5,9,8,45,866.0,91.5,4.2,16.6,668.0,687.54,550.3
2018,5,9,9,0,879.0,94.0,4.2,16.9,712.0,737.05,584.85
2018,5,9,9,15,890.5,94.5,4.2,17.15,751.0,782.12,615.74
2018,5,9,9,30,902.0,95.0,4.2,17.4,790.0,825.58,645.09
2018,5,9,9,45,912.5,96.0,4.2,17.7,825.0,866.87,672.42
2018,5,9,10,0,923.0,97.0,4.2,18.0,860.0,906.01,697.96
2018,5,9,10,15,928.0,98.5,4.15,18.2,887.0,938.36,718.54
2018,5,9,10,30,933.0,100.0,4.1,18.4,914.0,967.86,737.04
2018,5,9,10,45,936.0,101.5,4.1,18.6,934.0,992.46,752.41
2018,5,9,11,0,939.0,103.0,4.1,18.8,954.0,1013.86,765.61
2018,5,9,11,15,940.0,104.5,4.05,18.9,966.5,1029.99,775.27
2018,5,9,11,30,941.0,106.0,4.0,19.0,979.0,1042.69,782.7
2018,5,9,11,45,939.0,107.0,3.95,19.15,982.5,1048.39,785.39
2018,5,9,12,0,937.0,108.0,3.9,19.3,986.0,1050.56,785.88
2018,5,9,12,15,935.0,109.0,3.9,19.35,983.5,1049.19,784.81
2018,5,9,12,30,933.0,110.0,3.9,19.4,981.0,1044.32,781.55
2018,5,9,12,45,928.5,111.0,3.9,19.45,970.0,1033.52,774.46
2018,5,9,13,0,924.0,112.0,3.9,19.5,959.0,1019.35,765.25
2018,5,9,13,15,919.5,112.0,3.95,19.5,941.5,1000.88,753.72
2018,5,9,13,30,915.0,112.0,4.0,19.5,924.0,979.24,740.1
2018,5,9,13,45,909.0,111.0,4.05,19.45,899.0,952.15,722.88
2018,5,9,14,0,903.0,110.0,4.1,19.4,874.0,922.21,703.66
2018,5,9,14,15,895.0,109.5,4.15,19.25,843.5,888.37,681.88
2018,5,9,14,30,887.0,109.0,4.2,19.1,813.0,852.14,658.24
2018,5,9,14,45,875.0,108.0,4.3,18.95,775.5,810.01,630.36
2018,5,9,15,0,863.0,107.0,4.4,18.8,738.0,766.19,601.07
2018,5,9,15,15,849.5,105.0,4.4,18.8,695.5,718.83,567.92
2018,5,9,15,30,836.0,103.0,4.4,18.8,653.0,671.82,533.89
2018,5,9,15,45,817.5,100.0,4.5,18.25,606.0,618.08,494.15
2018,5,9,16,0,799.0,97.0,4.6,17.7,559.0,564.26,453.01
2018,5,9,16,15,775.0,94.0,4.55,17.4,509.5,507.74,407.57
2018,5,9,16,30,751.0,91.0,4.5,17.1,460.0,452.27,361.67
2018,5,9,16,45,719.5,87.5,4.45,16.8,409.0,393.87,312.2
2018,5,9,17,0,688.0,84.0,4.4,16.5,358.0,338.35,263.79
2018,5,9,17,15,642.5,78.5,4.3,16.1,306.0,279.19,211.83
2018,5,9,17,30,597.0,73.0,4.2,15.7,254.0,224.58,163.27
2018,5,9,17,45,530.0,66.5,4.05,15.35,204.5,169.54,115.73
2018,5,9,18,0,463.0,60.0,3.9,15.0,155.0,122.04,76.57
2018,5,9,18,15,365.0,50.0,3.8,14.65,112.0,76.26,43.58
2018,5,9,18,30,267.0,40.0,3.7,14.3,69.0,40.69,22.02
2018,5,9,18,45,157.0,25.0,3.6,13.9,40.0,19.79,0.27
2018,5,9,19,0,47.0,10.0,3.5,13.5,11.0,9.83,0.0
2018,5,9,19,15,23.5,5.0,3.4,13.4,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.5,2.4,11.15,2.5,0.0,0.0
2018,5,10,5,0,16.0,5.0,2.4,11.2,5.0,0.0,0.0
2018,5,10,5,15,86.5,17.0,2.45,11.7,22.5,16.71,0.0
2018,5,10,5,30,157.0,29.0,2.5,12.2,40.0,22.85,8.61
2018,5,10,5,45,240.5,40.5,2.6,12.7,73.5,44.4,24.64
2018,5,10,6,0,324.0,52.0,2.7,13.2,107.0,78.89,47.22
2018,5,10,6,15,413.0,62.5,2.7,13.5,157.0,123.51,80.85
2018,5,10,6,30,502.0,73.0,2.7,13.8,207.0,177.66,125.19
2018,5,10,6,45,573.5,77.0,2.7,14.15,261.5,230.76,171.05
2018,5,10,7,0,645.0,81.0,2.7,14.5,316.0,291.57,223.82
2018,5,10,7,15,681.0,85.5,2.75,14.9,367.0,346.72,272.27
2018,5,10,7,30,717.0,90.0,2.8,15.3,418.0,405.02,322.15
2018,5,10,7,45,744.5,94.0,2.9,15.7,469.0,461.95,369.72
2018,5,10,8,0,772.0,98.0,3.0,16.1,520.0,519.98,416.77
2018,5,10,8,15,792.0,101.0,3.05,16.55,567.5,573.93,459.15
2018,5,10,8,30,812.0,104.0,3.1,17.0,615.0,628.18,500.52
2018,5,10,8,45,752.0,135.5,3.15,17.45,635.0,657.41,520.74
2018,5,10,9,0,692.0,167.0,3.2,17.9,655.0,679.36,534.9
2018,5,10,9,15,623.0,208.5,3.2,18.25,666.5,697.47,545.27
2018,5,10,9,30,554.0,250.0,3.2,18.6,678.0,706.74,548.86
2018,5,10,9,45,526.0,277.0,3.2,18.9,697.5,731.07,564.16
2018,5,10,10,0,498.0,304.0,3.2,19.2,717.0,751.92,576.6
2018,5,10,10,15,489.5,321.0,3.2,19.4,737.5,776.87,592.63
2018,5,10,10,30,481.0,338.0,3.2,19.6,758.0,799.67,606.98
2018,5,10,10,45,493.0,345.5,3.2,19.8,785.0,830.11,627.19
2018,5,10,11,0,505.0,353.0,3.2,20.0,812.0,859.16,646.22
2018,5,10,11,15,517.5,356.5,3.15,20.1,832.5,883.05,661.67
2018,5,10,11,30,530.0,360.0,3.1,20.2,853.0,905.18,675.86
2018,5,10,11,45,591.5,324.5,3.1,20.3,877.5,934.3,697.16
2018,5,10,12,0,653.0,289.0,3.1,20.4,902.0,962.45,717.62
2018,5,10,12,15,685.5,267.5,3.2,20.35,909.5,972.91,726.39
2018,5,10,12,30,718.0,246.0,3.3,20.3,917.0,980.26,732.25
2018,5,10,12,45,661.5,279.0,3.45,20.2,892.0,951.95,713.92
2018,5,10,13,0,605.0,312.0,3.6,20.1,867.0,921.45,692.92
2018,5,10,13,15,625.0,292.5,3.65,20.1,856.5,911.27,687.7
2018,5,10,13,30,645.0,273.0,3.7,20.1,846.0,897.94,680.17
2018,5,10,13,45,724.5,218.5,3.75,20.05,846.0,900.48,684.47
2018,5,10,14,0,804.0,164.0,3.8,20.0,846.0,893.54,680.87
2018,5,10,14,15,836.0,140.0,3.85,19.9,826.0,872.63,667.81
2018,5,10,14,30,868.0,116.0,3.9,19.8,806.0,843.93,649.34
2018,5,10,14,45,856.0,114.0,4.0,19.75,768.0,801.48,621.09
2018,5,10,15,0,844.0,112.0,4.1,19.7,730.0,757.4,591.35
2018,5,10,15,15,829.5,110.0,4.1,19.7,688.0,711.96,559.77
2018,5,10,15,30,815.0,108.0,4.1,19.7,646.0,663.4,524.5
2018,5,10,15,45,783.0,108.5,4.15,19.3,595.5,605.74,481.34
2018,5,10,16,0,751.0,109.0,4.2,18.9,545.0,549.3,437.94
2018,5,10,16,15,708.0,108.5,4.25,18.55,490.5,487.39,389.05
2018,5,10,16,30,665.0,108.0,4.3,18.2,436.0,428.62,341.35
2018,5,10,16,45,660.5,98.0,4.3,17.85,393.5,380.11,300.32
2018,5,10,17,0,656.0,88.0,4.3,17.5,351.0,331.26,257.58
2018,5,10,17,15,608.5,83.0,4.3,16.95,300.0,273.71,207.59
2018,5,10,17,30,561.0,78.0,4.3,16.4,249.0,220.95,161.16
2018,5,10,17,45,477.5,71.5,4.25,15.85,198.0,164.6,113.63
2018,5,10,18,0,394.0,65.0,4.2,15.3,147.0,116.8,75.2
2018,5,10,18,15,299.5,53.0,4.1,14.85,105.5,73.16,43.48
2018,5,10,18,30,205.0,41.0,4.0,14.4,64.0,40.24,22.73
2018,5,10,18,45,125.0,27.0,3.85,13.9,39.0,21.42,2.82
2018,5,10,19,0,45.0,13.0,3.7,13.4,14.0,12.78,0.0
2018,5,10,19,15,22.5,6.5,3.6,13.2,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,4,45,16.0,3.0,2.1,10.55,2.5,0.0,0.0
2018,5,11,5,0,32.0,6.0,2.1,10.6,5.0,0.0,0.0
2018,5,11,5,15,90.0,17.0,2.25,11.05,22.0,16.71,0.0
2018,5,11,5,30,148.0,28.0,2.4,11.5,39.0,21.92,8.98
2018,5,11,5,45,230.5,41.0,2.55,12.0,73.5,44.89,25.28
2018,5,11,6,0,313.0,54.0,2.7,12.5,108.0,80.19,48.87
2018,5,11,6,15,391.5,64.0,2.8,13.05,154.5,121.52,80.33
2018,5,11,6,30,470.0,74.0,2.9,13.6,201.0,172.53,122.4
2018,5,11,6,45,532.0,80.0,3.0,14.1,252.5,223.27,166.4
2018,5,11,7,0,594.0,86.0,3.1,14.6,304.0,280.68,216.35
2018,5,11,7,15,555.5,108.5,3.15,15.15,336.5,322.32,254.38
2018,5,11,7,30,517.0,131.0,3.2,15.7,369.0,357.73,285.63
2018,5,11,7,45,523.0,146.5,3.2,16.25,410.5,404.65,324.31
2018,5,11,8,0,529.0,162.0,3.2,16.8,452.0,451.45,361.6
2018,5,11,8,15,530.0,179.0,3.25,17.25,491.5,496.51,396.58
2018,5,11,8,30,531.0,196.0,3.3,17.7,531.0,540.67,429.87
2018,5,11,8,45,549.0,206.5,3.3,18.2,574.5,588.9,465.48
2018,5,11,9,0,567.0,217.0,3.3,18.7,618.0,637.4,500.42
2018,5,11,9,15,592.5,223.5,3.3,19.0,663.0,689.35,537.63
2018,5,11,9,30,618.0,230.0,3.3,19.3,708.0,739.96,573.17
2018,5,11,9,45,706.0,200.5,3.3,19.65,769.0,806.71,621.09
2018,5,11,10,0,794.0,171.0,3.3,20.0,830.0,874.09,665.9
2018,5,11,10,15,856.0,144.5,3.3,20.3,876.0,925.81,699.23
2018,5,11,10,30,918.0,118.0,3.3,20.6,922.0,973.4,729.42
2018,5,11,10,45,937.0,110.5,3.25,20.85,947.5,1003.51,747.36
2018,5,11,11,0,956.0,103.0,3.2,21.1,973.0,1031.0,763.58
2018,5,11,11,15,959.5,103.0,3.2,21.35,986.5,1048.21,773.43
2018,5,11,11,30,963.0,103.0,3.2,21.6,1000.0,1061.99,781.18
2018,5,11,11,45,965.0,102.5,3.15,21.85,1005.5,1070.25,784.99
2018,5,11,12,0,967.0,102.0,3.1,22.1,1011.0,1074.92,786.61
2018,5,11,12,15,965.5,102.5,3.15,22.25,1008.5,1073.51,785.67
2018,5,11,12,30,964.0,103.0,3.2,22.4,1006.0,1068.49,782.56
2018,5,11,12,45,960.0,104.0,3.2,22.6,995.0,1057.94,775.41
2018,5,11,13,0,956.0,105.0,3.2,22.8,984.0,1043.92,766.16
2018,5,11,13,15,952.5,104.0,3.3,22.9,966.0,1024.92,754.88
2018,5,11,13,30,949.0,103.0,3.4,23.0,948.0,1002.6,741.43
2018,5,11,13,45,915.5,117.0,3.45,23.1,914.0,964.95,717.36
2018,5,11,14,0,882.0,131.0,3.5,23.2,880.0,925.6,692.08
2018,5,11,14,15,850.5,139.5,3.55,23.2,840.5,884.96,665.94
2018,5,11,14,30,819.0,148.0,3.6,23.2,801.0,839.48,636.19
2018,5,11,14,45,863.5,120.5,3.65,23.2,780.5,814.49,620.46
2018,5,11,15,0,908.0,93.0,3.7,23.2,760.0,786.96,602.73
2018,5,11,15,15,895.0,91.5,3.7,23.2,717.0,738.74,569.91
2018,5,11,15,30,882.0,90.0,3.7,23.2,674.0,689.29,535.91
2018,5,11,15,45,868.0,87.0,3.65,23.0,627.5,636.72,497.01
2018,5,11,16,0,854.0,84.0,3.6,22.8,581.0,583.53,456.54
2018,5,11,16,15,834.5,80.5,3.5,22.5,531.0,526.85,412.28
2018,5,11,16,30,815.0,77.0,3.4,22.2,481.0,470.1,366.61
2018,5,11,16,45,788.0,73.5,3.25,21.9,429.0,410.94,317.62
2018,5,11,17,0,761.0,70.0,3.1,21.6,377.0,353.63,268.73
2018,5,11,17,15,720.0,65.5,2.95,21.0,323.5,293.05,216.66
2018,5,11,17,30,679.0,61.0,2.8,20.4,270.0,236.45,167.14
2018,5,11,17,45,621.0,55.5,2.7,19.85,219.5,178.59,117.56
2018,5,11,18,0,563.0,50.0,2.6,19.3,169.0,128.07,75.95
2018,5,11,18,15,471.0,42.5,2.5,18.8,123.5,79.26,41.05
2018,5,11,18,30,379.0,35.0,2.4,18.3,78.0,41.08,19.55
2018,5,11,18,45,250.0,24.5,2.35,17.85,47.5,19.89,3.62
2018,5,11,19,0,121.0,14.0,2.3,17.4,17.0,13.76,0.0
2018,5,11,19,15,60.5,7.0,2.3,17.35,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,4,45,21.5,3.5,2.0,13.75,3.0,0.0,0.0
2018,5,12,5,0,43.0,7.0,2.0,13.8,6.0,0.0,0.0
2018,5,12,5,15,156.5,18.0,1.95,14.5,28.0,17.69,0.0
2018,5,12,5,30,270.0,29.0,1.9,15.2,50.0,23.63,10.69
2018,5,12,5,45,380.0,37.0,1.9,15.9,90.5,48.79,23.95
2018,5,12,6,0,490.0,45.0,1.9,16.6,131.0,90.71,49.41
2018,5,12,6,15,559.0,51.5,1.95,17.1,180.0,137.33,84.95
2018,5,12,6,30,628.0,58.0,2.0,17.6,229.0,191.75,130.29
2018,5,12,6,45,674.5,62.5,2.05,18.15,281.0,246.62,178.3
2018,5,12,7,0,721.0,67.0,2.1,18.7,333.0,305.22,229.36
2018,5,12,7,15,754.0,70.5,2.1,19.1,385.5,362.16,278.6
2018,5,12,7,30,787.0,74.0,2.1,19.5,438.0,421.84,328.61
2018,5,12,7,45,811.0,77.0,2.1,19.95,489.0,479.01,375.11
2018,5,12,8,0,835.0,80.0,2.1,20.4,540.0,537.06,420.65
2018,5,12,8,15,852.5,82.5,2.0,20.8,588.0,591.66,461.7
2018,5,12,8,30,870.0,85.0,1.9,21.2,636.0,646.19,501.14
2018,5,12,8,45,883.0,87.0,1.8,21.6,680.0,696.78,535.6
2018,5,12,9,0,896.0,89.0,1.7,22.0,724.0,746.35,566.9
2018,5,12,9,15,903.5,92.0,1.6,22.3,762.5,791.46,594.54
2018,5,12,9,30,911.0,95.0,1.5,22.6,801.0,834.61,620.21
2018,5,12,9,45,911.5,100.0,1.45,22.85,832.5,871.8,642.08
2018,5,12,10,0,912.0,105.0,1.4,23.1,864.0,906.19,661.83
2018,5,12,10,15,917.5,106.0,1.4,23.25,890.5,938.04,680.67
2018,5,12,10,30,923.0,107.0,1.4,23.4,917.0,967.11,697.63
2018,5,12,10,45,927.0,108.0,1.45,23.5,937.0,991.82,712.71
2018,5,12,11,0,931.0,109.0,1.5,23.6,957.0,1013.41,725.89
2018,5,12,11,15,932.5,109.5,1.6,23.6,969.0,1028.8,736.33
2018,5,12,11,30,934.0,110.0,1.7,23.6,981.0,1040.8,744.81
2018,5,12,11,45,935.0,110.5,1.8,23.6,986.5,1048.87,750.95
2018,5,12,12,0,936.0,111.0,1.9,23.6,992.0,1053.47,755.04
2018,5,12,12,15,930.0,113.5,2.0,23.55,987.0,1049.62,754.08
2018,5,12,12,30,924.0,116.0,2.1,23.5,982.0,1042.33,751.08
2018,5,12,12,45,911.5,122.0,2.25,23.4,969.0,1028.82,744.92
2018,5,12,13,0,899.0,128.0,2.4,23.3,956.0,1012.16,736.69
2018,5,12,13,15,894.5,127.0,2.5,23.1,938.0,993.09,726.59
2018,5,12,13,30,890.0,126.0,2.6,22.9,920.0,970.95,714.43
2018,5,12,13,45,883.0,125.5,2.75,22.75,895.0,944.07,699.31
2018,5,12,14,0,876.0,125.0,2.9,22.6,870.0,914.49,682.17
2018,5,12,14,15,866.5,123.5,2.95,22.3,838.0,879.2,660.59
2018,5,12,14,30,857.0,122.0,3.0,22.0,806.0,841.7,637.26
2018,5,12,14,45,845.0,120.5,3.1,21.65,769.0,800.2,611.24
2018,5,12,15,0,833.0,119.0,3.2,21.3,732.0,759.4,585.26
2018,5,12,15,15,818.5,116.0,3.2,21.3,689.5,711.25,552.32
2018,5,12,15,30,804.0,113.0,3.2,21.3,647.0,662.19,517.19
2018,5,12,15,45,785.0,110.5,3.2,20.55,601.0,610.18,479.66
2018,5,12,16,0,766.0,108.0,3.2,19.8,555.0,558.19,440.94
2018,5,12,16,15,741.0,104.0,3.1,19.35,505.5,501.54,396.69
2018,5,12,16,30,716.0,100.0,3.0,18.9,456.0,446.23,352.18
2018,5,12,16,45,683.0,95.5,2.95,18.45,405.5,388.51,304.61
2018,5,12,17,0,650.0,91.0,2.9,18.0,355.0,333.43,257.84
2018,5,12,17,15,605.5,85.0,2.75,17.55,304.0,276.14,208.46
2018,5,12,17,30,561.0,79.0,2.6,17.1,253.0,223.32,162.29
2018,5,12,17,45,498.0,71.0,2.45,16.6,204.5,169.52,116.44
2018,5,12,18,0,435.0,63.0,2.3,16.1,156.0,122.8,78.11
2018,5,12,18,15,343.5,53.0,2.1,15.6,114.0,78.0,45.51
2018,5,12,18,30,252.0,43.0,1.9,15.1,72.0,44.24,24.81
2018,5,12,18,45,155.0,28.5,1.7,14.6,43.5,22.56,6.45
2018,5,12,19,0,58.0,14.0,1.5,14.1,15.0,13.76,0.0
2018,5,12,19,15,29.0,7.0,1.55,13.9,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,1.8,11.5,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,1.8,11.6,5.0,0.0,0.0
2018,5,13,5,15,80.5,19.0,1.95,11.95,25.0,18.68,0.0
2018,5,13,5,30,147.0,33.0,2.1,12.3,45.0,26.0,13.21
2018,5,13,5,45,186.5,41.0,2.25,12.6,67.0,43.68,25.27
2018,5,13,6,0,226.0,49.0,2.4,12.9,89.0,67.66,41.94
2018,5,13,6,15,186.0,53.5,2.45,13.15,93.5,79.93,54.34
2018,5,13,6,30,146.0,58.0,2.5,13.4,98.0,87.54,63.59
2018,5,13,6,45,89.0,88.0,2.5,13.65,114.0,109.6,85.09
2018,5,13,7,0,32.0,118.0,2.5,13.9,130.0,124.58,99.29
2018,5,13,7,15,69.0,151.0,2.5,14.15,181.5,172.85,138.82
