Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,30,106.0,184.0,2.5,14.4,233.0,226.8,182.64
2018,5,13,7,45,103.5,208.5,2.5,14.7,261.0,254.29,204.5
2018,5,13,8,0,101.0,233.0,2.5,15.0,289.0,282.91,226.85
2018,5,13,8,15,93.5,248.0,2.5,15.35,303.5,298.85,238.69
2018,5,13,8,30,86.0,263.0,2.5,15.7,318.0,313.91,249.61
2018,5,13,8,45,77.0,284.0,2.5,16.1,335.5,333.07,263.38
2018,5,13,9,0,68.0,305.0,2.5,16.5,353.0,351.33,276.2
2018,5,13,9,15,127.0,331.0,2.5,16.75,427.5,430.24,337.04
2018,5,13,9,30,186.0,357.0,2.5,17.0,502.0,509.69,396.72
2018,5,13,9,45,258.0,363.0,2.5,17.3,573.0,588.47,455.08
2018,5,13,10,0,330.0,369.0,2.5,17.6,644.0,666.61,511.73
2018,5,13,10,15,529.5,285.0,2.55,17.85,743.0,776.59,594.69
2018,5,13,10,30,729.0,201.0,2.6,18.1,842.0,891.44,676.4
2018,5,13,10,45,814.0,160.0,2.65,18.3,891.0,943.19,709.71
2018,5,13,11,0,899.0,119.0,2.7,18.5,940.0,993.07,741.97
2018,5,13,11,15,902.0,119.5,2.75,18.6,953.0,1009.45,752.08
2018,5,13,11,30,905.0,120.0,2.8,18.7,966.0,1022.59,760.46
2018,5,13,11,45,907.0,119.5,2.85,18.85,971.0,1030.42,765.31
2018,5,13,12,0,909.0,119.0,2.9,19.0,976.0,1034.89,768.11
2018,5,13,12,15,902.0,123.0,2.95,18.95,972.0,1031.57,766.51
2018,5,13,12,30,895.0,127.0,3.0,18.9,968.0,1024.91,762.86
2018,5,13,12,45,879.5,135.0,3.05,18.9,954.0,1010.65,754.15
2018,5,13,13,0,864.0,143.0,3.1,18.9,940.0,993.41,743.56
2018,5,13,13,15,860.5,141.5,3.1,18.8,923.0,975.36,732.36
2018,5,13,13,30,857.0,140.0,3.1,18.7,906.0,954.32,719.19
2018,5,13,13,45,852.0,138.0,3.15,18.6,882.0,928.52,703.16
2018,5,13,14,0,847.0,136.0,3.2,18.5,858.0,900.03,685.25
2018,5,13,14,15,839.0,134.0,3.2,18.35,827.5,870.0,665.97
2018,5,13,14,30,831.0,132.0,3.2,18.2,797.0,833.77,642.24
2018,5,13,14,45,821.5,128.5,3.2,18.05,760.5,792.78,614.94
2018,5,13,15,0,812.0,125.0,3.2,17.9,724.0,750.08,586.14
2018,5,13,15,15,797.0,122.5,3.2,17.9,682.5,702.95,553.43
2018,5,13,15,30,782.0,120.0,3.2,17.9,641.0,655.01,518.27
2018,5,13,15,45,765.0,116.0,3.2,17.4,595.5,603.75,480.36
2018,5,13,16,0,748.0,112.0,3.2,16.9,550.0,552.38,441.25
2018,5,13,16,15,725.5,107.5,3.2,16.6,502.0,497.49,397.88
2018,5,13,16,30,703.0,103.0,3.2,16.3,454.0,443.68,354.06
2018,5,13,16,45,672.5,97.5,3.15,16.0,404.0,386.72,306.41
2018,5,13,17,0,642.0,92.0,3.1,15.7,354.0,332.15,259.46
2018,5,13,17,15,598.0,86.0,3.05,15.3,303.5,275.45,210.16
2018,5,13,17,30,554.0,80.0,3.0,14.9,253.0,223.17,164.04
2018,5,13,17,45,493.5,72.5,3.0,14.5,205.5,170.73,118.78
2018,5,13,18,0,433.0,65.0,3.0,14.1,158.0,125.06,80.81
2018,5,13,18,15,343.5,54.0,2.85,13.75,115.5,79.45,47.04
2018,5,13,18,30,254.0,43.0,2.7,13.4,73.0,44.76,25.26
2018,5,13,18,45,157.5,28.5,2.6,13.05,44.5,22.48,7.66
2018,5,13,19,0,61.0,14.0,2.5,12.7,16.0,13.76,0.0
2018,5,13,19,15,30.5,7.0,2.5,12.6,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.05,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.1,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.5,2.4,11.25,4.5,4.42,0.0
2018,5,14,5,30,0.0,8.0,2.4,11.4,8.0,7.71,0.13
2018,5,14,5,45,0.0,14.5,2.4,11.6,14.5,13.98,6.0
2018,5,14,6,0,0.0,21.0,2.4,11.8,21.0,20.26,11.62
2018,5,14,6,15,0.0,28.5,2.4,12.1,28.5,27.5,18.01
2018,5,14,6,30,0.0,36.0,2.4,12.4,36.0,34.75,24.32
2018,5,14,6,45,0.0,47.5,2.35,12.65,47.5,45.88,33.85
2018,5,14,7,0,0.0,59.0,2.3,12.9,59.0,57.01,43.25
2018,5,14,7,15,0.0,69.0,2.3,13.25,69.0,66.7,51.27
2018,5,14,7,30,0.0,79.0,2.3,13.6,79.0,76.4,59.18
2018,5,14,7,45,0.0,86.5,2.3,13.95,86.5,83.68,64.97
2018,5,14,8,0,0.0,94.0,2.3,14.3,94.0,90.96,70.7
2018,5,14,8,15,0.0,108.5,2.3,14.65,108.5,105.05,81.99
2018,5,14,8,30,0.0,123.0,2.3,15.0,123.0,119.18,93.17
2018,5,14,8,45,0.5,136.0,2.35,15.3,136.5,132.23,103.41
2018,5,14,9,0,1.0,149.0,2.4,15.6,150.0,145.34,113.62
2018,5,14,9,15,3.5,169.0,2.45,15.9,172.0,166.92,130.6
2018,5,14,9,30,6.0,189.0,2.5,16.2,194.0,188.74,147.6
2018,5,14,9,45,9.5,223.0,2.6,16.45,231.0,225.4,176.19
2018,5,14,10,0,13.0,257.0,2.7,16.7,268.0,262.41,204.67
2018,5,14,10,15,23.5,299.0,2.75,16.85,319.5,318.82,248.03
2018,5,14,10,30,34.0,341.0,2.8,17.0,371.0,372.01,288.21
2018,5,14,10,45,47.5,376.0,2.9,17.2,419.0,421.51,325.25
2018,5,14,11,0,61.0,411.0,3.0,17.4,467.0,471.52,362.24
2018,5,14,11,15,69.0,424.5,3.05,17.45,488.5,494.39,378.93
2018,5,14,11,30,77.0,438.0,3.1,17.5,510.0,517.18,395.65
2018,5,14,11,45,102.5,451.5,3.15,17.55,548.0,557.23,425.61
2018,5,14,12,0,128.0,465.0,3.2,17.6,586.0,604.11,460.09
2018,5,14,12,15,169.0,464.0,3.25,17.6,623.5,644.0,490.17
2018,5,14,12,30,210.0,463.0,3.3,17.6,661.0,682.9,519.38
2018,5,14,12,45,435.5,354.0,3.35,17.6,758.5,804.31,613.8
2018,5,14,13,0,661.0,245.0,3.4,17.6,856.0,909.03,693.54
2018,5,14,13,15,755.0,193.5,3.4,17.5,879.0,932.4,709.53
2018,5,14,13,30,849.0,142.0,3.4,17.4,902.0,949.04,721.63
2018,5,14,13,45,844.5,140.0,3.4,17.35,878.5,923.91,705.03
2018,5,14,14,0,840.0,138.0,3.4,17.3,855.0,896.09,686.9
2018,5,14,14,15,832.0,135.5,3.4,17.15,824.5,865.81,667.25
2018,5,14,14,30,824.0,133.0,3.4,17.0,794.0,829.33,643.1
2018,5,14,14,45,814.5,130.0,3.45,16.85,758.0,789.13,616.36
2018,5,14,15,0,805.0,127.0,3.5,16.7,722.0,747.24,588.07
2018,5,14,15,15,790.0,124.5,3.5,16.7,680.5,700.44,555.26
2018,5,14,15,30,775.0,122.0,3.5,16.7,639.0,652.83,519.94
2018,5,14,15,45,758.5,118.0,3.5,16.3,594.5,602.23,482.02
2018,5,14,16,0,742.0,114.0,3.5,15.9,550.0,551.42,442.87
2018,5,14,16,15,719.0,109.5,3.5,15.6,502.0,496.67,399.33
2018,5,14,16,30,696.0,105.0,3.5,15.3,454.0,442.98,355.34
2018,5,14,16,45,666.0,99.5,3.5,14.95,404.5,386.61,308.05
2018,5,14,17,0,636.0,94.0,3.5,14.6,355.0,332.58,261.39
2018,5,14,17,15,592.0,88.0,3.45,14.25,305.0,276.21,212.07
2018,5,14,17,30,548.0,82.0,3.4,13.9,255.0,224.25,165.98
2018,5,14,17,45,487.5,74.0,3.4,13.55,207.0,171.61,120.35
2018,5,14,18,0,427.0,66.0,3.4,13.2,159.0,125.75,82.02
2018,5,14,18,15,339.5,55.0,3.25,12.9,117.0,80.54,48.23
2018,5,14,18,30,252.0,44.0,3.1,12.6,75.0,46.01,26.31
2018,5,14,18,45,157.0,29.5,3.0,12.25,46.0,23.25,9.16
2018,5,14,19,0,62.0,15.0,2.9,11.9,17.0,14.74,0.0
2018,5,14,19,15,31.0,7.5,2.9,11.85,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.95,11.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,11.1,1.0,0.98,0.0
2018,5,15,5,15,0.0,4.5,2.05,11.5,4.5,4.42,0.0
2018,5,15,5,30,0.0,8.0,2.2,11.9,8.0,7.71,0.26
2018,5,15,5,45,0.0,14.0,2.3,12.35,14.0,13.5,5.59
2018,5,15,6,0,0.0,20.0,2.4,12.8,20.0,19.29,10.75
2018,5,15,6,15,0.0,28.0,2.4,13.05,28.0,27.02,17.52
2018,5,15,6,30,0.0,36.0,2.4,13.3,36.0,34.75,24.22
2018,5,15,6,45,0.0,57.0,2.35,13.6,57.0,55.08,41.55
2018,5,15,7,0,0.0,78.0,2.3,13.9,78.0,75.37,58.61
2018,5,15,7,15,0.5,102.0,2.25,14.2,102.0,98.73,77.95
2018,5,15,7,30,1.0,126.0,2.2,14.5,126.0,122.25,97.1
2018,5,15,7,45,7.0,153.0,2.15,14.75,156.5,151.54,120.74
2018,5,15,8,0,13.0,180.0,2.1,15.0,187.0,181.56,144.64
2018,5,15,8,15,27.5,216.5,2.15,15.3,233.5,228.54,181.93
2018,5,15,8,30,42.0,253.0,2.2,15.6,280.0,275.72,218.72
2018,5,15,8,45,51.0,279.5,2.2,15.9,314.5,310.65,245.26
2018,5,15,9,0,60.0,306.0,2.2,16.2,349.0,346.39,272.1
2018,5,15,9,15,70.5,329.5,2.25,16.45,382.5,380.98,297.9
2018,5,15,9,30,81.0,353.0,2.3,16.7,416.0,416.29,323.97
2018,5,15,9,45,109.5,377.0,2.35,16.95,466.0,472.76,366.04
2018,5,15,10,0,138.0,401.0,2.4,17.2,516.0,526.31,405.25
2018,5,15,10,15,152.5,416.5,2.5,17.35,547.5,559.91,429.41
2018,5,15,10,30,167.0,432.0,2.6,17.5,579.0,593.76,453.73
2018,5,15,10,45,307.0,385.0,2.65,17.65,663.0,688.58,526.02
2018,5,15,11,0,447.0,338.0,2.7,17.8,747.0,787.89,599.32
2018,5,15,11,15,658.5,237.5,2.8,17.9,849.5,901.13,683.26
2018,5,15,11,30,870.0,137.0,2.9,18.0,952.0,1005.56,753.03
2018,5,15,11,45,872.0,136.5,3.0,18.1,957.5,1013.14,757.45
2018,5,15,12,0,874.0,136.0,3.1,18.2,963.0,1017.49,760.76
2018,5,15,12,15,874.5,135.5,3.15,18.2,961.0,1017.1,760.9
2018,5,15,12,30,875.0,135.0,3.2,18.2,959.0,1013.45,759.01
2018,5,15,12,45,875.5,132.5,3.3,18.15,950.0,1004.53,754.26
2018,5,15,13,0,876.0,130.0,3.4,18.1,941.0,992.37,747.43
2018,5,15,13,15,872.0,129.0,3.45,18.0,923.5,974.2,736.34
2018,5,15,13,30,868.0,128.0,3.5,17.9,906.0,953.03,723.28
2018,5,15,13,45,862.0,127.0,3.55,17.8,882.0,927.14,706.95
2018,5,15,14,0,856.0,126.0,3.6,17.7,858.0,898.58,688.73
2018,5,15,14,15,848.5,123.5,3.6,17.5,827.5,864.68,666.64
2018,5,15,14,30,841.0,121.0,3.6,17.3,797.0,828.53,642.81
2018,5,15,14,45,832.0,119.0,3.6,17.1,762.0,789.6,616.79
2018,5,15,15,0,823.0,117.0,3.6,16.9,727.0,751.11,590.81
2018,5,15,15,15,809.0,114.5,3.6,16.9,685.5,704.37,558.04
2018,5,15,15,30,795.0,112.0,3.6,16.9,644.0,656.71,523.19
2018,5,15,15,45,780.5,108.0,3.6,16.4,600.0,606.54,485.77
2018,5,15,16,0,766.0,104.0,3.6,15.9,556.0,556.01,446.97
2018,5,15,16,15,746.0,99.5,3.55,15.6,508.5,501.94,403.76
2018,5,15,16,30,726.0,95.0,3.5,15.3,461.0,448.56,359.84
2018,5,15,16,45,700.0,89.5,3.5,15.05,411.5,391.91,312.08
2018,5,15,17,0,674.0,84.0,3.5,14.8,362.0,337.64,264.91
2018,5,15,17,15,636.0,78.0,3.4,14.55,312.0,281.16,215.03
2018,5,15,17,30,598.0,72.0,3.3,14.3,262.0,228.37,167.71
2018,5,15,17,45,545.0,65.0,3.25,14.05,214.0,175.44,121.17
2018,5,15,18,0,492.0,58.0,3.2,13.8,166.0,128.36,81.23
2018,5,15,18,15,407.5,49.0,3.05,13.55,123.0,82.44,46.89
2018,5,15,18,30,323.0,40.0,2.9,13.3,80.0,46.28,24.67
2018,5,15,18,45,203.5,27.5,2.75,13.05,49.0,21.49,8.77
2018,5,15,19,0,84.0,15.0,2.6,12.8,18.0,14.74,0.0
2018,5,15,19,15,42.0,7.5,2.55,12.65,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.15,11.4,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.1,11.5,7.0,6.88,0.0
2018,5,16,5,15,134.0,20.0,2.2,11.9,30.5,19.66,0.0
2018,5,16,5,30,232.0,33.0,2.3,12.3,54.0,25.79,14.44
2018,5,16,5,45,333.5,43.0,2.4,12.75,93.5,54.55,29.71
2018,5,16,6,0,435.0,53.0,2.5,13.2,133.0,95.35,56.18
2018,5,16,6,15,503.5,60.5,2.55,13.5,181.0,139.96,91.09
2018,5,16,6,30,572.0,68.0,2.6,13.8,229.0,192.33,135.41
2018,5,16,6,45,620.5,73.0,2.6,14.1,279.5,244.26,181.49
2018,5,16,7,0,669.0,78.0,2.6,14.4,330.0,301.22,231.83
2018,5,16,7,15,702.5,82.0,2.55,14.65,381.0,356.12,280.08
2018,5,16,7,30,736.0,86.0,2.5,14.9,432.0,414.48,329.84
2018,5,16,7,45,761.0,89.5,2.45,15.2,482.0,469.91,375.84
2018,5,16,8,0,786.0,93.0,2.4,15.5,532.0,526.69,421.38
2018,5,16,8,15,728.0,121.5,2.4,15.8,555.5,560.4,447.2
2018,5,16,8,30,670.0,150.0,2.4,16.1,579.0,587.38,466.8
2018,5,16,8,45,513.5,207.5,2.45,16.35,550.0,566.92,448.67
2018,5,16,9,0,357.0,265.0,2.5,16.6,521.0,529.42,417.08
2018,5,16,9,15,274.5,308.5,2.55,16.8,511.5,525.08,411.21
2018,5,16,9,30,192.0,352.0,2.6,17.0,502.0,509.33,396.33
2018,5,16,9,45,138.5,318.5,2.65,17.15,429.0,437.88,341.54
2018,5,16,10,0,85.0,285.0,2.7,17.3,356.0,362.26,282.82
2018,5,16,10,15,76.0,294.5,2.75,17.45,359.5,361.46,281.78
2018,5,16,10,30,67.0,304.0,2.8,17.6,363.0,364.92,283.64
2018,5,16,10,45,144.0,368.0,2.85,17.7,499.0,510.73,394.59
2018,5,16,11,0,221.0,432.0,2.9,17.8,635.0,653.73,498.87
2018,5,16,11,15,328.5,396.0,2.85,17.85,702.0,732.16,556.79
2018,5,16,11,30,436.0,360.0,2.8,17.9,769.0,811.83,614.71
2018,5,16,11,45,447.0,348.0,2.7,17.9,769.5,814.08,615.45
2018,5,16,12,0,458.0,336.0,2.6,17.9,770.0,814.51,615.59
2018,5,16,12,15,272.5,368.5,2.6,17.95,626.5,655.52,498.8
2018,5,16,12,30,87.0,401.0,2.6,18.0,483.0,489.5,373.28
2018,5,16,12,45,62.0,384.5,2.6,18.05,442.5,447.04,342.08
2018,5,16,13,0,37.0,368.0,2.6,18.1,402.0,404.81,310.08
2018,5,16,13,15,31.5,349.5,2.7,18.05,378.0,379.83,291.86
2018,5,16,13,30,26.0,331.0,2.8,18.0,354.0,354.96,273.49
2018,5,16,13,45,30.5,329.5,2.85,18.0,356.0,356.67,275.39
2018,5,16,14,0,35.0,328.0,2.9,18.0,358.0,358.04,276.96
2018,5,16,14,15,36.5,319.0,2.95,17.9,349.5,348.86,270.57
2018,5,16,14,30,38.0,310.0,3.0,17.8,341.0,339.47,264.06
2018,5,16,14,45,58.0,317.5,3.05,17.65,362.0,361.24,282.0
2018,5,16,15,0,78.0,325.0,3.1,17.5,383.0,381.31,298.47
2018,5,16,15,15,93.5,313.0,3.1,17.5,378.5,376.74,295.85
2018,5,16,15,30,109.0,301.0,3.1,17.5,374.0,370.63,292.05
2018,5,16,15,45,157.0,276.5,3.1,17.15,373.5,373.82,296.4
2018,5,16,16,0,205.0,252.0,3.1,16.8,373.0,369.13,294.18
2018,5,16,16,15,327.5,205.5,3.05,16.5,379.5,379.75,304.03
2018,5,16,16,30,450.0,159.0,3.0,16.2,386.0,377.33,301.96
2018,5,16,16,45,561.5,123.5,3.0,15.95,376.5,366.72,291.35
2018,5,16,17,0,673.0,88.0,3.0,15.7,367.0,341.98,267.16
2018,5,16,17,15,631.5,82.5,2.95,15.4,316.0,284.89,217.25
2018,5,16,17,30,590.0,77.0,2.9,15.1,265.0,231.89,170.26
2018,5,16,17,45,534.5,69.0,2.9,14.75,216.5,177.87,123.28
2018,5,16,18,0,479.0,61.0,2.9,14.4,168.0,129.99,82.99
2018,5,16,18,15,393.5,52.0,2.75,14.05,125.0,84.63,49.13
2018,5,16,18,30,308.0,43.0,2.6,13.7,82.0,48.21,26.39
2018,5,16,18,45,201.5,30.0,2.45,13.3,51.0,23.54,10.81
2018,5,16,19,0,95.0,17.0,2.3,12.9,20.0,16.71,0.0
2018,5,16,19,15,47.5,8.5,2.3,12.7,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,4,45,16.0,3.5,2.05,11.1,3.5,0.0,0.0
2018,5,17,5,0,32.0,7.0,2.1,11.3,7.0,6.88,0.0
2018,5,17,5,15,119.5,21.0,2.25,11.7,30.5,16.78,0.0
2018,5,17,5,30,207.0,35.0,2.4,12.1,54.0,27.4,16.04
2018,5,17,5,45,302.5,46.0,2.5,12.55,92.5,55.42,31.26
2018,5,17,6,0,398.0,57.0,2.6,13.0,131.0,95.75,58.13
2018,5,17,6,15,464.0,65.0,2.65,13.35,177.0,138.35,91.57
2018,5,17,6,30,530.0,73.0,2.7,13.7,223.0,188.47,133.93
2018,5,17,6,45,576.5,79.0,2.75,14.05,272.0,238.49,178.2
2018,5,17,7,0,623.0,85.0,2.8,14.4,321.0,293.36,226.59
2018,5,17,7,15,657.5,89.5,2.75,14.75,371.0,346.66,273.23
2018,5,17,7,30,692.0,94.0,2.7,15.1,421.0,402.94,321.12
2018,5,17,7,45,717.5,98.5,2.7,15.4,470.0,457.48,366.48
2018,5,17,8,0,743.0,103.0,2.7,15.7,519.0,513.82,411.87
2018,5,17,8,15,763.0,105.5,2.65,16.0,565.0,565.58,452.31
2018,5,17,8,30,783.0,108.0,2.6,16.3,611.0,617.69,491.8
2018,5,17,8,45,799.0,110.0,2.55,16.6,653.5,666.62,527.77
2018,5,17,9,0,815.0,112.0,2.5,16.9,696.0,714.99,561.0
2018,5,17,9,15,826.0,114.5,2.5,17.15,734.0,759.2,590.64
2018,5,17,9,30,837.0,117.0,2.5,17.4,772.0,799.38,617.05
2018,5,17,9,45,844.5,119.0,2.5,17.65,804.0,836.63,641.11
2018,5,17,10,0,852.0,121.0,2.5,17.9,836.0,871.76,663.49
2018,5,17,10,15,858.5,122.5,2.55,18.1,862.5,903.18,683.69
2018,5,17,10,30,865.0,124.0,2.6,18.3,889.0,932.07,702.13
2018,5,17,10,45,868.5,125.5,2.65,18.5,908.5,955.44,716.83
2018,5,17,11,0,872.0,127.0,2.7,18.7,928.0,975.89,729.63
2018,5,17,11,15,875.0,127.5,2.75,18.85,940.5,991.82,739.63
2018,5,17,11,30,878.0,128.0,2.8,19.0,953.0,1004.62,747.68
2018,5,17,11,45,878.5,128.5,2.9,19.15,958.0,1011.76,752.55
2018,5,17,12,0,879.0,129.0,3.0,19.3,963.0,1015.65,755.42
2018,5,17,12,15,881.0,127.5,3.1,19.3,961.5,1015.76,756.33
2018,5,17,12,30,883.0,126.0,3.2,19.3,960.0,1012.58,755.18
2018,5,17,12,45,885.0,123.0,3.3,19.3,951.5,1004.6,750.93
2018,5,17,13,0,887.0,120.0,3.4,19.3,943.0,993.32,744.56
2018,5,17,13,15,883.5,119.0,3.5,19.2,926.0,975.51,734.12
2018,5,17,13,30,880.0,118.0,3.6,19.1,909.0,954.66,721.65
2018,5,17,13,45,875.0,116.0,3.7,19.0,885.0,928.46,705.46
2018,5,17,14,0,870.0,114.0,3.8,18.9,861.0,899.52,687.29
2018,5,17,14,15,862.5,112.5,3.85,18.75,831.0,866.32,665.85
2018,5,17,14,30,855.0,111.0,3.9,18.6,801.0,830.82,642.63
2018,5,17,14,45,845.5,109.0,3.95,18.4,765.0,791.11,616.26
2018,5,17,15,0,836.0,107.0,4.0,18.2,729.0,749.62,588.31
2018,5,17,15,15,822.5,105.0,4.0,18.2,688.0,703.69,556.12
2018,5,17,15,30,809.0,103.0,4.0,18.2,647.0,658.07,523.24
2018,5,17,15,45,793.5,99.5,4.0,17.8,602.5,607.27,485.14
2018,5,17,16,0,778.0,96.0,4.0,17.4,558.0,556.17,445.75
2018,5,17,16,15,756.0,93.0,4.0,17.1,510.0,502.06,402.64
2018,5,17,16,30,734.0,90.0,4.0,16.8,462.0,448.82,358.94
2018,5,17,16,45,704.0,86.0,4.0,16.5,412.5,391.59,310.85
2018,5,17,17,0,674.0,82.0,4.0,16.2,363.0,337.16,263.75
2018,5,17,17,15,633.5,77.5,3.95,15.9,313.5,281.38,214.72
2018,5,17,17,30,593.0,73.0,3.9,15.6,264.0,229.54,168.45
2018,5,17,17,45,534.5,67.0,3.85,15.25,216.0,176.65,122.35
2018,5,17,18,0,476.0,61.0,3.8,14.9,168.0,130.21,83.28
2018,5,17,18,15,390.5,52.0,3.7,14.6,125.0,84.92,49.37
2018,5,17,18,30,305.0,43.0,3.6,14.3,82.0,48.62,26.58
2018,5,17,18,45,198.5,30.5,3.5,14.0,51.5,23.88,11.59
2018,5,17,19,0,92.0,18.0,3.4,13.7,21.0,17.69,0.0
2018,5,17,19,15,46.0,9.0,3.4,13.5,10.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,4,45,13.5,4.0,2.5,12.05,4.0,0.0,0.0
2018,5,18,5,0,27.0,8.0,2.6,12.1,8.0,7.86,0.0
2018,5,18,5,15,108.0,22.5,2.7,12.4,31.5,18.02,0.0
2018,5,18,5,30,189.0,37.0,2.8,12.7,55.0,29.02,17.56
2018,5,18,5,45,285.0,48.5,2.9,12.95,93.5,57.1,33.04
2018,5,18,6,0,381.0,60.0,3.0,13.2,132.0,96.37,59.33
2018,5,18,6,15,274.0,66.5,3.0,13.5,126.5,107.89,74.19
2018,5,18,6,30,167.0,73.0,3.0,13.8,121.0,107.26,79.49
2018,5,18,6,45,89.0,98.5,3.0,14.05,124.5,120.0,93.75
2018,5,18,7,0,11.0,124.0,3.0,14.3,128.0,123.06,98.24
2018,5,18,7,15,10.5,140.5,2.95,14.6,145.0,139.6,111.68
2018,5,18,7,30,10.0,157.0,2.9,14.9,162.0,156.12,124.83
2018,5,18,7,45,11.5,173.0,2.8,15.2,179.0,173.11,138.17
2018,5,18,8,0,13.0,189.0,2.7,15.5,196.0,190.27,151.48
2018,5,18,8,15,20.5,216.0,2.65,15.8,228.5,221.9,176.31
2018,5,18,8,30,28.0,243.0,2.6,16.1,261.0,256.67,203.26
2018,5,18,8,45,46.0,276.0,2.55,16.4,308.0,303.56,239.53
2018,5,18,9,0,64.0,309.0,2.5,16.7,355.0,352.12,276.45
2018,5,18,9,15,110.0,339.0,2.5,16.95,423.0,424.81,331.97
2018,5,18,9,30,156.0,369.0,2.5,17.2,491.0,497.23,386.05
2018,5,18,9,45,216.5,380.0,2.45,17.5,557.5,565.61,436.49
2018,5,18,10,0,277.0,391.0,2.4,17.8,624.0,642.33,491.73
2018,5,18,10,15,408.0,344.5,2.45,18.0,699.5,727.09,554.97
2018,5,18,10,30,539.0,298.0,2.5,18.2,775.0,812.87,617.61
2018,5,18,10,45,525.5,316.5,2.5,18.4,790.5,831.36,628.03
2018,5,18,11,0,512.0,335.0,2.5,18.6,806.0,847.39,637.28
2018,5,18,11,15,564.0,308.5,2.6,18.65,834.0,879.43,661.14
2018,5,18,11,30,616.0,282.0,2.7,18.7,862.0,911.5,684.77
2018,5,18,11,45,758.0,202.0,2.75,18.8,919.5,972.15,726.69
2018,5,18,12,0,900.0,122.0,2.8,18.9,977.0,1029.67,764.35
2018,5,18,12,15,798.0,180.5,2.9,18.9,937.0,992.67,740.21
2018,5,18,12,30,696.0,239.0,3.0,18.9,897.0,951.48,713.9
2018,5,18,12,45,634.5,271.5,3.1,18.85,866.5,917.86,691.74
2018,5,18,13,0,573.0,304.0,3.2,18.8,836.0,881.83,666.35
2018,5,18,13,15,551.0,311.5,3.2,18.7,815.5,858.93,650.74
2018,5,18,13,30,529.0,319.0,3.2,18.6,795.0,834.61,633.97
2018,5,18,13,45,505.0,322.0,3.25,18.55,767.0,802.75,612.1
2018,5,18,14,0,481.0,325.0,3.3,18.5,739.0,770.17,589.56
2018,5,18,14,15,536.5,288.5,3.35,18.35,734.5,766.44,590.11
2018,5,18,14,30,592.0,252.0,3.4,18.2,730.0,758.91,587.58
2018,5,18,14,45,632.5,220.0,3.4,18.05,710.0,737.57,574.42
2018,5,18,15,0,673.0,188.0,3.4,17.9,690.0,711.26,557.41
2018,5,18,15,15,721.5,156.0,3.4,17.9,666.5,685.55,540.17
2018,5,18,15,30,770.0,124.0,3.4,17.9,643.0,653.54,517.69
2018,5,18,15,45,752.5,119.5,3.55,17.45,597.5,602.19,479.93
2018,5,18,16,0,735.0,115.0,3.7,17.0,552.0,550.7,440.92
2018,5,18,16,15,713.5,110.0,3.75,16.7,504.5,496.73,398.27
2018,5,18,16,30,692.0,105.0,3.8,16.4,457.0,443.68,355.04
2018,5,18,16,45,685.0,95.0,3.9,16.1,413.0,393.09,312.48
2018,5,18,17,0,678.0,85.0,4.0,15.8,369.0,342.41,268.35
2018,5,18,17,15,637.0,80.5,3.95,15.45,319.0,286.23,219.01
2018,5,18,17,30,596.0,76.0,3.9,15.1,269.0,234.03,172.47
2018,5,18,17,45,536.5,69.5,3.9,14.75,220.5,180.22,125.58
2018,5,18,18,0,477.0,63.0,3.9,14.4,172.0,132.98,85.77
2018,5,18,18,15,389.0,54.5,3.8,14.05,128.5,87.79,51.89
2018,5,18,18,30,301.0,46.0,3.7,13.7,85.0,51.62,29.06
2018,5,18,18,45,193.0,32.5,3.65,13.4,53.5,25.5,13.32
2018,5,18,19,0,85.0,19.0,3.6,13.1,22.0,18.68,0.0
2018,5,18,19,15,42.5,9.5,3.55,12.95,11.0,9.34,0.0
2018,5,18,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,19,4,45,10.0,3.5,4.1,11.7,3.5,0.0,0.0
2018,5,19,5,0,20.0,7.0,4.1,11.7,7.0,6.88,0.0
2018,5,19,5,15,86.0,22.0,4.15,11.85,29.0,18.38,0.0
2018,5,19,5,30,152.0,37.0,4.2,12.0,51.0,30.42,18.98
2018,5,19,5,45,210.0,50.0,4.25,12.2,82.5,54.65,33.37
2018,5,19,6,0,268.0,63.0,4.3,12.4,114.0,86.92,56.45
2018,5,19,6,15,345.5,75.0,4.3,12.65,161.5,128.12,88.53
2018,5,19,6,30,423.0,87.0,4.3,12.9,209.0,178.05,130.02
2018,5,19,6,45,510.0,92.0,4.35,13.15,267.0,233.53,177.3
2018,5,19,7,0,597.0,97.0,4.4,13.4,325.0,297.43,232.35
2018,5,19,7,15,635.0,102.0,4.4,13.75,376.0,351.22,279.69
2018,5,19,7,30,673.0,107.0,4.4,14.1,427.0,408.41,328.85
2018,5,19,7,45,703.5,110.5,4.4,14.4,477.5,463.47,375.27
2018,5,19,8,0,734.0,114.0,4.4,14.7,528.0,520.53,422.03
2018,5,19,8,15,754.5,118.0,4.35,15.0,575.0,573.89,464.47
2018,5,19,8,30,775.0,122.0,4.3,15.3,622.0,627.44,505.85
2018,5,19,8,45,791.5,124.0,4.3,15.6,665.0,676.35,542.87
2018,5,19,9,0,808.0,126.0,4.3,15.9,708.0,724.76,577.81
2018,5,19,9,15,822.0,128.0,4.3,16.15,747.5,770.47,609.45
2018,5,19,9,30,836.0,130.0,4.3,16.4,787.0,814.97,639.79
2018,5,19,9,45,847.0,131.0,4.3,16.65,820.5,854.44,666.16
2018,5,19,10,0,858.0,132.0,4.3,16.9,854.0,888.47,688.43
2018,5,19,10,15,863.5,134.0,4.35,17.05,880.5,919.61,709.22
2018,5,19,10,30,869.0,136.0,4.4,17.2,907.0,948.16,728.16
2018,5,19,10,45,870.5,139.5,4.45,17.35,926.5,971.7,743.61
2018,5,19,11,0,872.0,143.0,4.5,17.5,946.0,992.23,757.05
2018,5,19,11,15,873.0,145.0,4.5,17.55,958.0,1007.67,766.91
2018,5,19,11,30,874.0,147.0,4.5,17.6,970.0,1019.97,774.72
2018,5,19,11,45,870.0,151.0,4.55,17.6,974.0,1026.08,779.05
2018,5,19,12,0,866.0,155.0,4.6,17.6,978.0,1028.93,781.32
2018,5,19,12,15,866.5,154.5,4.6,17.6,976.5,1028.58,781.07
2018,5,19,12,30,867.0,154.0,4.6,17.6,975.0,1025.03,778.78
2018,5,19,12,45,866.0,153.0,4.65,17.55,966.0,1016.29,773.67
2018,5,19,13,0,865.0,152.0,4.7,17.5,957.0,1004.4,766.51
2018,5,19,13,15,860.5,151.0,4.7,17.45,939.5,986.03,754.52
2018,5,19,13,30,856.0,150.0,4.7,17.4,922.0,964.72,740.58
2018,5,19,13,45,849.5,148.5,4.7,17.3,897.5,942.83,726.41
2018,5,19,14,0,843.0,147.0,4.7,17.2,873.0,913.4,706.93
2018,5,19,14,15,833.0,146.0,4.7,17.1,842.0,878.99,683.85
2018,5,19,14,30,823.0,145.0,4.7,17.0,811.0,842.51,659.17
2018,5,19,14,45,808.5,144.5,4.7,16.85,774.0,801.06,630.81
2018,5,19,15,0,794.0,144.0,4.7,16.7,737.0,758.29,601.19
2018,5,19,15,15,779.0,140.0,4.7,16.7,695.0,710.56,566.99
2018,5,19,15,30,764.0,136.0,4.7,16.7,653.0,662.07,530.36
2018,5,19,15,45,738.0,136.0,4.7,16.35,607.0,610.35,490.94
2018,5,19,16,0,712.0,136.0,4.7,16.0,561.0,558.96,450.8
2018,5,19,16,15,680.5,133.5,4.7,15.7,512.0,503.15,406.15
2018,5,19,16,30,649.0,131.0,4.7,15.4,463.0,449.27,361.91
2018,5,19,16,45,608.0,126.5,4.7,15.1,411.5,391.54,313.59
2018,5,19,17,0,567.0,122.0,4.7,14.8,360.0,337.36,267.17
2018,5,19,17,15,502.5,114.0,4.65,14.4,304.5,274.78,213.73
2018,5,19,17,30,438.0,106.0,4.6,14.0,249.0,220.17,166.75
2018,5,19,17,45,349.0,94.5,4.55,13.6,196.0,163.96,119.9
2018,5,19,18,0,260.0,83.0,4.5,13.2,143.0,118.09,83.2
2018,5,19,18,15,186.0,66.5,4.4,12.95,104.0,79.09,53.29
2018,5,19,18,30,112.0,50.0,4.3,12.7,65.0,48.54,31.54
2018,5,19,18,45,64.5,32.0,4.2,12.45,40.0,27.81,15.58
2018,5,19,19,0,17.0,14.0,4.1,12.2,15.0,13.76,0.0
2018,5,19,19,15,8.5,7.0,4.1,12.15,7.5,6.88,0.0
2018,5,19,19,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,7.0,4.0,3.9,11.7,4.0,0.0,0.0
2018,5,20,5,0,14.0,8.0,3.9,11.7,8.0,7.86,0.0
2018,5,20,5,15,19.5,18.5,3.9,11.85,19.5,17.24,0.0
2018,5,20,5,30,25.0,29.0,3.9,12.0,31.0,27.04,16.45
2018,5,20,5,45,21.0,45.0,3.95,12.1,47.5,43.36,29.97
2018,5,20,6,0,17.0,61.0,4.0,12.2,64.0,59.55,44.26
2018,5,20,6,15,18.5,81.0,3.95,12.35,85.5,80.01,61.99
2018,5,20,6,30,20.0,101.0,3.9,12.5,107.0,101.07,80.09
2018,5,20,6,45,50.5,125.0,3.9,12.65,143.5,133.97,107.12
2018,5,20,7,0,81.0,149.0,3.9,12.8,180.0,170.66,137.43
2018,5,20,7,15,138.5,172.0,3.9,12.95,234.0,221.39,179.07
2018,5,20,7,30,196.0,195.0,3.9,13.1,288.0,277.77,225.31
2018,5,20,7,45,208.5,217.0,3.85,13.2,326.0,316.72,257.08
2018,5,20,8,0,221.0,239.0,3.8,13.3,364.0,356.74,289.2
2018,5,20,8,15,278.5,252.0,3.75,13.45,423.0,418.21,338.28
2018,5,20,8,30,336.0,265.0,3.7,13.6,482.0,482.56,388.83
2018,5,20,8,45,367.0,275.0,3.7,13.75,527.0,530.19,425.45
2018,5,20,9,0,398.0,285.0,3.7,13.9,572.0,583.21,465.57
2018,5,20,9,15,502.5,256.5,3.7,14.15,639.0,652.96,519.65
2018,5,20,9,30,607.0,228.0,3.7,14.4,706.0,730.45,578.34
2018,5,20,9,45,679.5,204.0,3.65,14.65,760.0,789.43,621.65
2018,5,20,10,0,752.0,180.0,3.6,14.9,814.0,848.23,661.82
2018,5,20,10,15,712.5,209.0,3.6,15.2,825.0,866.41,672.69
2018,5,20,10,30,673.0,238.0,3.6,15.5,836.0,877.7,679.02
2018,5,20,10,45,697.5,225.0,3.65,15.8,856.5,902.88,695.5
2018,5,20,11,0,722.0,212.0,3.7,16.1,877.0,926.31,710.62
2018,5,20,11,15,541.5,309.0,3.75,16.35,811.5,857.72,658.0
2018,5,20,11,30,361.0,406.0,3.8,16.6,746.0,778.17,595.23
2018,5,20,11,45,379.0,411.0,3.85,16.9,770.0,804.17,613.91
2018,5,20,12,0,397.0,416.0,3.9,17.2,794.0,828.77,630.82
2018,5,20,12,15,431.5,402.0,3.95,17.25,812.0,854.21,649.65
2018,5,20,12,30,466.0,388.0,4.0,17.3,830.0,872.48,663.57
2018,5,20,12,45,390.0,410.0,4.1,17.4,777.5,810.16,617.85
2018,5,20,13,0,314.0,432.0,4.2,17.5,725.0,753.33,575.76
2018,5,20,13,15,316.0,422.0,4.25,17.3,712.0,739.54,567.31
2018,5,20,13,30,318.0,412.0,4.3,17.1,699.0,724.47,557.82
2018,5,20,13,45,386.5,374.5,4.4,16.9,714.0,741.45,574.03
2018,5,20,14,0,455.0,337.0,4.5,16.7,729.0,758.96,590.27
2018,5,20,14,15,403.0,342.0,4.55,16.35,680.5,704.33,550.48
2018,5,20,14,30,351.0,347.0,4.6,16.0,632.0,647.46,508.86
2018,5,20,14,45,412.5,307.0,4.6,15.7,627.0,647.17,511.95
2018,5,20,15,0,474.0,267.0,4.6,15.4,622.0,637.27,507.42
2018,5,20,15,15,493.0,245.0,4.6,15.4,596.0,608.49,486.6
2018,5,20,15,30,512.0,223.0,4.6,15.4,570.0,576.92,463.3
2018,5,20,15,45,379.5,234.5,4.6,14.8,482.0,479.42,386.81
2018,5,20,16,0,247.0,246.0,4.6,14.2,394.0,390.68,316.01
2018,5,20,16,15,240.0,224.5,4.55,14.05,358.5,352.23,285.59
2018,5,20,16,30,233.0,203.0,4.5,13.9,323.0,314.17,254.77
2018,5,20,16,45,328.0,169.0,4.45,13.75,318.5,308.86,249.68
2018,5,20,17,0,423.0,135.0,4.4,13.6,314.0,294.4,235.17
2018,5,20,17,15,446.0,118.5,4.3,13.5,285.0,261.26,204.47
2018,5,20,17,30,469.0,102.0,4.2,13.4,256.0,225.31,170.44
2018,5,20,17,45,410.0,92.5,4.15,13.25,210.0,175.64,127.5
2018,5,20,18,0,351.0,83.0,4.1,13.1,164.0,132.42,91.32
2018,5,20,18,15,270.5,69.0,4.0,12.95,122.5,89.46,58.41
2018,5,20,18,30,190.0,55.0,3.9,12.8,81.0,56.49,35.93
2018,5,20,18,45,115.0,36.5,3.8,12.6,50.5,29.96,17.63
2018,5,20,19,0,40.0,18.0,3.7,12.4,20.0,17.69,0.0
2018,5,20,19,15,20.0,9.0,3.55,12.3,10.0,8.85,0.0
2018,5,20,19,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.0,1.35,11.25,4.0,0.0,0.0
2018,5,21,5,0,20.0,8.0,1.3,11.4,8.0,7.86,0.0
2018,5,21,5,15,89.0,24.0,1.3,11.65,32.0,19.98,0.0
2018,5,21,5,30,158.0,40.0,1.3,11.9,56.0,33.17,21.71
2018,5,21,5,45,248.5,54.0,1.25,12.2,95.0,60.92,37.3
2018,5,21,6,0,339.0,68.0,1.2,12.5,134.0,100.13,64.38
2018,5,21,6,15,406.0,78.0,1.1,12.8,180.0,141.87,97.12
2018,5,21,6,30,473.0,88.0,1.0,13.1,226.0,191.07,138.02
2018,5,21,6,45,521.5,96.0,0.9,13.45,275.0,241.47,181.33
2018,5,21,7,0,570.0,104.0,0.8,13.8,324.0,295.99,227.69
2018,5,21,7,15,607.0,110.0,0.8,14.2,374.0,348.9,272.29
2018,5,21,7,30,644.0,116.0,0.8,14.6,424.0,405.14,318.3
2018,5,21,7,45,673.0,120.0,0.8,15.05,473.0,458.45,360.67
2018,5,21,8,0,702.0,124.0,0.8,15.5,522.0,513.65,403.07
2018,5,21,8,15,723.5,127.5,0.85,16.05,568.0,565.47,441.83
2018,5,21,8,30,745.0,131.0,0.9,16.6,614.0,617.87,479.86
2018,5,21,8,45,762.5,133.0,1.0,17.1,656.5,665.9,514.35
2018,5,21,9,0,780.0,135.0,1.1,17.6,699.0,713.79,547.67
2018,5,21,9,15,795.5,136.5,1.2,18.0,738.0,759.01,577.58
2018,5,21,9,30,811.0,138.0,1.3,18.4,777.0,803.21,606.45
2018,5,21,9,45,826.5,136.5,1.4,18.8,811.5,843.04,632.09
2018,5,21,10,0,842.0,135.0,1.5,19.2,846.0,877.71,654.11
2018,5,21,10,15,849.0,136.5,1.6,19.5,872.5,909.21,674.21
2018,5,21,10,30,856.0,138.0,1.7,19.8,899.0,938.26,692.66
2018,5,21,10,45,861.0,139.0,1.8,20.1,919.0,962.3,707.83
2018,5,21,11,0,866.0,140.0,1.9,20.4,939.0,983.5,721.22
2018,5,21,11,15,869.5,140.5,2.0,20.55,952.0,999.8,731.91
2018,5,21,11,30,873.0,141.0,2.1,20.7,965.0,1013.03,740.74
2018,5,21,11,45,874.0,140.5,2.25,20.85,969.5,1019.63,745.97
2018,5,21,12,0,875.0,140.0,2.4,21.0,974.0,1023.03,749.24
2018,5,21,12,15,872.5,141.0,2.5,21.0,971.0,1021.2,749.1
2018,5,21,12,30,870.0,142.0,2.6,21.0,968.0,1016.17,747.0
2018,5,21,12,45,864.0,144.0,2.75,21.0,957.0,1005.51,741.76
2018,5,21,13,0,858.0,146.0,2.9,21.0,946.0,991.81,734.54
2018,5,21,13,15,854.0,144.0,3.05,20.85,928.5,973.08,724.36
2018,5,21,13,30,850.0,142.0,3.2,20.7,911.0,951.44,712.15
2018,5,21,13,45,845.5,140.0,3.3,20.55,887.5,926.53,697.26
2018,5,21,14,0,841.0,138.0,3.4,20.4,864.0,898.96,680.45
2018,5,21,14,15,833.0,135.5,3.5,20.15,833.5,868.83,661.98
2018,5,21,14,30,825.0,133.0,3.6,19.9,803.0,832.6,639.02
2018,5,21,14,45,815.5,129.5,3.7,19.6,767.0,792.17,612.9
2018,5,21,15,0,806.0,126.0,3.8,19.3,731.0,750.05,585.18
2018,5,21,15,15,791.5,123.5,3.8,19.3,690.0,703.86,553.02
2018,5,21,15,30,777.0,121.0,3.8,19.3,649.0,656.84,518.67
2018,5,21,15,45,759.5,117.0,3.9,18.6,604.0,605.82,481.58
2018,5,21,16,0,742.0,113.0,4.0,17.9,559.0,554.75,443.24
2018,5,21,16,15,719.0,109.5,4.0,17.45,511.5,501.09,401.01
2018,5,21,16,30,696.0,106.0,4.0,17.0,464.0,448.63,358.46
2018,5,21,16,45,664.0,101.0,4.0,16.6,414.0,392.04,311.4
2018,5,21,17,0,632.0,96.0,4.0,16.2,364.0,337.97,265.16
2018,5,21,17,15,589.5,90.0,4.0,15.75,314.5,282.27,216.86
2018,5,21,17,30,547.0,84.0,4.0,15.3,265.0,230.78,171.48
2018,5,21,17,45,488.0,77.0,3.95,14.85,217.5,179.2,126.83
2018,5,21,18,0,429.0,70.0,3.9,14.4,170.0,133.34,88.32
2018,5,21,18,15,346.5,59.0,3.85,14.1,127.5,88.64,54.28
2018,5,21,18,30,264.0,48.0,3.8,13.8,85.0,53.2,30.94
2018,5,21,18,45,170.0,34.0,3.75,13.45,54.0,26.54,15.24
2018,5,21,19,0,76.0,20.0,3.7,13.1,23.0,16.78,0.0
2018,5,21,19,15,38.0,10.0,3.7,12.95,11.5,9.83,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.7,11.85,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.7,11.9,9.0,8.85,0.0
2018,5,22,5,15,110.5,24.0,2.7,12.05,33.5,19.09,0.0
2018,5,22,5,30,192.0,39.0,2.7,12.2,58.0,31.28,20.26
2018,5,22,5,45,209.0,44.5,2.7,12.35,76.0,50.44,29.77
2018,5,22,6,0,226.0,50.0,2.7,12.5,94.0,71.06,44.9
2018,5,22,6,15,113.0,56.0,2.7,12.65,78.0,72.23,51.3
2018,5,22,6,30,0.0,62.0,2.7,12.8,62.0,59.89,45.76
2018,5,22,6,45,1.5,78.0,2.7,13.0,78.5,75.7,59.13
2018,5,22,7,0,3.0,94.0,2.7,13.2,95.0,91.73,72.49
2018,5,22,7,15,6.0,116.0,2.65,13.35,118.5,114.33,91.16
2018,5,22,7,30,9.0,138.0,2.6,13.5,142.0,137.35,109.94
2018,5,22,7,45,13.0,160.0,2.6,13.7,167.0,161.25,129.21
2018,5,22,8,0,17.0,182.0,2.6,13.9,192.0,185.63,148.63
2018,5,22,8,15,22.0,201.0,2.6,14.15,215.0,208.13,166.32
2018,5,22,8,30,27.0,220.0,2.6,14.4,238.0,233.15,185.85
2018,5,22,8,45,30.5,237.0,2.6,14.6,258.5,253.98,201.85
2018,5,22,9,0,34.0,254.0,2.6,14.8,279.0,275.11,217.96
2018,5,22,9,15,44.0,282.5,2.65,15.05,316.5,313.0,247.15
2018,5,22,9,30,54.0,311.0,2.7,15.3,354.0,351.68,276.55
2018,5,22,9,45,108.5,330.5,2.75,15.55,421.0,424.22,332.94
2018,5,22,10,0,163.0,350.0,2.8,15.8,488.0,495.74,387.41
2018,5,22,10,15,210.0,359.5,2.85,15.95,543.0,558.24,434.24
2018,5,22,10,30,257.0,369.0,2.9,16.1,598.0,617.63,478.2
2018,5,22,10,45,263.5,386.5,2.95,16.3,625.5,648.0,499.21
2018,5,22,11,0,270.0,404.0,3.0,16.5,653.0,677.66,519.75
2018,5,22,11,15,258.5,424.5,3.05,16.65,665.5,691.9,528.67
2018,5,22,11,30,247.0,445.0,3.1,16.8,678.0,704.81,536.75
2018,5,22,11,45,282.0,432.5,3.1,16.95,700.0,729.09,554.76
2018,5,22,12,0,317.0,420.0,3.1,17.1,722.0,752.46,571.99
2018,5,22,12,15,445.0,360.0,3.15,17.15,783.0,825.09,627.43
2018,5,22,12,30,573.0,300.0,3.2,17.2,844.0,890.19,676.59
2018,5,22,12,45,722.0,218.5,3.2,17.2,897.0,950.44,720.31
2018,5,22,13,0,871.0,137.0,3.2,17.2,950.0,995.62,750.8
2018,5,22,13,15,867.5,135.5,3.2,17.15,933.0,977.71,738.88
2018,5,22,13,30,864.0,134.0,3.2,17.1,916.0,956.83,725.56
2018,5,22,13,45,858.5,132.5,3.2,17.1,892.5,931.23,708.91
2018,5,22,14,0,853.0,131.0,3.2,17.1,869.0,902.97,690.43
2018,5,22,14,15,845.5,129.0,3.25,16.95,839.0,869.95,669.28
2018,5,22,14,30,838.0,127.0,3.3,16.8,809.0,834.7,646.38
2018,5,22,14,45,828.5,124.5,3.3,16.7,773.5,797.87,621.74
2018,5,22,15,0,819.0,122.0,3.3,16.6,738.0,756.35,593.49
2018,5,22,15,15,805.0,119.5,3.3,16.6,697.0,710.07,561.23
2018,5,22,15,30,791.0,117.0,3.3,16.6,656.0,662.87,526.95
2018,5,22,15,45,775.0,113.0,3.3,16.25,611.0,612.23,489.15
2018,5,22,16,0,759.0,109.0,3.3,15.9,566.0,561.37,450.13
2018,5,22,16,15,737.5,105.5,3.35,15.6,519.0,508.08,408.08
2018,5,22,16,30,716.0,102.0,3.4,15.3,472.0,455.1,364.97
2018,5,22,16,45,687.5,97.0,3.4,15.05,422.5,399.04,318.03
2018,5,22,17,0,659.0,92.0,3.4,14.8,373.0,345.1,271.54
2018,5,22,17,15,572.0,93.5,3.4,14.45,314.5,280.65,216.69
2018,5,22,17,30,485.0,95.0,3.4,14.1,256.0,224.22,168.54
2018,5,22,17,45,350.0,89.0,3.4,13.75,195.0,160.41,116.88
2018,5,22,18,0,215.0,83.0,3.4,13.4,134.0,112.02,80.05
2018,5,22,18,15,171.0,66.0,3.3,13.1,100.5,78.04,53.01
2018,5,22,18,30,127.0,49.0,3.2,12.8,67.0,49.19,31.6
2018,5,22,18,45,76.0,33.0,3.15,12.55,42.5,27.3,16.21
2018,5,22,19,0,25.0,17.0,3.1,12.3,18.0,15.26,0.0
2018,5,22,19,15,12.5,8.5,3.05,12.2,9.0,8.36,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
