Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,2.2,12.05,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,2.2,12.1,3.0,2.95,0.0
2018,5,23,5,15,0.0,10.5,2.3,12.25,10.5,10.13,0.0
2018,5,23,5,30,0.0,18.0,2.4,12.4,18.0,17.37,8.82
2018,5,23,5,45,0.0,29.5,2.45,12.55,29.5,28.48,18.27
2018,5,23,6,0,0.0,41.0,2.5,12.7,41.0,39.6,28.1
2018,5,23,6,15,0.0,51.5,2.5,12.8,51.5,49.76,37.02
2018,5,23,6,30,0.0,62.0,2.5,12.9,62.0,59.89,45.77
2018,5,23,6,45,4.5,88.5,2.55,13.05,90.5,86.54,68.23
2018,5,23,7,0,9.0,115.0,2.6,13.2,119.0,113.82,90.94
2018,5,23,7,15,16.5,143.0,2.6,13.4,151.0,144.35,116.01
2018,5,23,7,30,24.0,171.0,2.6,13.6,183.0,175.82,141.53
2018,5,23,7,45,38.0,190.0,2.65,13.8,211.0,203.82,164.0
2018,5,23,8,0,52.0,209.0,2.7,14.0,239.0,232.53,186.89
2018,5,23,8,15,44.0,210.0,2.8,14.3,236.5,231.76,185.59
2018,5,23,8,30,36.0,211.0,2.9,14.6,234.0,230.05,183.56
2018,5,23,8,45,29.0,215.5,2.95,14.85,235.0,231.64,184.12
2018,5,23,9,0,22.0,220.0,3.0,15.1,236.0,232.53,184.09
2018,5,23,9,15,26.5,238.5,3.1,15.4,259.0,255.58,201.91
2018,5,23,9,30,31.0,257.0,3.2,15.7,282.0,278.98,219.8
2018,5,23,9,45,60.0,294.5,3.25,16.0,344.5,342.4,269.34
2018,5,23,10,0,89.0,332.0,3.3,16.3,407.0,407.74,319.35
2018,5,23,10,15,154.5,350.0,3.35,16.45,485.5,493.26,385.24
2018,5,23,10,30,220.0,368.0,3.4,16.6,564.0,582.16,452.13
2018,5,23,10,45,185.0,365.5,3.45,16.7,533.0,546.35,423.98
2018,5,23,11,0,150.0,363.0,3.5,16.8,502.0,513.81,398.63
2018,5,23,11,15,110.0,376.0,3.5,16.85,478.5,490.44,379.49
2018,5,23,11,30,70.0,389.0,3.5,16.9,455.0,459.12,354.34
2018,5,23,11,45,107.5,397.0,3.5,16.95,499.0,512.01,395.02
2018,5,23,12,0,145.0,405.0,3.5,17.0,543.0,558.27,430.07
2018,5,23,12,15,108.5,410.5,3.5,17.0,513.5,527.27,405.57
2018,5,23,12,30,72.0,416.0,3.5,17.0,484.0,489.25,376.19
2018,5,23,12,45,66.0,406.5,3.45,17.0,468.5,472.85,364.04
2018,5,23,13,0,60.0,397.0,3.4,17.0,453.0,456.27,351.66
2018,5,23,13,15,71.5,390.5,3.45,16.95,456.0,459.52,355.03
2018,5,23,13,30,83.0,384.0,3.5,16.9,459.0,462.09,357.84
2018,5,23,13,45,356.0,294.0,3.5,16.9,604.0,636.98,497.61
2018,5,23,14,0,629.0,204.0,3.5,16.9,749.0,782.63,609.88
2018,5,23,14,15,544.0,213.5,3.5,16.75,673.0,699.51,548.15
2018,5,23,14,30,459.0,223.0,3.5,16.6,597.0,617.62,487.31
2018,5,23,14,45,249.5,257.5,3.55,16.5,459.5,462.52,366.43
2018,5,23,15,0,40.0,292.0,3.6,16.4,322.0,318.96,250.58
2018,5,23,15,15,106.5,274.5,3.6,16.4,348.5,351.13,278.53
2018,5,23,15,30,173.0,257.0,3.6,16.4,375.0,373.75,298.07
2018,5,23,15,45,423.5,194.5,3.65,15.95,457.0,468.6,377.19
2018,5,23,16,0,674.0,132.0,3.7,15.5,539.0,534.79,431.14
2018,5,23,16,15,721.5,109.5,3.7,15.15,512.5,503.73,406.13
2018,5,23,16,30,769.0,87.0,3.7,14.8,486.0,467.33,375.97
2018,5,23,16,45,742.0,83.5,3.65,14.5,436.0,410.92,328.27
2018,5,23,17,0,715.0,80.0,3.6,14.2,386.0,356.38,280.84
2018,5,23,17,15,677.0,75.0,3.55,13.85,335.0,297.88,229.36
2018,5,23,17,30,639.0,70.0,3.5,13.5,284.0,243.84,180.83
2018,5,23,17,45,585.5,64.5,3.45,13.15,235.0,189.76,132.93
2018,5,23,18,0,532.0,59.0,3.4,12.8,186.0,141.48,91.34
2018,5,23,18,15,451.5,51.5,3.25,12.5,141.5,94.41,54.95
2018,5,23,18,30,371.0,44.0,3.1,12.2,97.0,56.55,30.55
2018,5,23,18,45,253.5,32.5,3.0,11.9,62.5,25.17,14.77
2018,5,23,19,0,136.0,21.0,2.9,11.6,28.0,16.65,0.0
2018,5,23,19,15,68.0,10.5,2.9,11.5,14.0,10.32,0.0
2018,5,23,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.0,10.7,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,10.8,2.0,1.97,0.0
2018,5,24,5,15,0.0,8.5,2.05,11.05,8.5,8.19,0.0
2018,5,24,5,30,0.0,15.0,2.1,11.3,15.0,14.47,6.52
2018,5,24,5,45,0.0,24.5,2.1,11.6,24.5,23.64,14.31
2018,5,24,6,0,0.0,34.0,2.1,11.9,34.0,32.82,22.45
2018,5,24,6,15,0.0,40.5,2.1,12.1,40.5,39.11,28.03
2018,5,24,6,30,0.0,47.0,2.1,12.3,47.0,45.39,33.48
2018,5,24,6,45,0.0,58.5,2.1,12.55,58.5,56.53,42.95
2018,5,24,7,0,0.0,70.0,2.1,12.8,70.0,67.67,52.28
2018,5,24,7,15,0.0,86.0,2.1,13.05,86.0,83.14,65.11
2018,5,24,7,30,0.0,102.0,2.1,13.3,102.0,98.62,77.77
2018,5,24,7,45,0.0,105.0,2.1,13.6,105.0,101.57,79.85
2018,5,24,8,0,0.0,108.0,2.1,13.9,108.0,104.52,81.93
2018,5,24,8,15,2.0,136.5,2.15,14.25,138.0,133.41,105.31
2018,5,24,8,30,4.0,165.0,2.2,14.6,168.0,162.59,128.55
2018,5,24,8,45,7.0,192.0,2.2,15.0,197.0,191.28,151.05
2018,5,24,9,0,10.0,219.0,2.2,15.4,226.0,220.3,173.52
2018,5,24,9,15,12.0,236.0,2.25,15.7,245.0,239.05,187.71
2018,5,24,9,30,14.0,253.0,2.3,16.0,264.0,257.96,201.95
2018,5,24,9,45,13.5,253.0,2.3,16.3,264.0,258.15,201.47
2018,5,24,10,0,13.0,253.0,2.3,16.6,264.0,258.25,201.02
2018,5,24,10,15,14.0,264.0,2.4,16.8,276.0,270.48,210.17
2018,5,24,10,30,15.0,275.0,2.5,17.0,288.0,282.74,219.28
2018,5,24,10,45,13.0,254.0,2.55,17.2,265.5,260.52,201.77
2018,5,24,11,0,11.0,233.0,2.6,17.4,243.0,238.18,184.26
2018,5,24,11,15,16.5,270.0,2.65,17.5,285.5,280.37,216.88
2018,5,24,11,30,22.0,307.0,2.7,17.6,328.0,328.16,253.18
2018,5,24,11,45,29.0,331.5,2.8,17.7,359.0,360.26,277.44
2018,5,24,12,0,36.0,356.0,2.9,17.8,390.0,392.33,301.58
2018,5,24,12,15,38.0,321.5,3.0,17.7,357.5,359.29,277.15
2018,5,24,12,30,40.0,287.0,3.1,17.6,325.0,326.14,252.66
2018,5,24,12,45,62.0,356.0,3.2,17.55,414.5,417.38,322.5
2018,5,24,13,0,84.0,425.0,3.3,17.5,504.0,508.26,390.28
2018,5,24,13,15,125.5,425.5,3.4,17.25,541.0,553.28,425.25
2018,5,24,13,30,167.0,426.0,3.5,17.0,578.0,590.04,454.3
2018,5,24,13,45,211.5,418.0,3.55,16.75,605.0,618.6,477.38
2018,5,24,14,0,256.0,410.0,3.6,16.5,632.0,649.37,501.95
2018,5,24,14,15,238.5,398.5,3.6,16.2,599.5,614.02,476.56
2018,5,24,14,30,221.0,387.0,3.6,15.9,567.0,574.48,448.25
2018,5,24,14,45,163.0,365.0,3.6,15.55,494.5,497.11,390.19
2018,5,24,15,0,105.0,343.0,3.6,15.2,422.0,419.71,331.13
2018,5,24,15,15,86.0,316.5,3.6,15.2,379.0,374.62,296.76
2018,5,24,15,30,67.0,290.0,3.6,15.2,336.0,331.02,263.03
2018,5,24,15,45,84.0,276.5,3.55,14.7,330.0,324.88,259.67
2018,5,24,16,0,101.0,263.0,3.5,14.2,324.0,316.99,254.61
2018,5,24,16,15,140.0,239.0,3.45,14.05,316.0,310.84,250.66
2018,5,24,16,30,179.0,215.0,3.4,13.9,308.0,298.43,241.09
2018,5,24,16,45,237.5,187.0,3.35,13.75,297.0,287.75,232.12
2018,5,24,17,0,296.0,159.0,3.3,13.6,286.0,269.24,215.54
2018,5,24,17,15,308.5,136.5,3.3,13.5,254.0,234.33,184.88
2018,5,24,17,30,321.0,114.0,3.3,13.4,222.0,198.21,152.38
2018,5,24,17,45,309.5,98.0,3.25,13.25,188.0,160.88,119.14
2018,5,24,18,0,298.0,82.0,3.2,13.1,154.0,124.83,87.4
2018,5,24,18,15,245.5,69.5,3.05,12.9,119.5,89.75,59.71
2018,5,24,18,30,193.0,57.0,2.9,12.7,85.0,59.85,38.4
2018,5,24,18,45,119.5,39.0,2.75,12.5,54.0,31.95,20.45
2018,5,24,19,0,46.0,21.0,2.6,12.3,23.0,18.49,0.0
2018,5,24,19,15,23.0,10.5,2.55,12.2,11.5,10.32,0.0
2018,5,24,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,3.0,1.9,11.8,3.0,0.0,0.0
2018,5,25,5,0,0.0,6.0,1.9,11.9,6.0,5.9,0.0
2018,5,25,5,15,10.5,20.5,2.0,12.05,21.5,19.11,0.0
2018,5,25,5,30,21.0,35.0,2.1,12.2,37.0,32.26,21.46
2018,5,25,5,45,45.5,53.5,2.15,12.35,61.5,52.38,36.79
2018,5,25,6,0,70.0,72.0,2.2,12.5,86.0,74.93,54.98
2018,5,25,6,15,173.0,88.0,2.2,12.7,136.0,112.3,82.63
2018,5,25,6,30,276.0,104.0,2.2,12.9,186.0,162.15,121.96
2018,5,25,6,45,276.0,119.5,2.25,13.05,214.5,193.59,150.27
2018,5,25,7,0,276.0,135.0,2.3,13.2,243.0,224.93,178.13
2018,5,25,7,15,171.0,158.0,2.25,13.5,228.0,221.03,177.42
2018,5,25,7,30,66.0,181.0,2.2,13.8,213.0,205.0,164.94
2018,5,25,7,45,50.0,199.0,2.2,14.1,224.5,218.51,175.49
2018,5,25,8,0,34.0,217.0,2.2,14.4,236.0,230.36,184.24
2018,5,25,8,15,26.0,219.0,2.15,14.65,234.5,229.73,182.96
2018,5,25,8,30,18.0,221.0,2.1,14.9,233.0,226.23,179.37
2018,5,25,8,45,31.0,249.0,2.1,15.15,271.0,266.07,210.56
2018,5,25,9,0,44.0,277.0,2.1,15.4,309.0,305.15,240.58
2018,5,25,9,15,86.5,319.5,2.1,15.6,386.5,382.62,300.43
2018,5,25,9,30,129.0,362.0,2.1,15.8,464.0,467.62,364.31
2018,5,25,9,45,130.5,382.0,2.15,16.0,489.0,494.35,382.92
2018,5,25,10,0,132.0,402.0,2.2,16.2,514.0,520.83,401.53
2018,5,25,10,15,128.0,418.0,2.2,16.35,529.5,537.99,412.98
2018,5,25,10,30,124.0,434.0,2.2,16.5,545.0,554.52,423.96
2018,5,25,10,45,163.5,441.5,2.2,16.6,591.0,603.06,459.63
2018,5,25,11,0,203.0,449.0,2.2,16.7,637.0,652.51,495.26
2018,5,25,11,15,241.0,441.0,2.25,16.85,667.0,691.1,523.13
2018,5,25,11,30,279.0,433.0,2.3,17.0,697.0,723.77,546.83
2018,5,25,11,45,399.5,368.5,2.3,17.1,749.5,786.31,594.29
2018,5,25,12,0,520.0,304.0,2.3,17.2,802.0,843.02,636.86
2018,5,25,12,15,525.5,305.0,2.35,17.25,807.0,849.39,641.04
2018,5,25,12,30,531.0,306.0,2.4,17.3,812.0,853.61,644.29
2018,5,25,12,45,417.0,356.0,2.45,17.3,751.0,787.09,595.15
2018,5,25,13,0,303.0,406.0,2.5,17.3,690.0,715.45,542.23
2018,5,25,13,15,334.0,394.0,2.5,17.3,702.0,727.89,552.84
2018,5,25,13,30,365.0,382.0,2.5,17.3,714.0,738.03,561.18
2018,5,25,13,45,559.5,280.0,2.5,17.25,773.5,810.81,619.07
2018,5,25,14,0,754.0,178.0,2.5,17.2,833.0,866.37,660.71
2018,5,25,14,15,793.5,153.0,2.5,17.1,821.0,853.54,652.43
2018,5,25,14,30,833.0,128.0,2.5,17.0,809.0,832.62,639.22
2018,5,25,14,45,827.5,123.0,2.5,16.9,774.0,796.75,615.54
2018,5,25,15,0,822.0,118.0,2.5,16.8,739.0,755.93,588.23
2018,5,25,15,15,808.5,115.5,2.5,16.8,698.5,710.04,556.74
2018,5,25,15,30,795.0,113.0,2.5,16.8,658.0,663.2,523.48
2018,5,25,15,45,642.5,150.0,2.45,16.45,571.0,566.62,449.65
2018,5,25,16,0,490.0,187.0,2.4,16.1,484.0,479.83,382.06
2018,5,25,16,15,381.5,197.0,2.4,15.9,416.5,405.19,323.44
2018,5,25,16,30,273.0,207.0,2.4,15.7,349.0,338.65,270.44
2018,5,25,16,45,292.0,180.5,2.35,15.5,318.5,305.7,243.87
2018,5,25,17,0,311.0,154.0,2.3,15.3,288.0,270.56,214.4
2018,5,25,17,15,312.5,135.0,2.3,15.05,255.0,234.59,183.5
2018,5,25,17,30,314.0,116.0,2.3,14.8,222.0,198.33,151.59
2018,5,25,17,45,255.5,101.5,2.25,14.6,178.5,152.74,113.63
2018,5,25,18,0,197.0,87.0,2.2,14.4,135.0,113.64,81.9
2018,5,25,18,15,156.5,69.5,2.15,14.15,102.0,80.41,55.39
2018,5,25,18,30,116.0,52.0,2.1,13.9,69.0,51.91,33.96
2018,5,25,18,45,91.0,35.5,2.05,13.65,46.0,29.28,18.38
2018,5,25,19,0,66.0,19.0,2.0,13.4,23.0,16.05,0.0
2018,5,25,19,15,33.0,9.5,1.95,13.2,11.5,9.34,0.0
2018,5,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,26,4,45,4.5,5.0,2.25,12.0,5.0,0.0,0.0
2018,5,26,5,0,9.0,10.0,2.3,12.0,10.0,9.83,0.0
2018,5,26,5,15,56.5,24.5,2.35,12.25,30.0,20.45,1.13
2018,5,26,5,30,104.0,39.0,2.4,12.5,50.0,33.18,22.29
2018,5,26,5,45,185.5,52.0,2.45,12.75,84.5,57.69,36.44
2018,5,26,6,0,267.0,65.0,2.5,13.0,119.0,90.22,59.17
2018,5,26,6,15,185.5,82.0,2.45,13.3,124.5,109.1,79.24
2018,5,26,6,30,104.0,99.0,2.4,13.6,130.0,118.3,91.19
2018,5,26,6,45,54.5,98.0,2.35,13.95,114.5,109.9,86.23
2018,5,26,7,0,5.0,97.0,2.3,14.3,99.0,95.29,75.05
2018,5,26,7,15,2.5,103.0,2.2,14.65,104.0,100.47,79.12
2018,5,26,7,30,0.0,109.0,2.1,15.0,109.0,105.36,82.81
2018,5,26,7,45,1.0,127.0,2.0,15.35,127.5,123.33,97.2
2018,5,26,8,0,2.0,145.0,1.9,15.7,146.0,141.46,111.5
2018,5,26,8,15,3.0,156.5,1.8,16.1,158.5,153.42,120.61
2018,5,26,8,30,4.0,168.0,1.7,16.5,171.0,165.5,129.73
2018,5,26,8,45,5.0,179.0,1.55,16.85,182.5,177.18,138.46
2018,5,26,9,0,6.0,190.0,1.4,17.2,194.0,188.97,147.16
2018,5,26,9,15,9.5,215.5,1.35,17.5,222.5,216.97,168.61
2018,5,26,9,30,13.0,241.0,1.3,17.8,251.0,245.31,189.96
2018,5,26,9,45,14.5,253.0,1.2,18.15,265.0,258.95,199.64
2018,5,26,10,0,16.0,265.0,1.1,18.5,279.0,272.67,209.33
2018,5,26,10,15,21.0,293.0,1.15,18.75,311.5,305.42,233.7
2018,5,26,10,30,26.0,321.0,1.2,19.0,344.0,343.45,261.59
2018,5,26,10,45,27.0,331.5,1.2,19.25,356.0,355.88,270.07
2018,5,26,11,0,28.0,342.0,1.2,19.5,368.0,368.26,278.64
2018,5,26,11,15,47.5,377.5,1.3,19.6,422.5,424.1,319.96
2018,5,26,11,30,67.0,413.0,1.4,19.7,477.0,480.36,360.73
2018,5,26,11,45,127.5,442.0,1.5,19.85,564.0,577.66,431.34
2018,5,26,12,0,188.0,471.0,1.6,20.0,651.0,668.59,495.58
2018,5,26,12,15,299.0,417.0,1.75,20.05,702.5,730.7,542.56
2018,5,26,12,30,410.0,363.0,1.9,20.1,754.0,790.73,587.87
2018,5,26,12,45,648.0,246.5,2.05,20.15,857.5,905.75,673.47
2018,5,26,13,0,886.0,130.0,2.2,20.2,961.0,1003.74,738.54
2018,5,26,13,15,881.5,130.0,2.35,20.15,944.5,986.29,728.33
2018,5,26,13,30,877.0,130.0,2.5,20.1,928.0,965.88,717.26
2018,5,26,13,45,870.0,130.0,2.65,20.1,904.5,940.29,702.45
2018,5,26,14,0,863.0,130.0,2.8,20.1,881.0,912.08,685.69
2018,5,26,14,15,854.0,129.0,2.95,19.95,850.5,878.66,665.5
2018,5,26,14,30,845.0,128.0,3.1,19.8,820.0,843.07,643.5
2018,5,26,14,45,832.5,127.5,3.25,19.65,784.0,805.8,619.93
2018,5,26,15,0,820.0,127.0,3.4,19.5,748.0,764.05,592.76
2018,5,26,15,15,806.0,124.5,3.4,19.5,707.0,717.89,560.97
2018,5,26,15,30,792.0,122.0,3.4,19.5,666.0,670.82,527.14
2018,5,26,15,45,772.0,119.5,3.55,19.05,620.5,619.24,489.72
2018,5,26,16,0,752.0,117.0,3.7,18.6,575.0,567.79,451.18
2018,5,26,16,15,727.5,114.0,3.7,18.3,527.0,513.46,408.64
2018,5,26,16,30,703.0,111.0,3.7,18.0,479.0,460.45,365.9
2018,5,26,16,45,671.5,106.0,3.75,17.65,429.0,403.77,319.27
2018,5,26,17,0,640.0,101.0,3.8,17.3,379.0,349.54,273.34
2018,5,26,17,15,598.5,95.5,3.8,16.9,329.0,294.17,225.67
2018,5,26,17,30,557.0,90.0,3.8,16.5,279.0,242.86,180.72
2018,5,26,17,45,499.0,82.5,3.75,16.05,231.0,190.24,135.39
2018,5,26,18,0,441.0,75.0,3.7,15.6,183.0,143.09,95.77
2018,5,26,18,15,361.0,64.5,3.6,15.2,139.5,97.93,61.06
2018,5,26,18,30,281.0,54.0,3.5,14.8,96.0,61.68,36.73
2018,5,26,18,45,184.5,38.5,3.4,14.35,62.0,29.97,19.03
2018,5,26,19,0,88.0,23.0,3.3,13.9,28.0,19.23,0.0
2018,5,26,19,15,44.0,11.5,3.15,13.7,14.0,11.3,0.0
2018,5,26,19,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,4,45,25.5,6.5,1.25,11.85,7.0,0.0,0.0
2018,5,27,5,0,51.0,13.0,1.2,12.0,14.0,12.78,0.0
2018,5,27,5,15,147.0,26.0,1.2,12.55,40.0,20.58,2.27
2018,5,27,5,30,243.0,39.0,1.2,13.1,66.0,32.68,21.93
2018,5,27,5,45,340.5,49.0,1.2,13.65,107.0,63.59,35.95
2018,5,27,6,0,438.0,59.0,1.2,14.2,148.0,105.83,64.47
2018,5,27,6,15,504.0,65.5,1.2,14.75,195.5,149.54,98.9
2018,5,27,6,30,570.0,72.0,1.2,15.3,243.0,200.64,141.73
2018,5,27,6,45,555.0,86.5,1.2,15.85,278.5,243.46,181.08
2018,5,27,7,0,540.0,101.0,1.2,16.4,314.0,284.37,217.91
2018,5,27,7,15,542.5,117.5,1.2,17.05,356.5,332.14,258.39
2018,5,27,7,30,545.0,134.0,1.2,17.7,399.0,379.65,297.15
2018,5,27,7,45,578.0,140.5,1.25,18.35,448.0,432.24,338.64
2018,5,27,8,0,611.0,147.0,1.3,19.0,497.0,487.31,380.77
2018,5,27,8,15,717.0,122.0,1.3,19.45,566.5,556.84,433.47
2018,5,27,8,30,823.0,97.0,1.3,19.9,636.0,634.46,490.59
2018,5,27,8,45,811.5,109.5,1.35,20.35,670.5,676.52,519.56
2018,5,27,9,0,800.0,122.0,1.4,20.8,705.0,715.66,545.02
2018,5,27,9,15,837.0,113.0,1.45,21.2,751.5,765.32,577.33
2018,5,27,9,30,874.0,104.0,1.5,21.6,798.0,817.26,610.55
2018,5,27,9,45,838.5,126.0,1.55,22.0,814.0,839.44,623.41
2018,5,27,10,0,803.0,148.0,1.6,22.4,830.0,860.36,635.73
2018,5,27,10,15,808.5,151.0,1.7,22.7,856.0,891.27,655.45
2018,5,27,10,30,814.0,154.0,1.8,23.0,882.0,919.78,673.41
2018,5,27,10,45,863.0,131.0,1.85,23.3,918.0,955.98,695.73
2018,5,27,11,0,912.0,108.0,1.9,23.6,954.0,995.45,719.9
2018,5,27,11,15,914.0,108.5,2.0,23.75,966.5,1010.96,729.72
2018,5,27,11,30,916.0,109.0,2.1,23.9,979.0,1023.23,737.81
2018,5,27,11,45,916.0,109.5,2.2,24.1,983.5,1030.22,742.52
2018,5,27,12,0,916.0,110.0,2.3,24.3,988.0,1033.87,745.23
2018,5,27,12,15,915.5,109.5,2.35,24.35,985.5,1032.64,744.84
2018,5,27,12,30,915.0,109.0,2.4,24.4,983.0,1028.08,742.46
2018,5,27,12,45,912.5,109.5,2.5,24.45,973.5,1019.22,737.98
2018,5,27,13,0,910.0,110.0,2.6,24.5,964.0,1007.1,731.48
2018,5,27,13,15,906.5,109.5,2.65,24.5,947.5,989.8,721.33
2018,5,27,13,30,903.0,109.0,2.7,24.5,931.0,969.41,709.23
2018,5,27,13,45,898.0,107.5,2.75,24.45,907.5,943.63,693.72
2018,5,27,14,0,893.0,106.0,2.8,24.4,884.0,915.06,676.32
2018,5,27,14,15,886.5,104.5,2.8,24.3,854.0,882.52,655.92
2018,5,27,14,30,880.0,103.0,2.8,24.2,824.0,847.58,633.78
2018,5,27,14,45,871.5,101.0,2.75,24.1,789.0,808.29,608.18
2018,5,27,15,0,863.0,99.0,2.7,24.0,754.0,767.09,581.06
2018,5,27,15,15,850.5,97.0,2.7,24.0,713.0,721.3,550.49
2018,5,27,15,30,838.0,95.0,2.7,24.0,672.0,674.35,518.72
2018,5,27,15,45,824.5,92.0,2.65,23.6,628.0,624.85,483.37
2018,5,27,16,0,811.0,89.0,2.6,23.2,584.0,575.21,446.61
2018,5,27,16,15,792.0,86.5,2.6,22.85,537.0,522.04,406.15
2018,5,27,16,30,773.0,84.0,2.6,22.5,490.0,469.35,364.75
2018,5,27,16,45,746.5,80.5,2.55,22.15,440.0,413.07,319.2
2018,5,27,17,0,720.0,77.0,2.5,21.8,390.0,358.6,273.72
2018,5,27,17,15,684.0,72.5,2.5,21.25,340.0,302.02,225.79
2018,5,27,17,30,648.0,68.0,2.5,20.7,290.0,247.68,178.79
2018,5,27,17,45,597.0,63.0,2.45,20.1,241.5,194.06,132.69
2018,5,27,18,0,546.0,58.0,2.4,19.5,193.0,145.9,92.16
2018,5,27,18,15,470.0,51.0,2.3,18.8,148.5,98.68,56.15
2018,5,27,18,30,394.0,44.0,2.2,18.1,104.0,60.09,31.28
2018,5,27,18,45,275.5,33.0,2.1,17.4,67.5,26.21,15.85
2018,5,27,19,0,157.0,22.0,2.0,16.7,31.0,17.3,0.0
2018,5,27,19,15,78.5,11.0,1.95,16.35,15.5,10.81,0.0
2018,5,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,4,45,46.0,7.0,0.9,13.3,8.0,0.0,0.0
2018,5,28,5,0,92.0,14.0,0.9,13.5,16.0,13.76,0.0
2018,5,28,5,15,205.0,24.5,0.9,14.0,43.0,20.0,2.89
2018,5,28,5,30,318.0,35.0,0.9,14.5,70.0,30.61,20.14
2018,5,28,5,45,408.0,43.0,0.95,14.95,111.5,62.96,32.91
2018,5,28,6,0,498.0,51.0,1.0,15.4,153.0,105.53,61.33
2018,5,28,6,15,558.5,56.5,0.9,16.0,200.5,150.7,97.05
2018,5,28,6,30,619.0,62.0,0.8,16.6,248.0,202.56,140.61
2018,5,28,6,45,661.0,66.0,0.7,17.2,298.0,254.15,185.25
2018,5,28,7,0,703.0,70.0,0.6,17.8,348.0,310.87,233.32
2018,5,28,7,15,733.0,74.0,0.6,18.6,398.5,365.74,278.96
2018,5,28,7,30,763.0,78.0,0.6,19.4,449.0,423.01,324.82
2018,5,28,7,45,785.5,80.5,0.6,20.15,498.0,477.13,366.72
2018,5,28,8,0,808.0,83.0,0.6,20.9,547.0,532.3,407.73
2018,5,28,8,15,825.0,85.0,0.65,21.55,593.0,584.04,445.37
2018,5,28,8,30,842.0,87.0,0.7,22.2,639.0,635.85,481.83
2018,5,28,8,45,856.0,89.5,0.7,22.85,682.5,685.77,514.43
2018,5,28,9,0,870.0,92.0,0.7,23.5,726.0,734.86,544.44
2018,5,28,9,15,878.5,94.0,0.75,24.05,763.5,778.1,570.87
2018,5,28,9,30,887.0,96.0,0.8,24.6,801.0,819.59,595.84
2018,5,28,9,45,890.5,100.0,0.9,25.1,832.5,856.94,618.75
2018,5,28,10,0,894.0,104.0,1.0,25.6,864.0,891.81,639.94
2018,5,28,10,15,900.0,105.0,1.05,26.05,890.5,923.25,658.18
2018,5,28,10,30,906.0,106.0,1.1,26.5,917.0,952.06,674.69
2018,5,28,10,45,910.0,107.0,1.2,26.95,937.0,976.18,689.09
2018,5,28,11,0,914.0,108.0,1.3,27.4,957.0,997.31,701.68
2018,5,28,11,15,917.0,108.0,1.4,27.65,969.5,1013.32,711.73
2018,5,28,11,30,920.0,108.0,1.5,27.9,982.0,1026.13,719.92
2018,5,28,11,45,921.5,108.5,1.6,28.15,988.0,1034.66,725.58
2018,5,28,12,0,923.0,109.0,1.7,28.4,994.0,1039.86,729.31
2018,5,28,12,15,922.5,108.5,1.8,28.45,991.5,1038.66,729.78
2018,5,28,12,30,922.0,108.0,1.9,28.5,989.0,1034.1,728.3
2018,5,28,12,45,919.5,108.0,2.05,28.55,979.5,1024.71,724.5
2018,5,28,13,0,917.0,108.0,2.2,28.6,970.0,1012.05,718.63
2018,5,28,13,15,913.0,107.5,2.3,28.5,953.0,994.2,709.33
2018,5,28,13,30,909.0,107.0,2.4,28.4,936.0,973.27,698.05
2018,5,28,13,45,903.5,106.5,2.45,28.3,912.5,947.96,683.42
2018,5,28,14,0,898.0,106.0,2.5,28.2,889.0,919.87,666.93
2018,5,28,14,15,890.5,105.0,2.55,28.05,859.0,886.88,647.25
2018,5,28,14,30,883.0,104.0,2.6,27.9,829.0,851.53,625.82
2018,5,28,14,45,873.5,102.5,2.65,27.75,793.5,811.88,601.25
2018,5,28,15,0,864.0,101.0,2.7,27.6,758.0,770.4,575.11
2018,5,28,15,15,852.0,99.5,2.7,27.6,717.5,725.48,545.61
2018,5,28,15,30,840.0,98.0,2.7,27.6,677.0,679.36,514.91
2018,5,28,15,45,824.5,95.0,2.7,27.05,632.0,628.53,479.59
2018,5,28,16,0,809.0,92.0,2.7,26.5,587.0,577.77,442.99
2018,5,28,16,15,790.0,89.0,2.7,26.05,539.5,524.21,402.95
2018,5,28,16,30,771.0,86.0,2.7,25.6,492.0,471.13,361.94
2018,5,28,16,45,745.5,82.0,2.65,25.15,442.5,414.92,317.12
2018,5,28,17,0,720.0,78.0,2.6,24.7,393.0,360.41,272.24
2018,5,28,17,15,684.0,73.5,2.55,24.0,342.5,302.84,224.19
2018,5,28,17,30,648.0,69.0,2.5,23.3,292.0,249.48,178.52
2018,5,28,17,45,598.5,64.0,2.4,22.6,243.5,196.15,133.11
2018,5,28,18,0,549.0,59.0,2.3,21.9,195.0,148.13,93.02
2018,5,28,18,15,474.5,52.0,2.25,21.1,150.5,100.83,57.16
2018,5,28,18,30,400.0,45.0,2.2,20.3,106.0,61.99,32.17
2018,5,28,18,45,284.0,34.0,2.1,19.5,69.5,27.65,16.96
2018,5,28,19,0,168.0,23.0,2.0,18.7,33.0,18.1,0.0
2018,5,28,19,15,86.0,12.0,2.0,18.3,17.0,11.8,0.0
2018,5,28,19,30,4.0,1.0,2.0,17.9,1.0,0.0,0.0
2018,5,28,19,45,2.0,0.5,2.0,17.45,0.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,5,29,4,45,47.0,7.0,1.3,14.55,8.0,0.0,0.0
2018,5,29,5,0,94.0,14.0,1.4,14.7,16.0,13.76,0.0
2018,5,29,5,15,208.5,25.0,1.45,15.1,44.0,20.43,3.79
2018,5,29,5,30,323.0,36.0,1.5,15.5,72.0,31.81,17.77
2018,5,29,5,45,412.0,44.5,1.55,15.85,114.0,64.86,34.15
2018,5,29,6,0,501.0,53.0,1.6,16.2,156.0,108.02,63.11
2018,5,29,6,15,560.5,58.5,1.6,16.75,203.5,153.18,98.95
2018,5,29,6,30,620.0,64.0,1.6,17.3,251.0,204.92,142.7
2018,5,29,6,45,661.5,68.5,1.6,17.8,301.0,256.91,188.21
2018,5,29,7,0,703.0,73.0,1.6,18.3,351.0,314.01,237.51
2018,5,29,7,15,732.5,76.5,1.6,18.95,401.5,368.17,283.54
2018,5,29,7,30,762.0,80.0,1.6,19.6,452.0,424.67,329.96
2018,5,29,7,45,784.5,83.0,1.6,20.25,501.0,479.23,373.35
2018,5,29,8,0,807.0,86.0,1.6,20.9,550.0,534.84,415.95
2018,5,29,8,15,823.5,88.5,1.65,21.35,596.0,586.69,454.92
2018,5,29,8,30,840.0,91.0,1.7,21.8,642.0,638.6,492.74
2018,5,29,8,45,852.0,93.5,1.75,22.3,684.5,687.04,526.25
2018,5,29,9,0,864.0,96.0,1.8,22.8,727.0,734.48,557.08
2018,5,29,9,15,876.0,96.5,1.85,23.15,765.0,778.65,585.5
2018,5,29,9,30,888.0,97.0,1.9,23.5,803.0,821.34,612.56
2018,5,29,9,45,899.0,96.5,1.95,23.9,836.5,860.44,636.8
2018,5,29,10,0,910.0,96.0,2.0,24.3,870.0,897.54,659.49
2018,5,29,10,15,916.0,97.0,2.05,24.5,897.0,929.42,679.12
2018,5,29,10,30,922.0,98.0,2.1,24.7,924.0,958.62,696.97
2018,5,29,10,45,926.0,99.0,2.15,24.95,944.0,983.09,711.62
2018,5,29,11,0,930.0,100.0,2.2,25.2,964.0,1004.51,724.37
2018,5,29,11,15,932.0,101.0,2.3,25.3,977.0,1020.82,734.91
2018,5,29,11,30,934.0,102.0,2.4,25.4,990.0,1033.83,743.48
2018,5,29,11,45,935.0,102.0,2.5,25.45,995.5,1041.48,748.91
2018,5,29,12,0,936.0,102.0,2.6,25.5,1001.0,1045.74,752.33
2018,5,29,12,15,935.0,103.5,2.75,25.4,999.5,1046.11,754.34
2018,5,29,12,30,934.0,105.0,2.9,25.3,998.0,1043.07,754.24
2018,5,29,12,45,929.0,107.0,3.0,25.2,988.0,1033.19,749.35
2018,5,29,13,0,924.0,109.0,3.1,25.1,978.0,1020.05,742.44
2018,5,29,13,15,921.5,108.5,3.25,24.9,962.5,1003.59,734.09
2018,5,29,13,30,919.0,108.0,3.4,24.7,947.0,983.97,723.6
2018,5,29,13,45,915.0,107.5,3.55,24.45,924.5,959.89,710.19
2018,5,29,14,0,911.0,107.0,3.7,24.2,902.0,932.9,694.69
2018,5,29,14,15,905.0,105.5,3.8,23.9,872.5,900.4,675.11
2018,5,29,14,30,899.0,104.0,3.9,23.6,843.0,865.4,653.6
2018,5,29,14,45,891.0,102.5,3.95,23.3,808.0,826.47,628.84
2018,5,29,15,0,883.0,101.0,4.0,23.0,773.0,785.54,602.37
2018,5,29,15,15,871.5,99.0,4.0,23.0,732.0,739.77,571.2
2018,5,29,15,30,860.0,97.0,4.0,23.0,691.0,692.72,538.76
2018,5,29,15,45,846.0,95.0,4.05,22.25,647.0,643.01,503.73
2018,5,29,16,0,832.0,93.0,4.1,21.5,603.0,593.19,467.02
2018,5,29,16,15,813.0,90.0,4.15,21.1,555.0,538.54,424.82
2018,5,29,16,30,794.0,87.0,4.2,20.7,507.0,484.34,381.6
2018,5,29,16,45,768.0,83.5,4.2,20.25,456.5,427.24,334.75
2018,5,29,17,0,742.0,80.0,4.2,19.8,406.0,371.85,287.85
2018,5,29,17,15,704.5,76.0,4.2,19.25,354.5,313.04,237.32
2018,5,29,17,30,667.0,72.0,4.2,18.7,303.0,258.59,189.44
2018,5,29,17,45,614.0,67.5,4.2,18.1,253.5,203.85,141.78
2018,5,29,18,0,561.0,63.0,4.2,17.5,204.0,154.79,99.95
2018,5,29,18,15,484.5,56.0,4.15,16.9,158.0,106.52,62.49
2018,5,29,18,30,408.0,49.0,4.1,16.3,112.0,66.99,36.43
2018,5,29,18,45,294.5,38.5,4.05,15.7,75.5,31.5,20.58
2018,5,29,19,0,181.0,28.0,4.0,15.1,39.0,22.33,2.36
2018,5,29,19,15,98.5,16.5,4.0,14.8,21.5,16.22,0.0
2018,5,29,19,30,16.0,5.0,4.0,14.5,4.0,0.0,0.0
2018,5,29,19,45,8.0,2.5,4.0,14.15,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,4,45,8.0,6.0,4.6,11.8,6.0,0.0,0.0
2018,5,30,5,0,16.0,12.0,4.7,11.9,12.0,11.8,0.0
2018,5,30,5,15,49.0,26.0,4.75,12.05,30.5,22.72,5.68
2018,5,30,5,30,82.0,40.0,4.8,12.2,49.0,35.78,22.81
2018,5,30,5,45,113.5,57.0,4.85,12.35,76.5,57.76,38.99
2018,5,30,6,0,145.0,74.0,4.9,12.5,104.0,85.05,60.32
2018,5,30,6,15,168.0,91.5,4.95,12.65,135.5,114.95,85.3
2018,5,30,6,30,191.0,109.0,5.0,12.8,167.0,147.52,113.23
2018,5,30,6,45,155.0,133.0,5.05,13.0,185.5,171.74,136.0
2018,5,30,7,0,119.0,157.0,5.1,13.2,204.0,191.82,154.35
2018,5,30,7,15,162.0,178.5,5.1,13.4,252.0,237.04,191.79
2018,5,30,7,30,205.0,200.0,5.1,13.6,300.0,286.81,232.83
2018,5,30,7,45,269.5,213.0,5.1,13.75,359.0,344.98,280.55
2018,5,30,8,0,334.0,226.0,5.1,13.9,418.0,408.17,331.94
2018,5,30,8,15,376.5,235.0,5.1,14.1,468.5,460.01,373.54
2018,5,30,8,30,419.0,244.0,5.1,14.3,519.0,517.98,419.3
2018,5,30,8,45,387.5,273.0,5.1,14.45,540.5,541.91,436.66
2018,5,30,9,0,356.0,302.0,5.1,14.6,562.0,565.2,453.09
2018,5,30,9,15,397.5,302.5,5.1,14.95,607.0,616.7,492.24
2018,5,30,9,30,439.0,303.0,5.1,15.3,652.0,667.05,529.93
2018,5,30,9,45,392.5,335.0,5.1,15.65,657.0,675.99,533.65
2018,5,30,10,0,346.0,367.0,5.1,16.0,662.0,676.79,531.43
2018,5,30,10,15,401.0,362.0,5.1,16.35,714.0,736.54,575.76
2018,5,30,10,30,456.0,357.0,5.1,16.7,766.0,793.78,617.41
2018,5,30,10,45,442.5,373.0,5.1,17.05,777.0,807.84,625.39
2018,5,30,11,0,429.0,389.0,5.1,17.4,788.0,819.74,632.0
2018,5,30,11,15,390.5,409.5,5.15,17.5,776.5,804.82,619.68
2018,5,30,11,30,352.0,430.0,5.2,17.6,765.0,792.33,609.13
2018,5,30,11,45,386.0,416.5,5.25,17.75,785.5,815.43,626.75
2018,5,30,12,0,420.0,403.0,5.3,17.9,806.0,842.46,646.84
2018,5,30,12,15,449.5,392.0,5.35,17.9,823.0,860.94,661.11
2018,5,30,12,30,479.0,381.0,5.4,17.9,840.0,877.38,674.02
2018,5,30,12,45,584.5,315.5,5.45,17.85,870.0,911.66,702.94
2018,5,30,13,0,690.0,250.0,5.5,17.8,900.0,942.75,728.68
2018,5,30,13,15,784.0,194.5,5.55,17.7,920.5,962.99,743.9
2018,5,30,13,30,878.0,139.0,5.6,17.6,941.0,976.63,754.64
2018,5,30,13,45,875.0,137.0,5.6,17.5,919.0,952.9,738.72
2018,5,30,14,0,872.0,135.0,5.6,17.4,897.0,926.34,721.0
2018,5,30,14,15,864.5,133.5,5.6,17.25,867.5,893.66,698.97
2018,5,30,14,30,857.0,132.0,5.6,17.1,838.0,858.69,675.19
2018,5,30,14,45,847.5,130.0,5.65,16.95,802.5,822.14,650.32
2018,5,30,15,0,838.0,128.0,5.7,16.8,767.0,780.8,621.66
2018,5,30,15,15,824.0,125.5,5.7,16.8,725.5,734.11,588.12
2018,5,30,15,30,810.0,123.0,5.7,16.8,684.0,686.45,552.69
2018,5,30,15,45,791.0,122.0,5.7,16.3,639.5,636.37,514.62
2018,5,30,16,0,772.0,121.0,5.7,15.8,595.0,586.27,475.54
2018,5,30,16,15,744.5,119.5,5.7,15.5,546.5,530.93,430.92
2018,5,30,16,30,717.0,118.0,5.7,15.2,498.0,477.12,386.4
2018,5,30,16,45,680.0,115.0,5.7,14.9,446.5,419.26,337.57
2018,5,30,17,0,643.0,112.0,5.7,14.6,395.0,364.35,290.09
2018,5,30,17,15,595.5,107.5,5.6,14.2,344.0,307.68,240.55
2018,5,30,17,30,548.0,103.0,5.5,13.8,293.0,255.71,194.52
2018,5,30,17,45,462.5,94.5,5.45,13.45,237.0,195.03,142.8
2018,5,30,18,0,377.0,86.0,5.4,13.1,181.0,144.71,101.21
2018,5,30,18,15,271.5,71.0,5.3,12.8,131.5,95.55,63.56
2018,5,30,18,30,166.0,56.0,5.2,12.5,82.0,59.55,38.75
2018,5,30,18,45,107.0,41.5,5.05,12.2,56.0,35.01,23.97
2018,5,30,19,0,48.0,27.0,4.9,11.9,30.0,23.39,4.41
2018,5,30,19,15,24.5,15.0,4.9,11.85,16.5,14.74,0.0
2018,5,30,19,30,1.0,3.0,4.9,11.8,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,4.85,11.75,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,31,4,45,5.0,6.0,4.1,11.45,6.0,0.0,0.0
2018,5,31,5,0,10.0,12.0,4.1,11.5,12.0,11.8,0.0
2018,5,31,5,15,82.0,29.0,4.15,11.7,38.0,24.0,7.0
2018,5,31,5,30,154.0,46.0,4.2,11.9,64.0,39.7,25.52
2018,5,31,5,45,254.5,59.5,4.25,12.1,105.5,67.97,42.68
2018,5,31,6,0,355.0,73.0,4.3,12.3,147.0,108.71,71.14
2018,5,31,6,15,422.5,82.0,4.3,12.6,193.5,150.69,104.65
2018,5,31,6,30,490.0,91.0,4.3,12.9,240.0,200.09,146.51
2018,5,31,6,45,541.5,97.5,4.3,13.15,290.0,250.75,191.11
2018,5,31,7,0,593.0,104.0,4.3,13.4,340.0,305.82,239.52
2018,5,31,7,15,631.5,108.5,4.25,13.75,390.5,358.89,285.93
2018,5,31,7,30,670.0,113.0,4.2,14.1,441.0,415.39,334.12
2018,5,31,7,45,703.0,115.0,4.15,14.45,491.0,469.77,379.52
2018,5,31,8,0,736.0,117.0,4.1,14.8,541.0,526.39,425.45
2018,5,31,8,15,758.5,119.5,4.05,15.15,588.0,579.29,467.25
2018,5,31,8,30,781.0,122.0,4.0,15.5,635.0,632.46,508.11
2018,5,31,8,45,801.5,121.5,3.95,15.85,678.5,681.54,544.89
2018,5,31,9,0,822.0,121.0,3.9,16.2,722.0,730.44,579.43
2018,5,31,9,15,835.5,122.5,3.95,16.45,761.0,775.51,610.56
2018,5,31,9,30,849.0,124.0,4.0,16.7,800.0,816.8,638.63
2018,5,31,9,45,861.0,123.5,4.0,16.95,833.5,855.47,664.34
2018,5,31,10,0,873.0,123.0,4.0,17.2,867.0,892.3,688.51
2018,5,31,10,15,879.5,124.5,4.05,17.35,894.0,924.12,709.52
2018,5,31,10,30,886.0,126.0,4.1,17.5,921.0,953.41,728.72
2018,5,31,10,45,891.5,126.5,4.15,17.65,941.5,978.04,744.69
2018,5,31,11,0,897.0,127.0,4.2,17.8,962.0,999.8,758.73
2018,5,31,11,15,900.0,128.0,4.25,17.9,975.5,1016.62,769.6
2018,5,31,11,30,903.0,129.0,4.3,18.0,989.0,1030.3,778.44
2018,5,31,11,45,904.0,129.5,4.35,18.05,994.5,1038.27,783.68
2018,5,31,12,0,905.0,130.0,4.4,18.1,1000.0,1042.97,786.9
2018,5,31,12,15,901.0,132.5,4.35,18.1,997.0,1041.38,785.43
2018,5,31,12,30,897.0,135.0,4.3,18.1,994.0,1036.53,781.96
2018,5,31,12,45,888.0,139.5,4.3,18.1,983.0,1025.51,774.75
2018,5,31,13,0,879.0,144.0,4.3,18.1,972.0,1011.44,765.61
2018,5,31,13,15,876.5,142.5,4.3,18.1,956.0,994.74,754.76
2018,5,31,13,30,874.0,141.0,4.3,18.1,940.0,975.03,741.93
2018,5,31,13,45,870.0,138.0,4.25,18.1,916.5,949.51,724.85
2018,5,31,14,0,866.0,135.0,4.2,18.1,893.0,921.23,705.9
2018,5,31,14,15,858.0,133.5,4.2,18.0,863.0,888.33,684.21
2018,5,31,14,30,850.0,132.0,4.2,17.9,833.0,853.19,660.82
2018,5,31,14,45,841.0,129.5,4.2,17.8,797.5,816.82,636.39
2018,5,31,15,0,832.0,127.0,4.2,17.7,762.0,775.65,608.27
2018,5,31,15,15,818.0,124.5,4.2,17.7,721.0,729.24,575.82
2018,5,31,15,30,804.0,122.0,4.2,17.7,680.0,681.89,541.53
2018,5,31,15,45,787.0,119.0,4.2,17.35,635.0,631.4,503.83
2018,5,31,16,0,770.0,116.0,4.2,17.0,590.0,580.73,464.97
2018,5,31,16,15,748.0,112.0,4.2,16.75,542.0,526.02,421.8
2018,5,31,16,30,726.0,108.0,4.2,16.5,494.0,472.38,378.24
2018,5,31,16,45,697.5,103.5,4.2,16.25,444.5,416.45,331.66
2018,5,31,17,0,669.0,99.0,4.2,16.0,395.0,362.58,285.52
2018,5,31,17,15,630.0,93.5,4.2,15.65,344.5,306.48,236.83
2018,5,31,17,30,591.0,88.0,4.2,15.3,294.0,254.11,190.51
2018,5,31,17,45,536.5,80.5,4.2,14.9,245.0,200.2,143.48
2018,5,31,18,0,482.0,73.0,4.2,14.5,196.0,152.21,102.44
2018,5,31,18,15,403.0,64.0,4.05,14.1,151.5,105.17,65.55
2018,5,31,18,30,324.0,55.0,3.9,13.7,107.0,67.57,39.84
2018,5,31,18,45,222.5,42.5,3.75,13.25,72.5,35.36,24.27
2018,5,31,19,0,121.0,30.0,3.6,12.8,38.0,24.75,6.33
2018,5,31,19,15,64.0,17.0,3.5,12.55,21.0,16.71,0.0
2018,5,31,19,30,7.0,4.0,3.4,12.3,4.0,0.0,0.0
2018,5,31,19,45,3.5,2.0,3.3,12.1,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,1,4,45,31.0,7.0,1.85,10.75,8.0,0.0,0.0
2018,6,1,5,0,62.0,14.0,1.8,11.0,16.0,13.76,0.0
2018,6,1,5,15,160.5,28.0,1.8,11.45,44.0,22.12,6.55
2018,6,1,5,30,259.0,42.0,1.8,11.9,72.0,36.13,21.84
2018,6,1,5,45,351.0,51.5,1.8,12.4,113.0,67.3,38.71
2018,6,1,6,0,443.0,61.0,1.8,12.9,154.0,109.16,67.44
2018,6,1,6,15,506.0,68.5,1.65,13.4,201.5,153.57,102.91
2018,6,1,6,30,569.0,76.0,1.5,13.9,249.0,205.02,146.42
2018,6,1,6,45,615.0,81.0,1.4,14.4,299.0,255.97,190.91
2018,6,1,7,0,661.0,86.0,1.3,14.9,349.0,311.61,238.86
2018,6,1,7,15,694.0,89.5,1.25,15.5,399.0,365.04,284.25
2018,6,1,7,30,727.0,93.0,1.2,16.1,449.0,421.22,330.34
2018,6,1,7,45,753.0,96.0,1.15,16.7,498.5,476.46,374.08
2018,6,1,8,0,779.0,99.0,1.1,17.3,548.0,532.41,416.68
2018,6,1,8,15,798.0,101.0,1.05,18.05,594.5,584.32,454.45
2018,6,1,8,30,817.0,103.0,1.0,18.8,641.0,636.44,490.87
2018,6,1,8,45,832.5,105.0,0.95,19.5,684.0,686.07,524.11
2018,6,1,9,0,848.0,107.0,0.9,20.2,727.0,733.54,553.02
2018,6,1,9,15,861.0,107.5,0.9,20.65,766.0,777.84,580.27
2018,6,1,9,30,874.0,108.0,0.9,21.1,805.0,820.77,606.14
2018,6,1,9,45,887.0,107.5,0.9,21.55,839.5,861.09,629.89
2018,6,1,10,0,900.0,107.0,0.9,22.0,874.0,899.57,652.1
2018,6,1,10,15,906.0,107.5,1.0,22.3,900.5,930.68,671.51
2018,6,1,10,30,912.0,108.0,1.1,22.6,927.0,959.14,689.28
2018,6,1,10,45,916.5,108.5,1.15,22.95,947.0,983.38,703.4
2018,6,1,11,0,921.0,109.0,1.2,23.3,967.0,1004.64,715.7
2018,6,1,11,15,923.5,109.5,1.35,23.5,979.5,1020.84,727.07
2018,6,1,11,30,926.0,110.0,1.5,23.7,992.0,1033.81,736.47
2018,6,1,11,45,927.5,109.5,1.6,23.9,997.5,1041.46,741.84
2018,6,1,12,0,929.0,109.0,1.7,24.1,1003.0,1045.77,745.25
2018,6,1,12,15,928.5,109.5,1.85,24.2,1001.5,1045.72,747.04
2018,6,1,12,30,928.0,110.0,2.0,24.3,1000.0,1042.29,746.73
2018,6,1,12,45,926.5,109.5,2.1,24.45,990.5,1033.5,742.28
2018,6,1,13,0,925.0,109.0,2.2,24.6,981.0,1021.4,735.81
2018,6,1,13,15,921.5,108.5,2.35,24.55,964.5,1004.1,727.14
2018,6,1,13,30,918.0,108.0,2.5,24.5,948.0,983.67,716.36
2018,6,1,13,45,913.0,107.0,2.6,24.5,924.5,958.32,701.64
2018,6,1,14,0,908.0,106.0,2.7,24.5,901.0,930.14,684.95
2018,6,1,14,15,901.0,104.5,2.8,24.35,871.0,897.0,665.19
2018,6,1,14,30,894.0,103.0,2.9,24.2,841.0,861.44,643.55
2018,6,1,14,45,885.0,101.0,3.0,24.1,805.0,821.52,618.48
2018,6,1,15,0,876.0,99.0,3.1,24.0,769.0,779.7,591.73
2018,6,1,15,15,864.0,97.5,3.1,24.0,728.5,734.5,561.47
2018,6,1,15,30,852.0,96.0,3.1,24.0,688.0,688.08,529.97
2018,6,1,15,45,837.0,94.0,3.25,23.5,643.5,638.23,495.4
2018,6,1,16,0,822.0,92.0,3.4,23.0,599.0,588.33,459.04
2018,6,1,16,15,802.0,89.0,3.4,22.6,551.0,533.74,417.36
2018,6,1,16,30,782.0,86.0,3.4,22.2,503.0,479.7,374.79
2018,6,1,16,45,756.5,82.5,3.45,21.8,453.0,423.52,329.29
2018,6,1,17,0,731.0,79.0,3.5,21.4,403.0,369.01,283.68
2018,6,1,17,15,696.0,74.5,3.5,20.75,352.5,312.18,235.35
2018,6,1,17,30,661.0,70.0,3.5,20.1,302.0,257.43,187.76
2018,6,1,17,45,612.5,65.5,3.45,19.5,253.5,203.99,141.37
2018,6,1,18,0,564.0,61.0,3.4,18.9,205.0,155.71,100.17
2018,6,1,18,15,491.0,54.0,3.25,18.2,159.5,107.44,62.58
2018,6,1,18,30,418.0,47.0,3.1,17.5,114.0,67.44,35.83
2018,6,1,18,45,310.0,37.0,3.0,16.75,77.5,32.56,18.37
2018,6,1,19,0,202.0,27.0,2.9,16.0,41.0,21.3,5.51
2018,6,1,19,15,113.0,16.0,2.8,15.65,22.5,15.73,0.0
2018,6,1,19,30,24.0,5.0,2.7,15.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,2.6,14.95,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
