Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,2,4,45,55.0,7.5,1.25,13.6,9.0,0.0,0.0
2018,6,2,5,0,110.0,15.0,1.2,13.8,18.0,14.74,0.0
2018,6,2,5,15,228.5,25.5,1.2,14.4,47.0,20.63,6.01
2018,6,2,5,30,347.0,36.0,1.2,15.0,76.0,32.53,17.94
2018,6,2,5,45,435.5,43.5,1.15,15.6,118.5,66.0,34.19
2018,6,2,6,0,524.0,51.0,1.1,16.2,161.0,109.49,63.31
2018,6,2,6,15,581.5,56.5,1.1,16.8,209.0,155.52,99.93
2018,6,2,6,30,639.0,62.0,1.1,17.4,257.0,207.89,144.16
2018,6,2,6,45,679.0,66.0,1.1,17.95,307.0,260.97,190.36
2018,6,2,7,0,719.0,70.0,1.1,18.5,357.0,316.8,238.34
2018,6,2,7,15,748.0,73.5,1.1,19.25,407.5,371.49,284.31
2018,6,2,7,30,777.0,77.0,1.1,20.0,458.0,428.45,330.47
2018,6,2,7,45,798.5,80.0,1.1,20.75,507.0,483.14,373.27
2018,6,2,8,0,820.0,83.0,1.1,21.5,556.0,538.78,415.1
2018,6,2,8,15,837.0,85.0,1.15,22.25,602.5,591.02,453.3
2018,6,2,8,30,854.0,87.0,1.2,23.0,649.0,643.27,490.22
2018,6,2,8,45,866.5,88.5,1.25,23.75,691.5,691.57,522.34
2018,6,2,9,0,879.0,90.0,1.3,24.5,734.0,738.89,551.95
2018,6,2,9,15,884.5,94.5,1.3,25.1,771.5,782.64,578.4
2018,6,2,9,30,890.0,99.0,1.3,25.7,809.0,824.41,603.08
2018,6,2,9,45,888.5,105.5,1.3,26.3,839.0,860.14,623.43
2018,6,2,10,0,887.0,112.0,1.3,26.9,869.0,893.08,641.76
2018,6,2,10,15,893.5,113.5,1.3,27.35,896.0,925.3,659.81
2018,6,2,10,30,900.0,115.0,1.3,27.8,923.0,954.94,676.07
2018,6,2,10,45,905.5,115.0,1.3,28.25,943.5,979.39,689.0
2018,6,2,11,0,911.0,115.0,1.3,28.7,964.0,1000.92,700.14
2018,6,2,11,15,914.5,115.5,1.3,28.95,977.5,1017.98,709.13
2018,6,2,11,30,918.0,116.0,1.3,29.2,991.0,1031.86,716.29
2018,6,2,11,45,919.5,116.0,1.35,29.5,997.0,1039.99,720.78
2018,6,2,12,0,921.0,116.0,1.4,29.8,1003.0,1044.81,723.44
2018,6,2,12,15,922.5,114.5,1.45,29.9,1001.5,1044.77,723.89
2018,6,2,12,30,924.0,113.0,1.5,30.0,1000.0,1041.38,722.46
2018,6,2,12,45,925.0,111.0,1.55,30.1,991.5,1033.62,718.5
2018,6,2,13,0,926.0,109.0,1.6,30.2,983.0,1022.5,712.61
2018,6,2,13,15,923.0,108.0,1.7,30.15,966.5,1005.21,704.13
2018,6,2,13,30,920.0,107.0,1.8,30.1,950.0,984.77,693.67
2018,6,2,13,45,914.5,106.5,1.9,30.05,926.5,959.47,680.07
2018,6,2,14,0,909.0,106.0,2.0,30.0,903.0,931.36,664.54
2018,6,2,14,15,873.5,119.5,2.1,29.8,864.5,888.52,639.7
2018,6,2,14,30,838.0,133.0,2.2,29.6,826.0,847.88,615.93
2018,6,2,14,45,831.0,129.0,2.25,29.4,791.0,809.09,592.52
2018,6,2,15,0,824.0,125.0,2.3,29.2,756.0,768.4,567.45
2018,6,2,15,15,838.5,111.0,2.3,29.2,723.5,730.0,542.83
2018,6,2,15,30,853.0,97.0,2.3,29.2,691.0,690.4,517.08
2018,6,2,15,45,837.5,95.0,2.4,28.55,646.0,640.22,483.72
2018,6,2,16,0,822.0,93.0,2.5,27.9,601.0,590.04,448.65
2018,6,2,16,15,794.5,92.0,2.5,27.4,551.0,533.37,406.9
2018,6,2,16,30,767.0,91.0,2.5,26.9,501.0,477.97,364.76
2018,6,2,16,45,741.0,87.0,2.5,26.4,451.0,421.84,320.72
2018,6,2,17,0,715.0,83.0,2.5,25.9,401.0,367.44,276.58
2018,6,2,17,15,687.0,77.5,2.4,25.05,352.5,311.84,230.5
2018,6,2,17,30,659.0,72.0,2.3,24.2,304.0,259.6,185.97
2018,6,2,17,45,609.5,67.0,2.25,23.35,255.0,205.53,140.28
2018,6,2,18,0,560.0,62.0,2.2,22.5,206.0,156.71,99.59
2018,6,2,18,15,487.5,54.5,2.1,21.65,160.5,108.18,62.36
2018,6,2,18,30,415.0,47.0,2.0,20.8,115.0,67.84,35.59
2018,6,2,18,45,307.0,37.5,1.95,19.9,78.5,33.46,18.58
2018,6,2,19,0,199.0,28.0,1.9,19.0,42.0,22.09,6.66
2018,6,2,19,15,111.5,17.0,1.9,18.55,23.5,16.71,0.0
2018,6,2,19,30,24.0,6.0,1.9,18.1,5.0,0.0,0.0
2018,6,2,19,45,12.0,3.0,1.85,17.65,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,4,45,48.0,7.5,1.55,14.45,9.0,0.0,0.0
2018,6,3,5,0,96.0,15.0,1.6,14.6,18.0,14.74,0.0
2018,6,3,5,15,209.0,26.5,1.55,14.9,47.0,20.8,6.42
2018,6,3,5,30,322.0,38.0,1.5,15.2,76.0,34.3,19.5
2018,6,3,5,45,410.5,46.0,1.45,15.55,117.5,66.8,35.71
2018,6,3,6,0,499.0,54.0,1.4,15.9,159.0,109.37,64.39
2018,6,3,6,15,558.5,59.5,1.35,16.4,206.5,154.35,100.16
2018,6,3,6,30,618.0,65.0,1.3,16.9,254.0,205.9,143.7
2018,6,3,6,45,659.5,69.5,1.3,17.4,304.0,257.65,188.88
2018,6,3,7,0,701.0,74.0,1.3,17.9,354.0,314.55,237.84
2018,6,3,7,15,731.0,77.5,1.3,18.5,404.5,368.66,283.67
2018,6,3,7,30,761.0,81.0,1.3,19.1,455.0,425.17,329.92
2018,6,3,7,45,783.5,84.0,1.3,19.7,504.0,479.53,373.01
2018,6,3,8,0,806.0,87.0,1.3,20.3,553.0,534.96,415.32
2018,6,3,8,15,823.0,90.0,1.3,20.8,599.5,587.89,454.44
2018,6,3,8,30,840.0,93.0,1.3,21.3,646.0,640.1,491.75
2018,6,3,8,45,853.5,94.5,1.35,21.8,688.5,688.48,525.04
2018,6,3,9,0,867.0,96.0,1.4,22.3,731.0,735.99,555.67
2018,6,3,9,15,877.0,98.0,1.4,22.75,769.5,780.2,583.14
2018,6,3,9,30,887.0,100.0,1.4,23.2,808.0,822.79,609.08
2018,6,3,9,45,894.5,101.5,1.45,23.6,840.5,860.93,632.41
2018,6,3,10,0,902.0,103.0,1.5,24.0,873.0,896.86,654.12
2018,6,3,10,15,908.0,104.0,1.55,24.35,899.5,928.54,673.06
2018,6,3,10,30,914.0,105.0,1.6,24.7,926.0,957.58,690.24
2018,6,3,10,45,900.0,116.5,1.65,25.0,940.0,975.51,700.5
2018,6,3,11,0,886.0,128.0,1.7,25.3,954.0,989.72,708.58
2018,6,3,11,15,888.5,129.0,1.8,25.5,967.0,1005.96,718.97
2018,6,3,11,30,891.0,130.0,1.9,25.7,980.0,1019.08,727.44
2018,6,3,11,45,911.0,118.0,1.95,25.85,991.5,1033.44,736.29
2018,6,3,12,0,931.0,106.0,2.0,26.0,1003.0,1044.64,743.22
2018,6,3,12,15,900.5,127.0,2.1,26.0,993.0,1035.31,738.52
2018,6,3,12,30,870.0,148.0,2.2,26.0,983.0,1022.58,731.91
2018,6,3,12,45,883.0,138.0,2.25,25.95,978.5,1019.23,730.85
2018,6,3,13,0,896.0,128.0,2.3,25.9,974.0,1012.4,727.58
2018,6,3,13,15,841.0,158.0,2.4,25.8,941.5,981.59,709.71
2018,6,3,13,30,786.0,188.0,2.5,25.7,909.0,944.38,687.68
2018,6,3,13,45,697.5,235.0,2.6,25.55,862.5,895.58,657.83
2018,6,3,14,0,609.0,282.0,2.7,25.4,816.0,844.27,623.34
2018,6,3,14,15,652.5,246.5,2.75,25.2,801.5,829.12,616.41
2018,6,3,14,30,696.0,211.0,2.8,25.0,787.0,809.04,605.66
2018,6,3,14,45,747.5,174.0,2.85,24.85,768.5,788.73,593.57
2018,6,3,15,0,799.0,137.0,2.9,24.7,750.0,761.74,576.72
2018,6,3,15,15,811.5,122.5,2.9,24.7,716.5,724.04,551.66
2018,6,3,15,30,824.0,108.0,2.9,24.7,683.0,683.25,524.18
2018,6,3,15,45,790.0,111.0,3.0,24.15,633.0,627.12,484.47
2018,6,3,16,0,756.0,114.0,3.1,23.6,583.0,572.28,444.53
2018,6,3,16,15,756.5,104.0,3.1,23.25,541.5,525.17,408.91
2018,6,3,16,30,757.0,94.0,3.1,22.9,500.0,476.71,370.94
2018,6,3,16,45,741.5,87.5,3.1,22.55,452.5,423.34,327.84
2018,6,3,17,0,726.0,81.0,3.1,22.2,405.0,370.63,283.84
2018,6,3,17,15,702.5,75.5,3.05,21.6,357.5,317.03,238.14
2018,6,3,17,30,679.0,70.0,3.0,21.0,310.0,264.26,192.06
2018,6,3,17,45,632.0,64.5,3.0,20.45,260.5,209.17,144.44
2018,6,3,18,0,585.0,59.0,3.0,19.9,211.0,159.05,101.74
2018,6,3,18,15,515.5,52.5,2.95,19.2,165.0,110.39,63.66
2018,6,3,18,30,446.0,46.0,2.9,18.5,119.0,69.55,36.15
2018,6,3,18,45,339.5,37.0,2.85,17.8,82.0,33.8,18.5
2018,6,3,19,0,233.0,28.0,2.8,17.1,45.0,23.11,8.09
2018,6,3,19,15,133.0,17.0,2.85,16.7,25.0,16.71,0.0
2018,6,3,19,30,33.0,6.0,2.9,16.3,5.0,0.0,0.0
2018,6,3,19,45,16.5,3.0,2.95,15.95,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.6,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,3.7,13.6,19.0,15.73,0.0
2018,6,4,5,15,232.5,27.0,3.8,13.95,49.0,22.08,7.5
2018,6,4,5,30,353.0,38.0,3.9,14.3,79.0,34.7,19.58
2018,6,4,5,45,442.0,45.0,4.0,14.7,121.5,67.98,35.7
2018,6,4,6,0,531.0,52.0,4.1,15.1,164.0,111.4,65.02
2018,6,4,6,15,588.5,57.0,4.15,15.6,212.0,157.31,102.1
2018,6,4,6,30,646.0,62.0,4.2,16.1,260.0,209.53,147.14
2018,6,4,6,45,685.5,66.5,4.3,16.65,310.5,263.3,195.14
2018,6,4,7,0,725.0,71.0,4.4,17.2,361.0,319.76,245.2
2018,6,4,7,15,754.5,74.0,4.4,17.55,411.5,374.42,293.31
2018,6,4,7,30,784.0,77.0,4.4,17.9,462.0,431.39,342.08
2018,6,4,7,45,806.0,80.0,4.35,18.3,512.0,486.64,387.98
2018,6,4,8,0,828.0,83.0,4.3,18.7,562.0,542.84,433.14
2018,6,4,8,15,844.0,85.5,4.3,19.0,608.5,595.4,474.46
2018,6,4,8,30,860.0,88.0,4.3,19.3,655.0,647.79,514.48
2018,6,4,8,45,873.0,90.0,4.3,19.6,698.0,697.19,550.34
2018,6,4,9,0,886.0,92.0,4.3,19.9,741.0,745.64,583.67
2018,6,4,9,15,878.0,103.0,4.3,20.05,774.5,785.81,610.89
2018,6,4,9,30,870.0,114.0,4.3,20.2,808.0,822.96,635.72
2018,6,4,9,45,870.5,120.0,4.3,20.35,839.0,859.16,659.67
2018,6,4,10,0,871.0,126.0,4.3,20.5,870.0,892.77,681.62
2018,6,4,10,15,892.5,119.0,4.3,20.55,901.5,929.54,705.9
2018,6,4,10,30,914.0,112.0,4.3,20.6,933.0,964.48,728.74
2018,6,4,10,45,920.0,112.0,4.35,20.65,954.0,989.73,745.16
2018,6,4,11,0,926.0,112.0,4.4,20.7,975.0,1012.05,759.68
2018,6,4,11,15,929.5,112.5,4.45,20.65,989.0,1029.37,771.21
2018,6,4,11,30,933.0,113.0,4.5,20.6,1003.0,1043.47,780.84
2018,6,4,11,45,935.0,113.0,4.55,20.55,1009.5,1052.27,787.05
2018,6,4,12,0,937.0,113.0,4.6,20.5,1016.0,1057.72,791.16
2018,6,4,12,15,936.0,113.5,4.65,20.5,1014.0,1057.27,791.3
2018,6,4,12,30,935.0,114.0,4.7,20.5,1012.0,1053.44,789.32
2018,6,4,12,45,800.5,196.5,4.7,20.5,960.5,1002.13,754.83
2018,6,4,13,0,666.0,279.0,4.7,20.5,909.0,948.44,718.07
2018,6,4,13,15,679.5,266.0,4.7,20.45,899.0,938.3,712.47
2018,6,4,13,30,693.0,253.0,4.7,20.4,889.0,925.21,704.32
2018,6,4,13,45,727.0,226.0,4.7,20.4,878.5,914.02,697.27
2018,6,4,14,0,761.0,199.0,4.7,20.4,868.0,898.62,687.34
2018,6,4,14,15,737.0,201.0,4.75,20.3,831.0,857.63,660.02
2018,6,4,14,30,713.0,203.0,4.8,20.2,794.0,815.64,631.83
2018,6,4,14,45,752.0,174.5,4.8,20.1,773.5,793.26,617.25
2018,6,4,15,0,791.0,146.0,4.8,20.0,753.0,765.09,598.31
2018,6,4,15,15,827.5,122.5,4.8,20.0,728.0,736.32,578.64
2018,6,4,15,30,864.0,99.0,4.8,20.0,703.0,701.29,554.23
2018,6,4,15,45,849.5,96.5,4.85,19.55,658.0,650.84,517.56
2018,6,4,16,0,835.0,94.0,4.9,19.1,613.0,600.29,479.18
2018,6,4,16,15,811.0,92.5,4.85,18.75,563.5,544.46,435.09
2018,6,4,16,30,787.0,91.0,4.8,18.4,514.0,489.54,390.5
2018,6,4,16,45,767.0,86.5,4.8,18.1,465.5,434.64,344.7
2018,6,4,17,0,747.0,82.0,4.8,17.8,417.0,380.8,298.4
2018,6,4,17,15,711.5,78.0,4.8,17.35,365.5,322.39,247.61
2018,6,4,17,30,676.0,74.0,4.8,16.9,314.0,268.1,199.31
2018,6,4,17,45,626.5,68.5,4.75,16.5,264.0,212.53,150.22
2018,6,4,18,0,577.0,63.0,4.7,16.1,214.0,162.21,106.53
2018,6,4,18,15,502.0,55.5,4.6,15.6,166.5,112.28,66.83
2018,6,4,18,30,427.0,48.0,4.5,15.1,119.0,70.8,38.26
2018,6,4,18,45,318.0,39.5,4.35,14.65,82.5,36.48,20.85
2018,6,4,19,0,209.0,31.0,4.2,14.2,46.0,24.56,9.81
2018,6,4,19,15,117.5,18.5,4.15,13.9,25.5,18.18,0.0
2018,6,4,19,30,26.0,6.0,4.1,13.6,5.0,0.0,0.0
2018,6,4,19,45,13.0,3.0,4.05,13.3,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,3.75,11.5,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,3.8,11.6,18.0,15.73,0.0
2018,6,5,5,15,161.0,30.5,3.85,11.95,46.5,24.16,9.14
2018,6,5,5,30,258.0,45.0,3.9,12.3,75.0,38.91,23.98
2018,6,5,5,45,348.5,55.5,3.95,12.6,117.0,70.88,41.72
2018,6,5,6,0,439.0,66.0,4.0,12.9,159.0,113.65,71.49
2018,6,5,6,15,501.0,73.5,3.95,13.3,206.5,157.57,106.85
2018,6,5,6,30,563.0,81.0,3.9,13.7,254.0,208.43,150.36
2018,6,5,6,45,608.0,86.5,3.85,14.15,304.0,259.16,195.35
2018,6,5,7,0,653.0,92.0,3.8,14.6,354.0,314.49,244.06
2018,6,5,7,15,686.5,97.0,3.7,14.95,405.0,369.1,291.72
2018,6,5,7,30,720.0,102.0,3.6,15.3,456.0,426.54,340.46
2018,6,5,7,45,745.5,105.0,3.5,15.7,505.0,480.53,385.13
2018,6,5,8,0,771.0,108.0,3.4,16.1,554.0,536.39,429.83
2018,6,5,8,15,790.0,111.0,3.3,16.45,601.0,588.88,470.63
2018,6,5,8,30,809.0,114.0,3.2,16.8,648.0,641.62,510.33
2018,6,5,8,45,826.0,115.5,3.05,17.15,691.5,691.42,546.48
2018,6,5,9,0,843.0,117.0,2.9,17.5,735.0,740.72,579.69
2018,6,5,9,15,859.5,116.0,2.85,17.8,774.5,784.36,608.42
2018,6,5,9,30,876.0,115.0,2.8,18.1,814.0,828.57,637.12
2018,6,5,9,45,894.0,111.0,2.7,18.4,850.0,869.65,662.82
2018,6,5,10,0,912.0,107.0,2.6,18.7,886.0,909.19,687.01
2018,6,5,10,15,918.5,107.5,2.6,18.9,913.0,941.12,706.82
2018,6,5,10,30,925.0,108.0,2.6,19.1,940.0,970.4,724.8
2018,6,5,10,45,930.0,108.5,2.65,19.3,960.5,995.46,740.39
2018,6,5,11,0,935.0,109.0,2.7,19.5,981.0,1017.52,754.04
2018,6,5,11,15,937.0,109.5,2.75,19.6,993.5,1033.53,764.07
2018,6,5,11,30,939.0,110.0,2.8,19.7,1006.0,1046.25,772.09
2018,6,5,11,45,939.5,110.0,2.85,19.75,1011.0,1053.64,776.9
2018,6,5,12,0,940.0,110.0,2.9,19.8,1016.0,1057.63,779.65
2018,6,5,12,15,936.5,112.0,3.0,19.8,1013.5,1056.24,779.66
2018,6,5,12,30,933.0,114.0,3.1,19.8,1011.0,1051.47,777.58
2018,6,5,12,45,925.0,117.5,3.2,19.75,999.5,1040.42,771.61
2018,6,5,13,0,917.0,121.0,3.3,19.7,988.0,1026.19,763.61
2018,6,5,13,15,914.5,119.5,3.35,19.6,972.0,1009.16,753.54
2018,6,5,13,30,912.0,118.0,3.4,19.5,956.0,989.0,741.41
2018,6,5,13,45,881.0,132.0,3.45,19.4,924.5,954.95,719.86
2018,6,5,14,0,850.0,146.0,3.5,19.3,893.0,923.23,699.85
2018,6,5,14,15,814.0,157.5,3.5,19.2,853.5,879.32,670.89
2018,6,5,14,30,778.0,169.0,3.5,19.1,814.0,834.76,641.27
2018,6,5,14,45,724.5,183.5,3.55,18.95,764.0,780.46,604.7
2018,6,5,15,0,671.0,198.0,3.6,18.8,714.0,725.97,565.93
2018,6,5,15,15,763.0,150.5,3.6,18.8,707.5,717.63,562.64
2018,6,5,15,30,855.0,103.0,3.6,18.8,701.0,699.7,551.08
2018,6,5,15,45,841.0,99.5,3.6,18.45,656.0,649.8,514.58
2018,6,5,16,0,827.0,96.0,3.6,18.1,611.0,598.21,475.59
2018,6,5,16,15,808.0,93.0,3.6,17.85,563.0,544.05,433.27
2018,6,5,16,30,789.0,90.0,3.6,17.6,515.0,490.32,390.01
2018,6,5,16,45,763.0,87.0,3.6,17.35,465.0,434.12,343.52
2018,6,5,17,0,737.0,84.0,3.6,17.1,415.0,379.6,297.03
2018,6,5,17,15,701.0,79.5,3.65,16.7,364.0,321.04,246.5
2018,6,5,17,30,665.0,75.0,3.7,16.3,313.0,266.67,198.43
2018,6,5,17,45,614.5,70.0,3.7,15.95,263.0,211.92,150.24
2018,6,5,18,0,564.0,65.0,3.7,15.6,213.0,162.53,107.46
2018,6,5,18,15,491.5,58.0,3.6,15.15,167.0,114.03,68.8
2018,6,5,18,30,419.0,51.0,3.5,14.7,121.0,73.74,40.91
2018,6,5,18,45,311.5,41.0,3.4,14.25,83.5,38.33,22.2
2018,6,5,19,0,204.0,31.0,3.3,13.8,46.0,24.5,10.41
2018,6,5,19,15,115.5,18.5,3.3,13.5,25.5,18.18,0.0
2018,6,5,19,30,27.0,6.0,3.3,13.2,5.0,0.0,0.0
2018,6,5,19,45,13.5,3.0,3.25,12.9,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,6,4,45,26.5,7.0,2.95,12.0,8.0,0.0,0.0
2018,6,6,5,0,53.0,14.0,3.0,12.1,16.0,13.76,0.0
2018,6,6,5,15,136.5,28.5,3.05,12.35,42.5,22.42,8.28
2018,6,6,5,30,220.0,43.0,3.1,12.6,69.0,36.76,22.53
2018,6,6,5,45,297.0,55.0,3.2,12.8,107.5,67.0,40.25
2018,6,6,6,0,374.0,67.0,3.3,13.0,146.0,105.73,67.63
2018,6,6,6,15,393.0,78.5,3.3,13.25,181.5,142.29,98.56
2018,6,6,6,30,412.0,90.0,3.3,13.5,217.0,180.94,132.85
2018,6,6,6,45,447.5,102.5,3.35,13.75,263.0,227.28,173.54
2018,6,6,7,0,483.0,115.0,3.4,14.0,309.0,277.31,217.21
2018,6,6,7,15,554.5,118.5,3.4,14.3,369.5,337.59,268.23
2018,6,6,7,30,626.0,122.0,3.4,14.6,430.0,403.78,323.38
2018,6,6,7,45,674.0,122.0,3.45,14.9,485.0,461.35,371.02
2018,6,6,8,0,722.0,122.0,3.5,15.2,540.0,522.7,420.58
2018,6,6,8,15,742.0,125.5,3.5,15.55,586.0,574.17,461.0
2018,6,6,8,30,762.0,129.0,3.5,15.9,632.0,626.04,500.66
2018,6,6,8,45,710.0,158.5,3.5,16.25,651.5,654.66,520.58
2018,6,6,9,0,658.0,188.0,3.5,16.6,671.0,677.04,535.25
2018,6,6,9,15,720.5,172.5,3.5,16.9,726.5,736.83,579.58
2018,6,6,9,30,783.0,157.0,3.5,17.2,782.0,797.97,621.82
2018,6,6,9,45,813.5,148.0,3.55,17.5,821.0,841.85,651.12
2018,6,6,10,0,844.0,139.0,3.6,17.8,860.0,885.13,679.78
2018,6,6,10,15,851.0,140.0,3.7,18.0,886.5,912.68,697.82
2018,6,6,10,30,858.0,141.0,3.8,18.2,913.0,941.28,716.67
2018,6,6,10,45,864.0,141.5,3.85,18.4,933.5,965.88,732.43
2018,6,6,11,0,870.0,142.0,3.9,18.6,954.0,987.74,746.35
2018,6,6,11,15,873.5,142.0,4.0,18.7,967.0,1003.8,756.98
2018,6,6,11,30,877.0,142.0,4.1,18.8,980.0,1016.83,765.69
2018,6,6,11,45,878.5,142.5,4.15,18.9,986.0,1025.27,771.09
2018,6,6,12,0,880.0,143.0,4.2,19.0,992.0,1030.57,774.51
2018,6,6,12,15,874.5,146.5,4.25,19.05,989.0,1028.66,773.34
2018,6,6,12,30,869.0,150.0,4.3,19.1,986.0,1023.61,770.21
2018,6,6,12,45,856.5,156.0,4.3,19.15,973.5,1011.0,761.77
2018,6,6,13,0,844.0,162.0,4.3,19.2,961.0,1001.25,755.43
2018,6,6,13,15,840.0,161.0,4.35,19.15,944.5,984.09,744.67
2018,6,6,13,30,836.0,160.0,4.4,19.1,928.0,964.07,732.07
2018,6,6,13,45,829.5,159.0,4.4,19.05,905.0,938.96,715.7
2018,6,6,14,0,823.0,158.0,4.4,19.0,882.0,911.33,697.58
2018,6,6,14,15,814.5,156.0,4.45,18.85,852.5,878.57,676.43
2018,6,6,14,30,806.0,154.0,4.5,18.7,823.0,843.71,653.64
2018,6,6,14,45,795.0,152.0,4.5,18.55,788.5,804.93,627.48
2018,6,6,15,0,784.0,150.0,4.5,18.4,754.0,764.62,599.98
2018,6,6,15,15,769.5,147.5,4.5,18.4,714.0,719.91,568.56
2018,6,6,15,30,755.0,145.0,4.5,18.4,674.0,674.82,534.96
2018,6,6,15,45,734.5,142.0,4.55,17.9,629.0,624.14,497.61
2018,6,6,16,0,714.0,139.0,4.6,17.4,584.0,573.69,459.41
2018,6,6,16,15,687.0,135.5,4.6,17.05,536.0,519.65,416.93
2018,6,6,16,30,660.0,132.0,4.6,16.7,488.0,467.02,374.46
2018,6,6,16,45,625.0,127.0,4.65,16.35,438.0,410.99,328.32
2018,6,6,17,0,590.0,122.0,4.7,16.0,388.0,357.77,283.35
2018,6,6,17,15,547.5,115.5,4.6,15.55,339.0,303.58,236.79
2018,6,6,17,30,505.0,109.0,4.5,15.1,290.0,252.43,192.25
2018,6,6,17,45,447.0,100.5,4.45,14.7,242.5,201.12,148.08
2018,6,6,18,0,389.0,92.0,4.4,14.3,195.0,156.01,109.96
2018,6,6,18,15,317.5,79.0,4.35,14.05,151.5,111.4,74.52
2018,6,6,18,30,246.0,66.0,4.3,13.8,108.0,74.73,48.04
2018,6,6,18,45,165.0,48.5,4.2,13.5,73.0,43.25,27.76
2018,6,6,19,0,84.0,31.0,4.1,13.2,38.0,25.63,11.73
2018,6,6,19,15,44.5,17.5,4.05,13.1,21.0,17.2,0.0
2018,6,6,19,30,5.0,4.0,4.0,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,3.95,12.85,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.35,11.7,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.4,11.8,14.0,12.78,0.0
2018,6,7,5,15,90.0,31.0,3.5,12.15,40.5,25.59,10.47
2018,6,7,5,30,154.0,49.0,3.6,12.5,67.0,42.38,27.7
2018,6,7,5,45,236.0,63.5,3.7,12.8,106.5,70.44,45.27
2018,6,7,6,0,318.0,78.0,3.8,13.1,146.0,108.84,72.67
2018,6,7,6,15,300.5,93.0,3.85,13.45,170.5,139.19,99.79
2018,6,7,6,30,283.0,108.0,3.9,13.8,195.0,167.87,126.41
2018,6,7,6,45,270.5,129.5,3.95,14.15,225.0,201.5,156.79
2018,6,7,7,0,258.0,151.0,4.0,14.5,255.0,233.8,185.37
2018,6,7,7,15,358.0,156.0,3.95,14.85,320.5,294.43,235.07
2018,6,7,7,30,458.0,161.0,3.9,15.2,386.0,364.71,292.53
2018,6,7,7,45,574.0,148.0,3.85,15.55,460.5,436.6,351.0
2018,6,7,8,0,690.0,135.0,3.8,15.9,535.0,517.73,415.93
2018,6,7,8,15,712.5,139.5,3.75,16.25,582.0,570.21,456.86
2018,6,7,8,30,735.0,144.0,3.7,16.6,629.0,623.43,497.34
2018,6,7,8,45,754.5,146.0,3.65,16.95,672.5,672.5,533.72
2018,6,7,9,0,774.0,148.0,3.6,17.3,716.0,720.85,568.69
2018,6,7,9,15,793.0,148.0,3.65,17.55,756.5,766.83,600.49
2018,6,7,9,30,812.0,148.0,3.7,17.8,797.0,812.07,631.22
2018,6,7,9,45,832.0,144.5,3.8,18.1,833.0,853.6,659.11
2018,6,7,10,0,852.0,141.0,3.9,18.4,869.0,893.87,685.89
2018,6,7,10,15,860.0,141.5,3.95,18.55,896.0,922.02,704.19
2018,6,7,10,30,868.0,142.0,4.0,18.7,923.0,951.3,723.31
2018,6,7,10,45,875.5,141.5,4.05,18.85,944.0,976.57,739.62
2018,6,7,11,0,883.0,141.0,4.1,19.0,965.0,999.11,754.1
2018,6,7,11,15,888.5,140.0,4.15,19.1,979.0,1016.34,765.18
2018,6,7,11,30,894.0,139.0,4.2,19.2,993.0,1030.55,774.32
2018,6,7,11,45,900.5,136.0,4.2,19.35,1000.5,1040.66,780.34
2018,6,7,12,0,907.0,133.0,4.2,19.5,1008.0,1047.6,784.35
2018,6,7,12,15,906.5,134.0,4.2,19.55,1007.5,1048.27,784.58
2018,6,7,12,30,906.0,135.0,4.2,19.6,1007.0,1045.67,782.79
2018,6,7,12,45,902.0,136.0,4.2,19.65,997.0,1036.33,776.62
2018,6,7,13,0,898.0,137.0,4.2,19.7,987.0,1023.83,768.46
2018,6,7,13,15,896.0,135.0,4.25,19.7,971.0,1007.17,758.05
2018,6,7,13,30,894.0,133.0,4.3,19.7,955.0,987.43,745.6
2018,6,7,13,45,891.5,130.0,4.3,19.7,932.5,963.22,729.85
2018,6,7,14,0,889.0,127.0,4.3,19.7,910.0,936.12,712.13
2018,6,7,14,15,882.5,125.0,4.3,19.65,880.5,903.75,690.85
2018,6,7,14,30,876.0,123.0,4.3,19.6,851.0,868.98,667.81
2018,6,7,14,45,869.0,120.0,4.3,19.5,816.5,830.58,642.16
2018,6,7,15,0,862.0,117.0,4.3,19.4,782.0,790.17,614.86
2018,6,7,15,15,849.5,115.0,4.3,19.4,741.0,746.53,584.72
2018,6,7,15,30,837.0,113.0,4.3,19.4,700.0,699.74,551.9
2018,6,7,15,45,823.5,109.0,4.25,19.1,655.5,649.37,514.5
2018,6,7,16,0,810.0,105.0,4.2,18.8,611.0,598.43,475.7
2018,6,7,16,15,791.0,101.0,4.15,18.5,563.0,544.1,433.22
2018,6,7,16,30,772.0,97.0,4.1,18.2,515.0,490.24,389.88
2018,6,7,16,45,745.5,93.5,4.1,17.9,465.0,434.18,343.63
2018,6,7,17,0,719.0,90.0,4.1,17.6,415.0,378.94,296.75
2018,6,7,17,15,682.0,85.5,4.05,17.15,364.0,321.85,247.5
2018,6,7,17,30,645.0,81.0,4.0,16.7,313.0,268.17,200.19
2018,6,7,17,45,594.0,75.0,3.95,16.25,263.0,213.34,152.21
2018,6,7,18,0,543.0,69.0,3.9,15.8,213.0,163.95,109.58
2018,6,7,18,15,470.0,61.0,3.75,15.35,167.0,115.45,70.87
2018,6,7,18,30,397.0,53.0,3.6,14.9,121.0,75.21,42.66
2018,6,7,18,45,293.0,42.5,3.45,14.4,84.0,39.27,22.67
2018,6,7,19,0,189.0,32.0,3.3,13.9,47.0,25.25,11.89
2018,6,7,19,15,106.0,19.0,3.3,13.65,26.5,18.68,0.0
2018,6,7,19,30,23.0,6.0,3.3,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,3.25,13.1,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,2.65,11.9,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,2.7,12.1,18.0,15.73,0.0
2018,6,8,5,15,177.0,28.5,2.75,12.55,46.0,22.41,8.59
2018,6,8,5,30,274.0,41.0,2.8,13.0,74.0,35.67,21.18
2018,6,8,5,45,357.0,51.5,2.85,13.4,115.0,67.83,38.77
2018,6,8,6,0,440.0,62.0,2.9,13.8,156.0,109.7,67.87
2018,6,8,6,15,500.0,70.0,2.85,14.3,203.0,153.75,103.19
2018,6,8,6,30,560.0,78.0,2.8,14.8,250.0,204.48,146.3
2018,6,8,6,45,603.5,83.5,2.75,15.3,299.5,254.52,190.34
2018,6,8,7,0,647.0,89.0,2.7,15.8,349.0,308.98,237.84
2018,6,8,7,15,678.5,93.5,2.7,16.4,398.5,361.89,283.45
2018,6,8,7,30,710.0,98.0,2.7,17.0,448.0,417.41,329.92
2018,6,8,7,45,735.5,101.5,2.75,17.55,497.0,471.93,374.44
2018,6,8,8,0,761.0,105.0,2.8,18.1,546.0,527.1,418.12
2018,6,8,8,15,779.5,107.5,2.8,18.65,591.5,578.25,457.33
2018,6,8,8,30,798.0,110.0,2.8,19.2,637.0,629.61,495.5
2018,6,8,8,45,814.0,112.0,2.8,19.7,680.0,678.69,530.98
2018,6,8,9,0,830.0,114.0,2.8,20.2,723.0,727.23,563.7
2018,6,8,9,15,841.0,115.5,2.85,20.6,760.5,768.7,591.02
2018,6,8,9,30,852.0,117.0,2.9,21.0,798.0,810.3,618.14
2018,6,8,9,45,861.5,118.5,2.9,21.4,831.0,848.97,642.6
2018,6,8,10,0,871.0,120.0,2.9,21.8,864.0,885.68,665.44
2018,6,8,10,15,878.0,120.5,2.95,22.1,890.5,916.97,685.01
2018,6,8,10,30,885.0,121.0,3.0,22.4,917.0,945.77,702.87
2018,6,8,10,45,891.5,120.0,3.05,22.7,937.0,969.95,717.61
2018,6,8,11,0,898.0,119.0,3.1,23.0,957.0,991.33,730.52
2018,6,8,11,15,901.5,119.0,3.2,23.15,970.5,1007.85,741.12
2018,6,8,11,30,905.0,119.0,3.3,23.3,984.0,1021.26,749.78
2018,6,8,11,45,907.5,118.0,3.35,23.5,989.5,1029.48,754.63
2018,6,8,12,0,910.0,117.0,3.4,23.7,995.0,1034.46,757.5
2018,6,8,12,15,908.0,117.5,3.5,23.7,992.5,1033.17,757.38
2018,6,8,12,30,906.0,118.0,3.6,23.7,990.0,1028.62,755.25
2018,6,8,12,45,900.5,120.5,3.7,23.7,980.5,1019.36,750.13
2018,6,8,13,0,895.0,123.0,3.8,23.7,971.0,1006.97,743.03
2018,6,8,13,15,892.5,121.5,3.9,23.65,955.0,990.4,733.35
2018,6,8,13,30,890.0,120.0,4.0,23.6,939.0,970.79,721.65
2018,6,8,13,45,887.0,118.0,4.05,23.5,917.0,947.24,707.14
2018,6,8,14,0,884.0,116.0,4.1,23.4,895.0,920.85,690.68
2018,6,8,14,15,878.5,113.5,4.15,23.25,866.0,889.04,670.57
2018,6,8,14,30,873.0,111.0,4.2,23.1,837.0,854.79,648.63
2018,6,8,14,45,867.0,107.5,4.25,22.95,803.0,816.85,623.91
2018,6,8,15,0,861.0,104.0,4.3,22.8,769.0,776.85,597.46
2018,6,8,15,15,849.0,102.5,4.3,22.8,729.0,732.55,567.12
2018,6,8,15,30,837.0,101.0,4.3,22.8,689.0,687.05,535.57
2018,6,8,15,45,825.5,96.5,4.3,22.2,645.5,637.91,500.63
2018,6,8,16,0,814.0,92.0,4.3,21.6,602.0,588.39,463.84
2018,6,8,16,15,799.5,88.0,4.2,21.2,556.0,536.46,423.54
2018,6,8,16,30,785.0,84.0,4.1,20.8,510.0,484.54,382.05
2018,6,8,16,45,765.0,79.5,4.05,20.4,461.5,429.86,337.23
2018,6,8,17,0,745.0,75.0,4.0,20.0,413.0,376.25,291.88
2018,6,8,17,15,714.5,71.0,3.9,19.5,363.5,320.77,244.02
2018,6,8,17,30,684.0,67.0,3.8,19.0,314.0,267.96,197.4
2018,6,8,17,45,644.0,61.5,3.7,18.5,265.5,213.08,149.1
2018,6,8,18,0,604.0,56.0,3.6,18.0,217.0,163.47,105.85
2018,6,8,18,15,539.0,50.0,3.45,17.45,171.5,114.49,66.52
2018,6,8,18,30,474.0,44.0,3.3,16.9,126.0,72.77,37.39
2018,6,8,18,45,373.5,36.5,3.15,16.4,88.5,36.32,18.79
2018,6,8,19,0,273.0,29.0,3.0,15.9,51.0,23.5,10.93
2018,6,8,19,15,160.5,18.0,3.0,15.6,29.0,17.69,0.0
2018,6,8,19,30,48.0,7.0,3.0,15.3,7.0,6.88,0.0
2018,6,8,19,45,24.0,3.5,2.95,15.0,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,9,4,45,10.5,4.5,2.95,13.3,5.0,0.0,0.0
2018,6,9,5,0,21.0,9.0,3.1,13.4,10.0,8.85,0.0
2018,6,9,5,15,10.5,17.5,3.25,13.55,18.0,16.92,5.15
2018,6,9,5,30,0.0,26.0,3.4,13.7,26.0,25.1,14.84
2018,6,9,5,45,0.0,38.0,3.55,13.8,38.0,36.71,25.21
2018,6,9,6,0,0.0,50.0,3.7,13.9,50.0,48.19,35.32
2018,6,9,6,15,68.0,79.0,3.75,14.0,100.0,86.55,65.17
2018,6,9,6,30,136.0,108.0,3.8,14.1,150.0,133.94,103.16
2018,6,9,6,45,138.0,131.5,3.85,14.25,180.5,165.14,130.1
2018,6,9,7,0,140.0,155.0,3.9,14.4,211.0,196.7,156.98
2018,6,9,7,15,114.0,179.5,3.9,14.5,229.0,218.41,175.59
2018,6,9,7,30,88.0,204.0,3.9,14.6,247.0,236.43,190.43
2018,6,9,7,45,110.0,228.5,3.9,14.75,288.0,277.75,223.64
2018,6,9,8,0,132.0,253.0,3.9,14.9,329.0,320.29,257.43
2018,6,9,8,15,200.5,266.5,3.95,15.15,393.5,382.02,306.64
2018,6,9,8,30,269.0,280.0,4.0,15.4,458.0,452.26,361.83
2018,6,9,8,45,281.0,299.0,4.05,15.65,495.5,492.56,392.2
2018,6,9,9,0,293.0,318.0,4.1,15.9,533.0,533.32,422.55
2018,6,9,9,15,334.5,325.0,4.15,16.3,582.5,585.15,461.39
2018,6,9,9,30,376.0,332.0,4.2,16.7,632.0,639.22,501.23
2018,6,9,9,45,499.0,292.5,4.25,17.05,708.5,721.45,563.86
2018,6,9,10,0,622.0,253.0,4.3,17.4,785.0,807.22,627.72
2018,6,9,10,15,677.5,235.0,4.4,17.75,831.0,857.77,664.07
2018,6,9,10,30,733.0,217.0,4.5,18.1,877.0,908.68,698.78
2018,6,9,10,45,738.0,221.5,4.6,18.45,898.5,934.48,715.62
2018,6,9,11,0,743.0,226.0,4.7,18.8,920.0,957.89,730.96
2018,6,9,11,15,743.5,230.0,4.8,18.95,932.5,973.86,741.77
2018,6,9,11,30,744.0,234.0,4.9,19.1,945.0,987.1,750.83
2018,6,9,11,45,578.5,320.5,5.0,19.2,875.5,914.48,697.21
2018,6,9,12,0,413.0,407.0,5.1,19.3,806.0,838.21,638.32
2018,6,9,12,15,426.0,407.0,5.1,19.3,818.0,851.39,648.35
2018,6,9,12,30,439.0,407.0,5.1,19.3,830.0,862.71,656.62
2018,6,9,12,45,524.5,359.0,5.15,19.3,859.5,895.93,683.54
2018,6,9,13,0,610.0,311.0,5.2,19.3,889.0,925.32,707.56
2018,6,9,13,15,646.5,285.5,5.25,19.3,889.0,926.19,709.99
2018,6,9,13,30,683.0,260.0,5.3,19.3,889.0,923.36,710.02
2018,6,9,13,45,566.0,305.0,5.35,19.25,817.5,843.66,650.85
2018,6,9,14,0,449.0,350.0,5.4,19.2,746.0,767.89,593.85
2018,6,9,14,15,447.5,334.0,5.45,19.1,717.5,736.95,572.85
2018,6,9,14,30,446.0,318.0,5.5,19.0,689.0,704.66,550.41
2018,6,9,14,45,533.0,269.5,5.5,18.9,694.5,710.78,558.43
2018,6,9,15,0,620.0,221.0,5.5,18.8,700.0,710.74,561.4
2018,6,9,15,15,555.0,230.5,5.5,18.8,642.5,645.23,511.32
2018,6,9,15,30,490.0,240.0,5.5,18.8,585.0,584.91,464.71
2018,6,9,15,45,521.0,210.5,5.6,18.5,556.0,553.03,442.04
2018,6,9,16,0,552.0,181.0,5.7,18.2,527.0,517.33,415.49
2018,6,9,16,15,594.0,152.0,5.6,17.9,498.0,485.9,390.95
2018,6,9,16,30,636.0,123.0,5.5,17.6,469.0,447.81,360.04
2018,6,9,16,45,576.0,124.5,5.45,17.3,415.0,388.02,310.41
2018,6,9,17,0,516.0,126.0,5.4,17.0,361.0,332.41,263.55
2018,6,9,17,15,432.0,124.0,5.35,16.7,304.5,271.91,212.78
2018,6,9,17,30,348.0,122.0,5.3,16.4,248.0,219.97,169.28
2018,6,9,17,45,322.5,105.0,5.2,16.05,208.0,176.92,131.99
2018,6,9,18,0,297.0,88.0,5.1,15.7,168.0,136.69,97.35
2018,6,9,18,15,251.0,73.0,4.9,15.3,131.0,98.53,66.39
2018,6,9,18,30,205.0,58.0,4.7,14.9,94.0,67.01,42.79
2018,6,9,18,45,156.5,43.5,4.55,14.55,66.0,40.03,24.86
2018,6,9,19,0,108.0,29.0,4.4,14.2,38.0,24.13,11.8
2018,6,9,19,15,63.0,17.0,4.3,14.05,21.5,16.71,0.0
2018,6,9,19,30,18.0,5.0,4.2,13.9,5.0,4.91,0.0
2018,6,9,19,45,9.0,2.5,4.15,13.75,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.5,10.6,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.5,10.9,16.0,13.76,0.0
2018,6,10,5,15,130.0,27.5,2.5,11.35,40.5,21.53,8.29
2018,6,10,5,30,204.0,41.0,2.5,11.8,65.0,34.74,21.2
2018,6,10,5,45,277.0,52.5,2.5,12.3,102.0,63.24,37.94
2018,6,10,6,0,350.0,64.0,2.5,12.8,139.0,99.76,63.72
2018,6,10,6,15,411.0,73.5,2.45,13.4,183.5,140.44,96.1
2018,6,10,6,30,472.0,83.0,2.4,14.0,228.0,188.49,136.5
2018,6,10,6,45,495.0,95.5,2.4,14.65,272.0,234.53,177.16
2018,6,10,7,0,518.0,108.0,2.4,15.3,316.0,282.87,219.29
2018,6,10,7,15,581.5,110.0,2.35,15.85,373.0,339.12,266.51
2018,6,10,7,30,645.0,112.0,2.3,16.4,430.0,401.48,317.71
2018,6,10,7,45,698.0,110.5,2.25,16.9,487.0,460.86,365.58
2018,6,10,8,0,751.0,109.0,2.2,17.4,544.0,524.94,415.68
2018,6,10,8,15,782.0,108.0,2.15,17.9,594.0,579.56,457.16
2018,6,10,8,30,813.0,107.0,2.1,18.4,644.0,635.55,498.36
2018,6,10,8,45,827.5,109.0,2.05,18.85,686.5,684.24,532.91
2018,6,10,9,0,842.0,111.0,2.0,19.3,729.0,730.74,563.32
2018,6,10,9,15,854.0,112.5,1.95,19.7,767.5,775.03,591.5
2018,6,10,9,30,866.0,114.0,1.9,20.1,806.0,817.92,618.18
2018,6,10,9,45,877.5,113.0,1.9,20.5,839.0,856.26,641.78
2018,6,10,10,0,889.0,112.0,1.9,20.9,872.0,892.72,663.86
2018,6,10,10,15,895.5,112.5,1.95,21.15,898.5,924.09,683.28
2018,6,10,10,30,902.0,113.0,2.0,21.4,925.0,952.91,700.99
2018,6,10,10,45,908.0,112.0,2.05,21.7,945.0,977.02,715.48
2018,6,10,11,0,914.0,111.0,2.1,22.0,965.0,998.27,728.16
2018,6,10,11,15,917.5,110.0,2.25,22.1,977.5,1014.08,739.1
2018,6,10,11,30,921.0,109.0,2.4,22.2,990.0,1026.72,748.11
2018,6,10,11,45,925.0,107.0,2.55,22.3,996.0,1035.63,754.8
2018,6,10,12,0,929.0,105.0,2.7,22.4,1002.0,1041.25,759.45
2018,6,10,12,15,927.5,105.5,2.85,22.4,1000.0,1040.55,760.4
2018,6,10,12,30,926.0,106.0,3.0,22.4,998.0,1036.52,759.28
2018,6,10,12,45,923.5,105.5,3.2,22.4,988.5,1027.17,755.15
2018,6,10,13,0,921.0,105.0,3.4,22.4,979.0,1014.54,748.85
2018,6,10,13,15,918.0,104.0,3.5,22.3,962.5,997.72,739.28
2018,6,10,13,30,915.0,103.0,3.6,22.2,946.0,977.78,727.65
2018,6,10,13,45,911.0,101.0,3.7,22.1,923.0,952.87,712.63
2018,6,10,14,0,907.0,99.0,3.8,22.0,900.0,925.08,695.59
2018,6,10,14,15,900.5,97.5,3.9,21.8,870.5,892.88,675.64
2018,6,10,14,30,894.0,96.0,4.0,21.6,841.0,858.22,653.79
2018,6,10,14,45,887.5,93.5,4.05,21.4,807.0,820.28,629.15
2018,6,10,15,0,881.0,91.0,4.1,21.2,773.0,780.26,602.76
2018,6,10,15,15,870.0,89.5,4.1,21.2,733.0,736.03,572.38
2018,6,10,15,30,859.0,88.0,4.1,21.2,693.0,690.48,540.7
2018,6,10,15,45,846.5,85.0,4.2,20.65,649.5,641.32,506.37
2018,6,10,16,0,834.0,82.0,4.3,20.1,606.0,591.44,469.23
2018,6,10,16,15,817.5,79.5,4.3,19.75,559.5,539.35,428.62
2018,6,10,16,30,801.0,77.0,4.3,19.4,513.0,487.11,386.65
2018,6,10,16,45,779.5,73.5,4.3,19.05,464.5,432.01,341.15
2018,6,10,17,0,758.0,70.0,4.3,18.7,416.0,378.09,295.21
2018,6,10,17,15,727.0,66.5,4.25,18.3,366.0,322.27,246.63
2018,6,10,17,30,696.0,63.0,4.2,17.9,316.0,269.14,199.32
2018,6,10,17,45,654.0,59.0,4.15,17.45,268.0,215.79,151.92
2018,6,10,18,0,612.0,55.0,4.1,17.0,220.0,165.48,107.82
2018,6,10,18,15,547.5,49.0,3.9,16.55,174.0,116.02,67.7
2018,6,10,18,30,483.0,43.0,3.7,16.1,128.0,73.74,37.75
2018,6,10,18,45,383.5,35.5,3.55,15.65,90.0,36.56,18.38
2018,6,10,19,0,284.0,28.0,3.4,15.2,52.0,22.26,10.66
2018,6,10,19,15,168.0,17.5,3.3,14.95,29.5,17.2,0.0
2018,6,10,19,30,52.0,7.0,3.2,14.7,7.0,6.88,0.0
2018,6,10,19,45,26.0,3.5,3.15,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,4,45,61.0,8.0,2.45,12.5,10.0,0.0,0.0
2018,6,11,5,0,122.0,16.0,2.5,12.7,20.0,15.73,0.0
2018,6,11,5,15,239.0,26.0,2.4,13.1,49.5,20.82,7.79
2018,6,11,5,30,356.0,36.0,2.3,13.5,79.0,32.45,17.98
2018,6,11,5,45,439.0,43.5,2.25,13.9,120.5,65.91,34.31
2018,6,11,6,0,522.0,51.0,2.2,14.3,162.0,108.71,63.35
2018,6,11,6,15,577.5,56.0,2.1,14.95,209.0,153.55,99.41
2018,6,11,6,30,633.0,61.0,2.0,15.6,256.0,204.47,142.99
2018,6,11,6,45,672.0,65.0,1.95,16.25,305.5,256.69,189.06
2018,6,11,7,0,711.0,69.0,1.9,16.9,355.0,311.52,236.9
2018,6,11,7,15,739.5,72.5,1.85,17.6,404.5,365.33,283.02
2018,6,11,7,30,768.0,76.0,1.8,18.3,454.0,421.39,329.39
2018,6,11,7,45,789.0,78.5,1.7,19.0,502.0,474.66,371.86
2018,6,11,8,0,810.0,81.0,1.6,19.7,550.0,528.9,413.32
2018,6,11,8,15,827.5,83.0,1.55,20.25,596.5,580.88,451.96
2018,6,11,8,30,845.0,85.0,1.5,20.8,643.0,632.89,489.2
2018,6,11,8,45,857.5,87.5,1.4,21.4,685.5,681.73,521.57
2018,6,11,9,0,870.0,90.0,1.3,22.0,728.0,729.65,551.01
2018,6,11,9,15,874.0,95.0,1.3,22.5,765.0,772.4,577.38
2018,6,11,9,30,878.0,100.0,1.3,23.0,802.0,813.11,601.99
2018,6,11,9,45,872.5,109.0,1.25,23.45,830.5,847.68,621.65
2018,6,11,10,0,867.0,118.0,1.2,23.9,859.0,879.25,639.08
2018,6,11,10,15,873.5,119.5,1.25,24.25,886.0,911.04,658.13
2018,6,11,10,30,880.0,121.0,1.3,24.6,913.0,940.35,675.48
2018,6,11,10,45,886.0,121.5,1.35,24.9,934.0,965.54,690.33
2018,6,11,11,0,892.0,122.0,1.4,25.2,955.0,987.94,703.46
2018,6,11,11,15,895.5,122.0,1.5,25.4,968.5,1004.47,714.03
2018,6,11,11,30,899.0,122.0,1.6,25.6,982.0,1017.92,722.79
2018,6,11,11,45,900.5,122.0,1.7,25.85,988.0,1026.22,728.3
2018,6,11,12,0,902.0,122.0,1.8,26.1,994.0,1031.3,731.93
2018,6,11,12,15,904.5,121.0,1.95,26.2,994.0,1033.14,734.72
2018,6,11,12,30,907.0,120.0,2.1,26.3,994.0,1031.72,735.5
2018,6,11,12,45,910.5,116.0,2.2,26.4,987.0,1024.98,732.37
2018,6,11,13,0,914.0,112.0,2.3,26.5,980.0,1014.9,727.23
2018,6,11,13,15,910.5,112.0,2.4,26.45,964.0,998.76,718.69
2018,6,11,13,30,907.0,112.0,2.5,26.4,948.0,979.55,708.19
2018,6,11,13,45,902.0,111.0,2.6,26.4,925.5,954.94,694.01
2018,6,11,14,0,897.0,110.0,2.7,26.4,903.0,927.54,677.91
2018,6,11,14,15,890.5,109.5,2.8,26.3,874.5,896.67,659.63
2018,6,11,14,30,884.0,109.0,2.9,26.2,846.0,863.38,639.51
2018,6,11,14,45,875.0,107.0,2.95,26.05,811.0,824.29,615.02
2018,6,11,15,0,866.0,105.0,3.0,25.9,776.0,783.31,588.95
2018,6,11,15,15,834.0,111.5,3.0,25.9,730.0,732.19,554.84
2018,6,11,15,30,802.0,118.0,3.0,25.9,684.0,682.81,521.29
2018,6,11,15,45,787.0,114.0,3.05,25.4,640.0,633.12,486.54
2018,6,11,16,0,772.0,110.0,3.1,24.9,596.0,583.06,450.44
2018,6,11,16,15,774.0,100.5,3.1,24.5,555.5,536.88,415.9
2018,6,11,16,30,776.0,91.0,3.1,24.1,515.0,489.17,378.93
2018,6,11,16,45,751.0,88.0,3.1,23.7,466.0,434.18,335.02
2018,6,11,17,0,726.0,85.0,3.1,23.3,417.0,380.76,291.02
