Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,11,0,962.0,96.0,1.9,22.6,994.0,1026.77,741.92
2018,6,21,11,15,965.0,96.0,2.0,22.8,1008.0,1044.29,753.01
2018,6,21,11,30,968.0,96.0,2.1,23.0,1022.0,1058.48,762.13
2018,6,21,11,45,969.5,96.0,2.2,23.2,1028.5,1067.8,768.27
2018,6,21,12,0,971.0,96.0,2.3,23.4,1035.0,1073.65,772.36
2018,6,21,12,15,967.0,98.5,2.45,23.45,1033.0,1073.06,773.52
2018,6,21,12,30,963.0,101.0,2.6,23.5,1031.0,1068.99,772.55
2018,6,21,12,45,954.0,105.5,2.75,23.5,1020.5,1058.55,767.7
2018,6,21,13,0,945.0,110.0,2.9,23.5,1010.0,1044.84,760.76
2018,6,21,13,15,942.5,109.0,3.0,23.45,994.5,1028.73,751.94
2018,6,21,13,30,940.0,108.0,3.1,23.4,979.0,1009.4,741.01
2018,6,21,13,45,936.0,107.0,3.2,23.35,956.5,985.53,727.06
2018,6,21,14,0,932.0,106.0,3.3,23.3,934.0,958.69,711.07
2018,6,21,14,15,926.0,104.5,3.3,23.2,905.0,926.75,691.0
2018,6,21,14,30,920.0,103.0,3.3,23.1,876.0,892.24,669.1
2018,6,21,14,45,912.5,101.0,3.3,23.0,841.0,853.59,644.21
2018,6,21,15,0,905.0,99.0,3.3,22.9,806.0,812.83,617.64
2018,6,21,15,15,894.0,97.5,3.3,22.9,766.0,768.05,587.72
2018,6,21,15,30,883.0,96.0,3.3,22.9,726.0,721.85,556.46
2018,6,21,15,45,869.0,93.5,3.2,22.65,681.0,671.46,521.14
2018,6,21,16,0,855.0,91.0,3.1,22.4,636.0,620.4,483.14
2018,6,21,16,15,837.0,88.5,3.1,22.15,588.0,566.74,442.46
2018,6,21,16,30,819.0,86.0,3.1,21.9,540.0,512.91,400.42
2018,6,21,16,45,795.5,83.0,3.15,21.65,490.0,456.51,355.19
2018,6,21,17,0,772.0,80.0,3.2,21.4,440.0,401.42,309.54
2018,6,21,17,15,740.0,76.5,3.15,20.95,389.0,344.35,261.24
2018,6,21,17,30,708.0,73.0,3.1,20.5,338.0,290.04,214.07
2018,6,21,17,45,664.5,68.0,3.05,20.0,287.5,233.04,164.62
2018,6,21,18,0,621.0,63.0,3.0,19.5,237.0,181.68,120.17
2018,6,21,18,15,555.5,57.0,2.8,18.85,189.5,130.92,79.02
2018,6,21,18,30,490.0,51.0,2.6,18.2,142.0,87.47,47.51
2018,6,21,18,45,388.5,42.5,2.45,17.5,101.5,47.89,25.2
2018,6,21,19,0,287.0,34.0,2.3,16.8,61.0,27.58,16.18
2018,6,21,19,15,170.0,21.5,2.3,16.4,35.0,17.1,0.0
2018,6,21,19,30,53.0,9.0,2.3,16.0,9.0,8.85,0.0
2018,6,21,19,45,26.5,4.5,2.3,15.65,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,1.55,13.2,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,1.5,13.5,18.0,14.74,0.0
2018,6,22,5,15,217.5,26.5,1.5,14.1,47.5,21.59,6.99
2018,6,22,5,30,333.0,38.0,1.5,14.7,77.0,31.89,21.42
2018,6,22,5,45,422.0,46.5,1.45,15.35,119.5,64.69,34.42
2018,6,22,6,0,511.0,55.0,1.4,16.0,162.0,107.52,62.49
2018,6,22,6,15,570.5,61.0,1.35,16.55,210.0,152.94,98.08
2018,6,22,6,30,630.0,67.0,1.3,17.1,258.0,204.92,141.65
2018,6,22,6,45,672.0,71.0,1.25,17.7,308.5,256.44,186.4
2018,6,22,7,0,714.0,75.0,1.2,18.3,359.0,313.26,235.07
2018,6,22,7,15,744.0,79.0,1.15,19.1,410.0,368.16,281.13
2018,6,22,7,30,774.0,83.0,1.1,19.9,461.0,425.48,327.45
2018,6,22,7,45,797.0,86.0,1.05,20.7,510.5,480.52,370.29
2018,6,22,8,0,820.0,89.0,1.0,21.5,560.0,536.71,412.19
2018,6,22,8,15,837.5,91.5,1.0,22.25,607.5,590.02,450.73
2018,6,22,8,30,855.0,94.0,1.0,23.0,655.0,642.82,487.51
2018,6,22,8,45,868.5,96.0,0.95,23.75,698.5,692.44,520.01
2018,6,22,9,0,882.0,98.0,0.9,24.5,742.0,741.23,549.11
2018,6,22,9,15,891.0,100.5,0.9,25.1,780.5,786.0,575.74
2018,6,22,9,30,900.0,103.0,0.9,25.7,819.0,829.1,600.8
2018,6,22,9,45,905.0,106.0,0.95,26.3,852.0,867.48,623.18
2018,6,22,10,0,910.0,109.0,1.0,26.9,885.0,903.52,643.86
2018,6,22,10,15,916.5,110.0,1.1,27.25,912.5,936.37,663.84
2018,6,22,10,30,923.0,111.0,1.2,27.6,940.0,966.64,682.15
2018,6,22,10,45,927.5,111.5,1.25,28.0,961.0,991.76,696.31
2018,6,22,11,0,932.0,112.0,1.3,28.4,982.0,1013.92,708.7
2018,6,22,11,15,935.0,112.5,1.45,28.5,996.0,1031.53,720.85
2018,6,22,11,30,938.0,113.0,1.6,28.6,1010.0,1045.93,731.09
2018,6,22,11,45,938.5,113.0,1.7,28.7,1015.5,1054.04,736.82
2018,6,22,12,0,939.0,113.0,1.8,28.8,1021.0,1058.8,740.64
2018,6,22,12,15,937.0,114.0,1.95,28.8,1019.5,1058.69,742.56
2018,6,22,12,30,935.0,115.0,2.1,28.8,1018.0,1055.22,742.44
2018,6,22,12,45,931.5,115.5,2.25,28.75,1009.0,1046.42,739.17
2018,6,22,13,0,928.0,116.0,2.4,28.7,1000.0,1034.34,733.85
2018,6,22,13,15,925.0,115.5,2.5,28.6,984.5,1018.52,725.77
2018,6,22,13,30,922.0,115.0,2.6,28.5,969.0,999.56,715.69
2018,6,22,13,45,917.5,114.0,2.65,28.45,946.5,975.64,701.8
2018,6,22,14,0,913.0,113.0,2.7,28.4,924.0,948.83,686.03
2018,6,22,14,15,906.5,111.5,2.8,28.3,895.0,916.99,667.41
2018,6,22,14,30,900.0,110.0,2.9,28.2,866.0,882.67,646.94
2018,6,22,14,45,891.5,108.5,2.95,28.05,831.5,844.4,623.37
2018,6,22,15,0,883.0,107.0,3.0,27.9,797.0,804.13,598.16
2018,6,22,15,15,871.5,104.5,3.0,27.9,756.5,758.83,568.55
2018,6,22,15,30,860.0,102.0,3.0,27.9,716.0,712.2,537.66
2018,6,22,15,45,846.5,99.5,3.0,27.5,672.0,663.15,504.46
2018,6,22,16,0,833.0,97.0,3.0,27.1,628.0,613.89,469.15
2018,6,22,16,15,814.5,94.5,3.0,26.7,581.0,560.58,429.79
2018,6,22,16,30,796.0,92.0,3.0,26.3,534.0,507.57,389.41
2018,6,22,16,45,772.0,88.5,3.0,25.9,484.0,451.57,345.48
2018,6,22,17,0,748.0,85.0,3.0,25.5,434.0,396.97,301.24
2018,6,22,17,15,714.5,80.5,2.95,24.85,383.0,339.6,253.9
2018,6,22,17,30,681.0,76.0,2.9,24.2,332.0,283.99,206.86
2018,6,22,17,45,634.5,71.0,2.85,23.55,282.0,228.82,159.94
2018,6,22,18,0,588.0,66.0,2.8,22.9,232.0,178.47,117.27
2018,6,22,18,15,520.5,59.5,2.7,22.1,185.0,128.71,77.69
2018,6,22,18,30,453.0,53.0,2.6,21.3,138.0,86.49,47.49
2018,6,22,18,45,352.5,44.0,2.5,20.45,98.5,48.44,25.96
2018,6,22,19,0,252.0,35.0,2.4,19.6,59.0,27.29,15.79
2018,6,22,19,15,147.5,22.0,2.4,19.15,34.0,17.51,0.0
2018,6,22,19,30,43.0,9.0,2.4,18.7,9.0,8.85,0.0
2018,6,22,19,45,21.5,4.5,2.4,18.3,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,23,4,45,56.5,7.5,1.65,16.5,9.0,0.0,0.0
2018,6,23,5,0,113.0,15.0,1.6,16.8,18.0,14.74,0.0
2018,6,23,5,15,233.0,25.5,1.65,17.4,47.5,20.62,5.96
2018,6,23,5,30,353.0,36.0,1.7,18.0,77.0,29.68,19.22
2018,6,23,5,45,442.5,43.5,1.75,18.6,119.5,62.63,31.72
2018,6,23,6,0,532.0,51.0,1.8,19.2,162.0,105.65,59.31
2018,6,23,6,15,590.0,56.0,1.8,19.75,209.5,150.97,94.51
2018,6,23,6,30,648.0,61.0,1.8,20.3,257.0,202.65,137.66
2018,6,23,6,45,689.0,65.0,1.75,20.8,307.5,255.96,183.78
2018,6,23,7,0,730.0,69.0,1.7,21.3,358.0,312.07,231.93
2018,6,23,7,15,759.0,72.0,1.7,22.0,408.5,366.41,277.84
2018,6,23,7,30,788.0,75.0,1.7,22.7,459.0,423.04,324.09
2018,6,23,7,45,810.5,77.5,1.7,23.4,508.5,478.01,367.54
2018,6,23,8,0,833.0,80.0,1.7,24.1,558.0,534.17,410.26
2018,6,23,8,15,849.5,82.0,1.75,24.85,605.0,586.71,448.98
2018,6,23,8,30,866.0,84.0,1.8,25.6,652.0,639.18,486.35
2018,6,23,8,45,879.0,85.5,1.8,26.35,695.0,688.43,519.35
2018,6,23,9,0,892.0,87.0,1.8,27.1,738.0,736.79,549.39
2018,6,23,9,15,901.5,88.5,1.8,27.75,776.5,781.34,576.42
2018,6,23,9,30,911.0,90.0,1.8,28.4,815.0,824.23,601.88
2018,6,23,9,45,917.5,92.0,1.8,29.05,848.0,863.26,624.37
2018,6,23,10,0,924.0,94.0,1.8,29.7,881.0,900.02,645.06
2018,6,23,10,15,930.0,95.0,1.8,30.15,909.0,932.86,663.53
2018,6,23,10,30,936.0,96.0,1.8,30.6,937.0,963.05,680.17
2018,6,23,10,45,941.0,96.5,1.85,31.0,958.5,988.98,694.81
2018,6,23,11,0,946.0,97.0,1.9,31.4,980.0,1011.93,707.62
2018,6,23,11,15,948.5,98.0,1.95,31.6,994.0,1029.83,717.94
2018,6,23,11,30,951.0,99.0,2.0,31.8,1008.0,1044.46,726.37
2018,6,23,11,45,953.0,99.0,2.05,32.0,1015.5,1054.23,731.95
2018,6,23,12,0,955.0,99.0,2.1,32.2,1023.0,1060.61,735.61
2018,6,23,12,15,954.5,100.0,2.15,32.25,1022.5,1062.08,736.87
2018,6,23,12,30,954.0,101.0,2.2,32.3,1022.0,1060.11,736.19
2018,6,23,12,45,952.0,101.5,2.25,32.3,1014.5,1052.73,732.48
2018,6,23,13,0,950.0,102.0,2.3,32.3,1007.0,1041.97,726.82
2018,6,23,13,15,948.0,101.0,2.35,32.3,991.5,1026.36,718.27
2018,6,23,13,30,946.0,100.0,2.4,32.3,976.0,1007.5,707.76
2018,6,23,13,45,941.5,99.5,2.45,32.25,954.0,983.63,694.27
2018,6,23,14,0,937.0,99.0,2.5,32.2,932.0,956.8,678.9
2018,6,23,14,15,931.5,97.5,2.5,32.1,903.0,925.24,660.14
2018,6,23,14,30,926.0,96.0,2.5,32.0,874.0,891.07,639.61
2018,6,23,14,45,919.5,94.5,2.5,31.9,840.5,853.62,616.79
2018,6,23,15,0,913.0,93.0,2.5,31.8,807.0,813.97,592.31
2018,6,23,15,15,902.5,91.5,2.5,31.8,767.0,769.31,563.99
2018,6,23,15,30,892.0,90.0,2.5,31.8,727.0,723.17,534.32
2018,6,23,15,45,859.0,94.5,2.45,31.4,676.5,666.92,497.08
2018,6,23,16,0,826.0,99.0,2.4,31.0,626.0,612.13,458.35
2018,6,23,16,15,789.0,99.5,2.4,30.55,572.0,551.64,414.87
2018,6,23,16,30,752.0,100.0,2.4,30.1,518.0,493.24,371.6
2018,6,23,16,45,760.0,89.5,2.35,29.7,478.0,447.48,336.13
2018,6,23,17,0,768.0,79.0,2.3,29.3,438.0,399.88,297.76
2018,6,23,17,15,727.0,77.0,2.2,28.35,385.5,341.21,250.63
2018,6,23,17,30,686.0,75.0,2.1,27.4,333.0,285.07,204.38
2018,6,23,17,45,625.5,72.0,2.0,26.45,280.5,227.95,157.32
2018,6,23,18,0,565.0,69.0,1.9,25.5,228.0,177.18,115.69
2018,6,23,18,15,491.0,62.5,1.85,24.5,181.0,127.7,77.27
2018,6,23,18,30,417.0,56.0,1.8,23.5,134.0,86.51,48.38
2018,6,23,18,45,312.0,45.0,1.7,22.45,94.0,47.57,25.8
2018,6,23,19,0,207.0,34.0,1.6,21.4,54.0,26.42,15.02
2018,6,23,19,15,121.5,20.5,1.6,20.85,30.5,16.21,0.0
2018,6,23,19,30,36.0,7.0,1.6,20.3,7.0,6.88,0.0
2018,6,23,19,45,18.0,3.5,1.6,19.8,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,24,4,45,26.5,6.0,2.25,15.1,6.5,0.0,0.0
2018,6,24,5,0,53.0,12.0,2.3,15.2,13.0,11.8,0.0
2018,6,24,5,15,121.5,26.0,2.35,15.55,37.5,20.4,5.57
2018,6,24,5,30,190.0,40.0,2.4,15.9,62.0,31.67,21.04
2018,6,24,5,45,258.0,55.0,2.45,16.25,100.0,61.54,37.15
2018,6,24,6,0,326.0,70.0,2.5,16.6,138.0,99.01,63.25
2018,6,24,6,15,381.5,82.5,2.55,17.05,182.5,139.72,95.08
2018,6,24,6,30,437.0,95.0,2.6,17.5,227.0,186.57,133.8
2018,6,24,6,45,482.0,105.0,2.6,17.95,275.0,234.18,174.4
2018,6,24,7,0,527.0,115.0,2.6,18.4,323.0,286.47,218.83
2018,6,24,7,15,561.0,123.0,2.65,18.8,371.5,338.21,262.58
2018,6,24,7,30,595.0,131.0,2.7,19.2,420.0,391.94,307.04
2018,6,24,7,45,623.5,136.0,2.7,19.65,467.5,442.88,348.2
2018,6,24,8,0,652.0,141.0,2.7,20.1,515.0,495.8,389.76
2018,6,24,8,15,674.5,146.0,2.8,20.4,561.0,546.9,429.3
2018,6,24,8,30,697.0,151.0,2.9,20.7,607.0,598.85,468.53
2018,6,24,8,45,714.5,154.5,2.95,21.0,649.5,646.48,503.53
2018,6,24,9,0,732.0,158.0,3.0,21.3,692.0,693.98,537.67
2018,6,24,9,15,758.0,156.0,3.05,21.45,734.5,741.17,571.01
2018,6,24,9,30,784.0,154.0,3.1,21.6,777.0,788.99,603.28
2018,6,24,9,45,819.0,143.0,3.15,21.8,818.0,834.84,633.67
2018,6,24,10,0,854.0,132.0,3.2,22.0,859.0,877.26,661.37
2018,6,24,10,15,861.0,133.5,3.25,22.1,886.5,909.56,682.23
2018,6,24,10,30,868.0,135.0,3.3,22.2,914.0,939.47,701.47
2018,6,24,10,45,874.5,135.0,3.3,22.25,935.5,964.86,717.43
2018,6,24,11,0,881.0,135.0,3.3,22.3,957.0,987.53,731.61
2018,6,24,11,15,884.0,136.0,3.3,22.3,971.0,1004.95,742.48
2018,6,24,11,30,887.0,137.0,3.3,22.3,985.0,1019.32,751.44
2018,6,24,11,45,888.0,138.5,3.3,22.3,992.5,1029.1,757.48
2018,6,24,12,0,889.0,140.0,3.3,22.3,1000.0,1035.71,761.59
2018,6,24,12,15,891.5,138.5,3.3,22.3,1000.0,1037.66,762.77
2018,6,24,12,30,894.0,137.0,3.3,22.3,1000.0,1036.4,762.01
2018,6,24,12,45,896.5,134.5,3.25,22.3,994.0,1030.91,758.2
2018,6,24,13,0,899.0,132.0,3.2,22.3,988.0,1022.18,752.42
2018,6,24,13,15,894.5,131.5,3.2,22.25,972.0,1005.39,742.0
2018,6,24,13,30,890.0,131.0,3.2,22.2,956.0,985.6,729.73
2018,6,24,13,45,883.0,131.0,3.2,22.2,933.0,961.07,714.2
2018,6,24,14,0,876.0,131.0,3.2,22.2,910.0,933.87,696.9
2018,6,24,14,15,867.5,130.5,3.2,22.1,881.0,902.33,676.89
2018,6,24,14,30,859.0,130.0,3.2,22.0,852.0,868.52,655.24
2018,6,24,14,45,847.0,129.5,3.2,21.9,817.0,829.75,630.0
2018,6,24,15,0,835.0,129.0,3.2,21.8,782.0,791.62,605.0
2018,6,24,15,15,822.5,126.5,3.2,21.8,742.5,747.05,574.94
2018,6,24,15,30,810.0,124.0,3.2,21.8,703.0,701.34,543.66
2018,6,24,15,45,791.5,121.5,3.3,21.4,657.5,650.76,507.74
2018,6,24,16,0,773.0,119.0,3.4,21.0,612.0,600.05,470.65
2018,6,24,16,15,750.0,116.0,3.4,20.7,564.5,546.43,429.79
2018,6,24,16,30,727.0,113.0,3.4,20.4,517.0,493.09,387.99
2018,6,24,16,45,698.0,108.5,3.45,20.05,467.0,436.95,343.02
2018,6,24,17,0,669.0,104.0,3.5,19.7,417.0,382.84,298.33
2018,6,24,17,15,633.0,98.0,3.45,19.25,367.0,326.99,251.25
2018,6,24,17,30,597.0,92.0,3.4,18.8,317.0,274.45,205.93
2018,6,24,17,45,548.5,85.5,3.35,18.35,268.5,221.75,160.48
2018,6,24,18,0,500.0,79.0,3.3,17.9,220.0,174.19,119.71
2018,6,24,18,15,436.0,69.5,3.2,17.45,175.0,126.83,81.31
2018,6,24,18,30,372.0,60.0,3.1,17.0,130.0,85.76,50.89
2018,6,24,18,45,287.0,47.5,2.95,16.55,92.0,49.08,28.2
2018,6,24,19,0,202.0,35.0,2.8,16.1,54.0,27.24,16.12
2018,6,24,19,15,119.0,21.5,2.75,15.8,31.0,17.05,0.0
2018,6,24,19,30,36.0,8.0,2.7,15.5,8.0,7.86,0.0
2018,6,24,19,45,18.0,4.0,2.65,15.2,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,25,4,45,37.0,7.0,2.95,13.65,8.0,0.0,0.0
2018,6,25,5,0,74.0,14.0,3.0,13.8,16.0,13.76,0.0
2018,6,25,5,15,170.0,27.0,3.0,14.1,43.0,21.28,5.7
2018,6,25,5,30,266.0,40.0,3.0,14.4,70.0,31.64,21.11
2018,6,25,5,45,266.5,46.0,3.05,14.7,88.5,53.89,30.83
2018,6,25,6,0,267.0,52.0,3.1,15.0,107.0,75.9,46.91
2018,6,25,6,15,133.5,68.5,3.0,15.3,96.0,86.07,61.52
2018,6,25,6,30,0.0,85.0,2.9,15.6,85.0,81.54,63.47
2018,6,25,6,45,1.5,104.0,2.85,15.95,104.5,100.23,78.94
2018,6,25,7,0,3.0,123.0,2.8,16.3,124.0,119.18,94.36
2018,6,25,7,15,3.5,137.5,2.7,16.6,139.0,133.71,105.91
2018,6,25,7,30,4.0,152.0,2.6,16.9,154.0,148.3,117.36
2018,6,25,7,45,5.5,166.0,2.55,17.25,169.0,162.98,128.7
2018,6,25,8,0,7.0,180.0,2.5,17.6,184.0,177.82,140.04
2018,6,25,8,15,13.0,203.5,2.5,17.95,211.5,204.67,160.91
2018,6,25,8,30,19.0,227.0,2.5,18.3,239.0,232.15,182.0
2018,6,25,8,45,27.5,255.5,2.5,18.65,274.5,268.93,210.11
2018,6,25,9,0,36.0,284.0,2.5,19.0,310.0,304.87,237.16
2018,6,25,9,15,55.5,314.5,2.55,19.35,357.5,351.95,272.7
2018,6,25,9,30,75.0,345.0,2.6,19.7,405.0,400.55,308.81
2018,6,25,9,45,261.5,323.0,2.65,20.0,543.5,545.4,420.76
2018,6,25,10,0,448.0,301.0,2.7,20.3,682.0,698.76,534.12
2018,6,25,10,15,633.0,228.5,2.7,20.55,786.0,806.97,613.15
2018,6,25,10,30,818.0,156.0,2.7,20.8,890.0,918.45,687.57
2018,6,25,10,45,866.0,133.5,2.75,21.0,926.5,955.1,710.29
2018,6,25,11,0,914.0,111.0,2.8,21.2,963.0,994.93,735.65
2018,6,25,11,15,917.0,111.5,2.85,21.35,977.0,1012.41,746.3
2018,6,25,11,30,920.0,112.0,2.9,21.5,991.0,1026.74,755.17
2018,6,25,11,45,922.0,111.5,2.95,21.7,998.0,1035.84,760.59
2018,6,25,12,0,924.0,111.0,3.0,21.9,1005.0,1041.67,764.02
2018,6,25,12,15,925.5,110.0,3.05,21.95,1004.5,1043.18,765.22
2018,6,25,12,30,927.0,109.0,3.1,22.0,1004.0,1041.36,764.39
2018,6,25,12,45,928.0,107.0,3.2,22.05,997.0,1034.68,760.95
2018,6,25,13,0,929.0,105.0,3.3,22.1,990.0,1024.66,755.41
2018,6,25,13,15,927.5,104.0,3.35,22.1,975.5,1009.91,746.58
2018,6,25,13,30,926.0,103.0,3.4,22.1,961.0,991.96,735.7
2018,6,25,13,45,923.0,101.5,3.45,22.1,939.5,968.96,721.49
2018,6,25,14,0,920.0,100.0,3.5,22.1,918.0,942.99,705.28
2018,6,25,14,15,914.0,99.0,3.55,22.0,890.0,912.03,685.89
2018,6,25,14,30,908.0,98.0,3.6,21.9,862.0,878.52,664.64
2018,6,25,14,45,901.5,96.5,3.65,21.75,828.5,841.73,641.04
2018,6,25,15,0,895.0,95.0,3.7,21.6,795.0,802.77,615.67
2018,6,25,15,15,885.0,93.0,3.7,21.6,755.5,758.72,585.82
2018,6,25,15,30,875.0,91.0,3.7,21.6,716.0,713.17,554.58
2018,6,25,15,45,862.5,89.0,3.75,21.15,673.0,664.71,521.38
2018,6,25,16,0,850.0,87.0,3.8,20.7,630.0,615.44,484.99
2018,6,25,16,15,834.5,84.0,3.85,20.3,583.5,562.88,444.88
2018,6,25,16,30,819.0,81.0,3.9,19.9,537.0,510.08,403.29
2018,6,25,16,45,797.0,78.5,3.9,19.55,488.0,454.89,358.31
2018,6,25,17,0,775.0,76.0,3.9,19.2,439.0,400.85,312.85
2018,6,25,17,15,744.0,72.5,3.95,18.7,388.5,343.94,264.14
2018,6,25,17,30,713.0,69.0,4.0,18.2,338.0,289.67,216.41
2018,6,25,17,45,670.0,65.0,4.0,17.7,288.0,233.47,166.89
2018,6,25,18,0,627.0,61.0,4.0,17.2,238.0,182.76,122.3
2018,6,25,18,15,563.5,55.5,3.9,16.75,191.0,132.25,80.58
2018,6,25,18,30,500.0,50.0,3.8,16.3,144.0,88.8,48.43
2018,6,25,18,45,402.0,42.0,3.7,15.85,103.5,48.96,25.5
2018,6,25,19,0,304.0,34.0,3.6,15.4,63.0,27.43,16.35
2018,6,25,19,15,182.0,21.5,3.6,15.1,36.5,17.84,0.0
2018,6,25,19,30,60.0,9.0,3.6,14.8,10.0,8.85,0.0
2018,6,25,19,45,30.0,4.5,3.55,14.5,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,4,45,31.5,7.0,2.45,12.0,8.0,0.0,0.0
2018,6,26,5,0,63.0,14.0,2.5,12.2,16.0,13.76,0.0
2018,6,26,5,15,153.0,28.5,2.5,12.65,43.0,22.59,5.96
2018,6,26,5,30,243.0,43.0,2.5,13.1,70.0,33.81,23.04
2018,6,26,5,45,325.5,54.5,2.5,13.5,110.0,64.31,37.88
2018,6,26,6,0,408.0,66.0,2.5,13.9,150.0,103.81,64.46
2018,6,26,6,15,470.0,75.0,2.45,14.35,197.0,147.54,98.74
2018,6,26,6,30,532.0,84.0,2.4,14.8,244.0,197.24,140.33
2018,6,26,6,45,578.5,91.0,2.35,15.25,294.0,247.47,184.03
2018,6,26,7,0,625.0,98.0,2.3,15.7,344.0,302.54,231.68
2018,6,26,7,15,660.0,103.0,2.3,16.1,394.5,355.82,277.56
2018,6,26,7,30,695.0,108.0,2.3,16.5,445.0,412.16,324.79
2018,6,26,7,45,722.5,111.5,2.25,16.95,494.5,466.15,368.78
2018,6,26,8,0,750.0,115.0,2.2,17.4,544.0,521.87,412.66
2018,6,26,8,15,771.5,118.0,2.2,17.8,591.5,575.31,453.68
2018,6,26,8,30,793.0,121.0,2.2,18.2,639.0,628.84,493.54
2018,6,26,8,45,811.5,122.5,2.2,18.6,683.5,679.11,529.91
2018,6,26,9,0,830.0,124.0,2.2,19.0,728.0,729.12,564.42
2018,6,26,9,15,844.5,125.0,2.25,19.35,768.0,775.03,594.77
2018,6,26,9,30,859.0,126.0,2.3,19.7,808.0,817.47,622.32
2018,6,26,9,45,872.5,124.5,2.35,20.05,842.5,857.2,647.71
2018,6,26,10,0,886.0,123.0,2.4,20.4,877.0,895.23,671.71
2018,6,26,10,15,892.5,124.0,2.45,20.65,904.0,927.57,691.97
2018,6,26,10,30,899.0,125.0,2.5,20.9,931.0,957.4,710.5
2018,6,26,10,45,906.0,124.5,2.55,21.15,953.0,983.54,726.55
2018,6,26,11,0,913.0,124.0,2.6,21.4,975.0,1006.88,740.78
2018,6,26,11,15,917.5,124.0,2.7,21.5,990.0,1025.34,752.81
2018,6,26,11,30,922.0,124.0,2.8,21.6,1005.0,1040.7,762.92
2018,6,26,11,45,926.5,122.0,2.85,21.7,1012.5,1050.85,769.28
2018,6,26,12,0,931.0,120.0,2.9,21.8,1020.0,1057.74,773.68
2018,6,26,12,15,934.5,117.5,3.0,21.8,1020.5,1059.81,775.87
2018,6,26,12,30,938.0,115.0,3.1,21.8,1021.0,1058.5,776.0
2018,6,26,12,45,944.0,110.0,3.15,21.8,1015.5,1053.75,773.56
2018,6,26,13,0,950.0,105.0,3.2,21.8,1010.0,1045.51,768.97
2018,6,26,13,15,948.0,103.5,3.25,21.75,994.5,1029.53,759.55
2018,6,26,13,30,946.0,102.0,3.3,21.7,979.0,1010.28,748.08
2018,6,26,13,45,944.0,100.0,3.35,21.6,957.5,987.34,734.31
2018,6,26,14,0,942.0,98.0,3.4,21.5,936.0,961.32,718.46
2018,6,26,14,15,937.0,96.5,3.45,21.35,907.5,930.18,699.21
2018,6,26,14,30,932.0,95.0,3.5,21.2,879.0,896.36,678.0
2018,6,26,14,45,926.0,92.5,3.55,21.05,844.5,858.19,653.59
2018,6,26,15,0,920.0,90.0,3.6,20.9,810.0,817.76,627.32
2018,6,26,15,15,910.0,88.5,3.6,20.9,770.0,773.29,597.28
2018,6,26,15,30,900.0,87.0,3.6,20.9,730.0,727.26,565.79
2018,6,26,15,45,889.0,85.0,3.65,20.45,687.0,678.73,532.94
2018,6,26,16,0,878.0,83.0,3.7,20.0,644.0,629.2,496.42
2018,6,26,16,15,863.0,80.0,3.7,19.7,596.5,575.61,455.28
2018,6,26,16,30,848.0,77.0,3.7,19.4,549.0,521.89,412.75
2018,6,26,16,45,826.0,74.5,3.7,19.1,499.0,465.01,366.4
2018,6,26,17,0,804.0,72.0,3.7,18.8,449.0,409.48,319.65
2018,6,26,17,15,774.0,68.5,3.7,18.35,397.5,351.4,269.8
2018,6,26,17,30,744.0,65.0,3.7,17.9,346.0,295.81,220.78
2018,6,26,17,45,702.0,61.5,3.7,17.45,295.5,239.89,171.22
2018,6,26,18,0,660.0,58.0,3.7,17.0,245.0,188.27,125.62
2018,6,26,18,15,597.0,52.5,3.6,16.55,196.5,134.64,81.16
2018,6,26,18,30,534.0,47.0,3.5,16.1,148.0,89.34,47.51
2018,6,26,18,45,434.5,40.0,3.4,15.6,106.5,48.44,24.26
2018,6,26,19,0,335.0,33.0,3.3,15.1,65.0,26.38,15.56
2018,6,26,19,15,202.5,21.0,3.3,14.85,37.5,17.29,0.0
2018,6,26,19,30,70.0,9.0,3.3,14.6,10.0,8.85,0.0
2018,6,26,19,45,35.0,4.5,3.25,14.3,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,27,4,45,34.5,7.5,3.0,12.65,8.5,0.0,0.0
2018,6,27,5,0,69.0,15.0,3.1,12.8,17.0,14.74,0.0
2018,6,27,5,15,173.5,28.5,3.15,13.2,45.0,22.63,5.36
2018,6,27,5,30,278.0,42.0,3.2,13.6,73.0,32.69,21.97
2018,6,27,5,45,203.5,37.5,3.25,13.95,66.0,42.5,23.56
2018,6,27,6,0,129.0,33.0,3.3,14.3,59.0,43.23,25.47
2018,6,27,6,15,64.5,37.0,3.3,14.7,50.0,45.41,30.28
2018,6,27,6,30,0.0,41.0,3.3,15.1,41.0,39.59,28.14
2018,6,27,6,45,0.0,52.0,3.3,15.5,52.0,50.23,37.1
2018,6,27,7,0,0.0,63.0,3.3,15.9,63.0,60.89,45.93
2018,6,27,7,15,0.0,82.0,3.25,16.25,82.0,79.28,61.1
2018,6,27,7,30,0.0,101.0,3.2,16.6,101.0,97.61,75.99
2018,6,27,7,45,0.5,121.0,3.2,16.95,121.5,117.21,91.71
2018,6,27,8,0,1.0,141.0,3.2,17.3,142.0,136.91,107.31
2018,6,27,8,15,9.0,177.0,3.2,17.6,183.0,176.63,138.98
2018,6,27,8,30,17.0,213.0,3.2,17.9,224.0,217.25,170.86
2018,6,27,8,45,24.0,241.5,3.2,18.2,258.5,250.73,196.67
2018,6,27,9,0,31.0,270.0,3.2,18.5,293.0,287.4,224.63
2018,6,27,9,15,52.5,302.0,3.2,18.75,343.0,337.2,262.81
2018,6,27,9,30,74.0,334.0,3.2,19.0,393.0,388.72,301.68
2018,6,27,9,45,118.0,368.5,3.2,19.25,467.0,467.12,360.67
2018,6,27,10,0,162.0,403.0,3.2,19.5,541.0,544.47,417.55
2018,6,27,10,15,207.0,402.5,3.25,19.6,584.5,589.81,451.12
2018,6,27,10,30,252.0,402.0,3.3,19.7,628.0,641.67,489.15
2018,6,27,10,45,280.0,410.5,3.35,19.85,667.0,683.27,518.74
2018,6,27,11,0,308.0,419.0,3.4,20.0,706.0,724.99,548.2
2018,6,27,11,15,429.5,368.5,3.45,20.05,775.0,803.08,606.57
2018,6,27,11,30,551.0,318.0,3.5,20.1,844.0,878.13,661.74
2018,6,27,11,45,737.5,220.5,3.55,20.1,930.0,971.22,728.3
2018,6,27,12,0,924.0,123.0,3.6,20.1,1016.0,1053.73,782.91
2018,6,27,12,15,924.5,122.0,3.6,20.05,1015.0,1054.33,782.7
2018,6,27,12,30,925.0,121.0,3.6,20.0,1014.0,1051.61,781.12
2018,6,27,12,45,925.0,119.5,3.65,19.95,1006.5,1044.56,777.19
2018,6,27,13,0,925.0,118.0,3.7,19.9,999.0,1034.2,771.18
2018,6,27,13,15,923.0,116.5,3.75,19.75,984.0,1018.6,762.05
2018,6,27,13,30,921.0,115.0,3.8,19.6,969.0,999.83,750.85
2018,6,27,13,45,918.5,112.5,3.85,19.5,947.0,976.47,736.43
2018,6,27,14,0,916.0,110.0,3.9,19.4,925.0,950.12,719.95
2018,6,27,14,15,910.0,108.5,3.95,19.25,896.0,918.82,700.12
2018,6,27,14,30,904.0,107.0,4.0,19.1,867.0,884.98,678.39
2018,6,27,14,45,897.0,104.0,4.05,18.95,832.5,846.43,653.15
2018,6,27,15,0,890.0,101.0,4.1,18.8,798.0,805.76,626.14
2018,6,27,15,15,879.0,99.5,4.1,18.8,758.5,761.68,595.81
2018,6,27,15,30,868.0,98.0,4.1,18.8,719.0,716.19,564.13
2018,6,27,15,45,853.5,96.0,4.2,18.4,674.5,666.71,529.44
2018,6,27,16,0,839.0,94.0,4.3,18.0,630.0,616.59,491.98
2018,6,27,16,15,820.5,90.5,4.35,17.7,582.0,562.48,450.03
2018,6,27,16,30,802.0,87.0,4.4,17.4,534.0,508.2,406.65
2018,6,27,16,45,776.5,85.0,4.45,17.1,484.5,452.67,360.9
2018,6,27,17,0,751.0,83.0,4.5,16.8,435.0,398.67,315.0
2018,6,27,17,15,717.5,79.5,4.5,16.4,384.5,342.05,265.92
2018,6,27,17,30,684.0,76.0,4.5,16.0,334.0,287.17,217.3
2018,6,27,17,45,636.0,71.5,4.55,15.65,284.0,231.77,168.2
2018,6,27,18,0,588.0,67.0,4.6,15.3,234.0,181.35,123.75
2018,6,27,18,15,520.5,60.5,4.5,14.95,187.0,131.35,82.34
2018,6,27,18,30,453.0,54.0,4.4,14.6,140.0,88.89,50.68
2018,6,27,18,45,351.5,45.5,4.3,14.25,100.5,50.98,28.35
2018,6,27,19,0,250.0,37.0,4.2,13.9,61.0,28.92,17.71
2018,6,27,19,15,147.0,23.0,4.15,13.7,35.0,18.33,0.0
2018,6,27,19,30,44.0,9.0,4.1,13.5,9.0,8.85,0.0
2018,6,27,19,45,22.0,4.5,4.1,13.35,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,4,45,28.0,7.0,3.55,12.8,7.5,0.0,0.0
2018,6,28,5,0,56.0,14.0,3.6,13.0,15.0,13.76,0.0
2018,6,28,5,15,153.0,27.0,3.7,13.4,41.5,21.37,4.09
2018,6,28,5,30,250.0,40.0,3.8,13.8,68.0,30.96,20.44
2018,6,28,5,45,344.5,50.0,3.9,14.2,108.5,60.64,34.34
2018,6,28,6,0,439.0,60.0,4.0,14.6,149.0,101.48,61.1
2018,6,28,6,15,504.0,66.5,4.0,15.1,196.0,143.95,94.1
2018,6,28,6,30,569.0,73.0,4.0,15.6,243.0,193.68,135.85
2018,6,28,6,45,617.0,78.0,4.0,16.05,293.0,244.33,180.4
2018,6,28,7,0,665.0,83.0,4.0,16.5,343.0,299.92,229.21
2018,6,28,7,15,698.5,86.5,3.95,16.95,393.0,353.19,275.84
2018,6,28,7,30,732.0,90.0,3.9,17.4,443.0,410.15,324.33
2018,6,28,7,45,758.5,92.5,3.85,17.8,492.5,464.3,369.44
2018,6,28,8,0,785.0,95.0,3.8,18.2,542.0,520.02,414.42
2018,6,28,8,15,803.5,96.5,3.7,18.6,588.0,571.33,454.6
2018,6,28,8,30,822.0,98.0,3.6,19.0,634.0,622.88,493.69
2018,6,28,8,45,837.0,99.5,3.55,19.4,677.0,671.09,529.31
2018,6,28,9,0,852.0,101.0,3.5,19.8,720.0,719.3,562.25
2018,6,28,9,15,863.0,102.5,3.45,20.15,758.5,763.59,591.67
2018,6,28,9,30,874.0,104.0,3.4,20.5,797.0,806.45,619.62
2018,6,28,9,45,882.0,105.5,3.35,20.8,830.0,845.15,644.37
2018,6,28,10,0,890.0,107.0,3.3,21.1,863.0,881.79,667.39
2018,6,28,10,15,895.5,108.5,3.3,21.35,890.0,913.94,687.55
2018,6,28,10,30,901.0,110.0,3.3,21.6,917.0,943.52,705.87
2018,6,28,10,45,905.5,111.0,3.3,21.8,938.0,968.95,721.45
2018,6,28,11,0,910.0,112.0,3.3,22.0,959.0,991.48,735.1
2018,6,28,11,15,912.5,112.0,3.35,22.1,972.5,1008.04,745.5
2018,6,28,11,30,915.0,112.0,3.4,22.2,986.0,1021.46,753.93
2018,6,28,11,45,916.0,113.0,3.45,22.25,993.0,1031.18,760.2
2018,6,28,12,0,917.0,114.0,3.5,22.3,1000.0,1037.64,764.44
2018,6,28,12,15,918.5,113.0,3.55,22.3,1000.0,1039.27,765.81
2018,6,28,12,30,920.0,112.0,3.6,22.3,1000.0,1037.61,765.15
2018,6,28,12,45,921.5,109.5,3.7,22.3,993.0,1031.1,761.79
2018,6,28,13,0,923.0,107.0,3.8,22.3,986.0,1021.26,756.33
2018,6,28,13,15,920.0,106.5,3.85,22.2,971.0,1005.76,747.13
2018,6,28,13,30,917.0,106.0,3.9,22.1,956.0,987.12,735.91
2018,6,28,13,45,912.0,105.5,3.95,22.0,934.0,963.56,721.38
2018,6,28,14,0,907.0,105.0,4.0,21.9,912.0,937.15,704.91
2018,6,28,14,15,900.5,104.0,4.05,21.75,883.5,906.18,685.37
2018,6,28,14,30,894.0,103.0,4.1,21.6,855.0,872.73,663.99
2018,6,28,14,45,885.5,101.0,4.1,21.45,820.5,834.3,638.72
2018,6,28,15,0,877.0,99.0,4.1,21.3,786.0,793.89,611.83
2018,6,28,15,15,866.0,97.5,4.1,21.3,747.0,750.33,582.05
2018,6,28,15,30,855.0,96.0,4.1,21.3,708.0,705.4,550.96
2018,6,28,15,45,841.5,93.5,4.1,20.9,664.5,656.65,516.82
2018,6,28,16,0,828.0,91.0,4.1,20.5,621.0,607.21,479.89
2018,6,28,16,15,810.0,89.0,4.15,20.2,574.5,555.39,439.97
2018,6,28,16,30,792.0,87.0,4.2,19.9,528.0,503.4,398.71
2018,6,28,16,45,769.0,83.5,4.2,19.55,479.0,448.05,353.6
2018,6,28,17,0,746.0,80.0,4.2,19.2,430.0,393.99,308.16
2018,6,28,17,15,714.0,77.0,4.2,18.75,380.5,338.67,260.7
2018,6,28,17,30,682.0,74.0,4.2,18.3,331.0,284.97,213.54
2018,6,28,17,45,637.5,69.0,4.2,17.85,281.5,230.08,165.28
2018,6,28,18,0,593.0,64.0,4.2,17.4,232.0,179.78,121.23
2018,6,28,18,15,527.5,58.0,4.1,16.9,185.5,130.24,80.47
2018,6,28,18,30,462.0,52.0,4.0,16.4,139.0,88.01,49.18
2018,6,28,18,45,364.0,43.0,3.9,15.9,99.5,49.14,26.29
2018,6,28,19,0,266.0,34.0,3.8,15.4,60.0,27.37,16.35
2018,6,28,19,15,157.0,21.0,3.75,15.1,34.5,16.61,0.0
2018,6,28,19,30,48.0,8.0,3.7,14.8,9.0,7.86,0.0
2018,6,28,19,45,24.0,4.0,3.6,14.5,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,29,4,45,53.0,7.0,0.8,13.45,8.0,0.0,0.0
2018,6,29,5,0,106.0,14.0,0.8,13.7,16.0,13.76,0.0
2018,6,29,5,15,224.5,24.0,0.85,14.25,44.0,19.5,2.56
2018,6,29,5,30,343.0,34.0,0.9,14.8,72.0,26.38,16.52
2018,6,29,5,45,434.5,41.0,1.0,15.4,113.5,57.1,28.66
2018,6,29,6,0,526.0,48.0,1.1,16.0,155.0,98.91,54.9
2018,6,29,6,15,584.5,53.0,1.15,16.55,202.0,143.68,89.53
2018,6,29,6,30,643.0,58.0,1.2,17.1,249.0,196.13,133.46
2018,6,29,6,45,685.5,62.0,1.25,17.7,299.5,248.1,178.78
2018,6,29,7,0,728.0,66.0,1.3,18.3,350.0,304.38,227.47
2018,6,29,7,15,758.0,68.5,1.35,19.0,400.5,358.43,273.71
2018,6,29,7,30,788.0,71.0,1.4,19.7,451.0,414.91,320.49
2018,6,29,7,45,810.5,73.5,1.45,20.4,500.5,470.31,364.93
2018,6,29,8,0,833.0,76.0,1.5,21.1,550.0,526.15,408.14
2018,6,29,8,15,849.5,78.5,1.55,21.7,597.0,579.29,448.04
2018,6,29,8,30,866.0,81.0,1.6,22.3,644.0,632.39,486.6
2018,6,29,8,45,878.5,82.5,1.65,22.85,687.0,681.46,520.72
2018,6,29,9,0,891.0,84.0,1.7,23.4,730.0,729.62,551.85
2018,6,29,9,15,898.5,87.0,1.75,23.8,768.5,774.34,580.43
2018,6,29,9,30,906.0,90.0,1.8,24.2,807.0,817.29,607.44
2018,6,29,9,45,908.5,94.0,1.9,24.65,839.0,855.1,631.07
2018,6,29,10,0,911.0,98.0,2.0,25.1,871.0,890.42,652.89
2018,6,29,10,15,916.0,99.0,2.05,25.35,898.0,922.26,672.33
2018,6,29,10,30,921.0,100.0,2.1,25.6,925.0,951.45,689.99
2018,6,29,10,45,924.5,101.0,2.2,25.85,945.5,976.43,705.44
2018,6,29,11,0,928.0,102.0,2.3,26.1,966.0,998.42,719.03
2018,6,29,11,15,930.5,102.5,2.35,26.2,980.0,1015.82,729.66
2018,6,29,11,30,933.0,103.0,2.4,26.3,994.0,1030.02,738.36
2018,6,29,11,45,934.5,103.5,2.5,26.4,1001.0,1039.94,745.01
2018,6,29,12,0,936.0,104.0,2.6,26.5,1008.0,1046.53,749.67
2018,6,29,12,15,934.0,104.5,2.7,26.5,1006.5,1046.24,750.4
2018,6,29,12,30,932.0,105.0,2.8,26.5,1005.0,1042.6,749.13
2018,6,29,12,45,928.0,106.0,2.85,26.5,996.0,1034.13,744.42
2018,6,29,13,0,924.0,107.0,2.9,26.5,987.0,1022.4,737.73
2018,6,29,13,15,922.0,105.5,2.95,26.4,972.0,1006.88,728.99
2018,6,29,13,30,920.0,104.0,3.0,26.3,957.0,988.19,718.23
2018,6,29,13,45,916.5,103.0,3.05,26.25,935.5,965.49,704.74
2018,6,29,14,0,913.0,102.0,3.1,26.2,914.0,939.86,689.31
2018,6,29,14,15,907.0,101.0,3.15,26.05,886.0,909.2,670.74
2018,6,29,14,30,901.0,100.0,3.2,25.9,858.0,876.01,650.34
2018,6,29,14,45,894.0,97.5,3.25,25.75,824.0,838.1,626.54
2018,6,29,15,0,887.0,95.0,3.3,25.6,790.0,798.08,601.03
2018,6,29,15,15,876.0,93.5,3.3,25.6,750.5,754.16,571.88
2018,6,29,15,30,865.0,92.0,3.3,25.6,711.0,708.83,541.42
2018,6,29,15,45,852.0,89.5,3.3,25.15,667.5,660.0,508.5
2018,6,29,16,0,839.0,87.0,3.3,24.7,624.0,610.4,472.54
2018,6,29,16,15,821.5,84.5,3.3,24.4,577.0,557.72,432.9
2018,6,29,16,30,804.0,82.0,3.3,24.1,530.0,505.04,392.05
2018,6,29,16,45,780.5,80.0,3.3,23.75,481.5,450.36,348.47
2018,6,29,17,0,757.0,78.0,3.3,23.4,433.0,396.99,304.53
2018,6,29,17,15,726.0,74.5,3.25,22.85,383.0,340.95,257.53
2018,6,29,17,30,695.0,71.0,3.2,22.3,333.0,287.55,211.53
2018,6,29,17,45,651.5,66.5,3.2,21.75,283.5,231.58,163.28
2018,6,29,18,0,608.0,62.0,3.2,21.2,234.0,181.17,119.85
2018,6,29,18,15,545.0,56.0,3.15,20.45,187.5,131.14,79.27
2018,6,29,18,30,482.0,50.0,3.1,19.7,141.0,88.12,47.78
2018,6,29,18,45,386.0,41.5,3.05,19.0,101.0,48.64,24.96
2018,6,29,19,0,290.0,33.0,3.0,18.3,61.0,26.35,15.31
2018,6,29,19,15,173.0,20.5,2.95,17.85,35.0,16.75,0.0
2018,6,29,19,30,56.0,8.0,2.9,17.4,9.0,7.86,0.0
2018,6,29,19,45,28.0,4.0,2.9,16.95,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,30,4,45,69.5,7.0,1.05,17.7,8.5,0.0,0.0
2018,6,30,5,0,139.0,14.0,1.0,17.9,17.0,13.76,0.0
2018,6,30,5,15,267.5,23.0,0.95,18.45,46.0,18.56,1.28
2018,6,30,5,30,396.0,32.0,0.9,19.0,75.0,24.54,14.6
2018,6,30,5,45,483.0,38.0,0.9,19.5,117.0,56.27,26.21
2018,6,30,6,0,570.0,44.0,0.9,20.0,159.0,100.75,53.71
2018,6,30,6,15,625.5,49.0,0.85,20.5,207.0,147.19,89.12
2018,6,30,6,30,681.0,54.0,0.8,21.0,255.0,199.78,132.58
2018,6,30,6,45,719.0,57.5,0.75,21.5,305.5,252.09,177.56
2018,6,30,7,0,757.0,61.0,0.7,22.0,356.0,308.19,225.2
2018,6,30,7,15,784.5,64.0,0.7,22.65,406.5,363.32,271.18
2018,6,30,7,30,812.0,67.0,0.7,23.3,457.0,421.26,317.7
2018,6,30,7,45,832.5,69.5,0.75,24.0,506.5,476.28,360.63
2018,6,30,8,0,853.0,72.0,0.8,24.7,556.0,532.15,402.6
2018,6,30,8,15,868.0,73.5,0.85,25.3,602.5,584.38,440.67
2018,6,30,8,30,883.0,75.0,0.9,25.9,649.0,636.39,477.3
2018,6,30,8,45,894.0,76.5,1.0,26.55,691.5,685.22,510.27
2018,6,30,9,0,905.0,78.0,1.1,27.2,734.0,732.98,540.45
2018,6,30,9,15,913.5,80.5,1.15,27.65,773.0,778.55,568.57
2018,6,30,9,30,922.0,83.0,1.2,28.1,812.0,822.39,595.16
2018,6,30,9,45,927.0,85.5,1.3,28.6,845.0,861.36,618.8
2018,6,30,10,0,932.0,88.0,1.4,29.1,878.0,897.95,640.75
2018,6,30,10,15,937.5,88.5,1.45,29.4,905.5,930.38,659.8
2018,6,30,10,30,943.0,89.0,1.5,29.7,933.0,960.12,677.1
2018,6,30,10,45,946.0,90.5,1.55,30.0,954.0,985.68,691.78
2018,6,30,11,0,949.0,92.0,1.6,30.3,975.0,1008.17,704.6
2018,6,30,11,15,950.5,93.0,1.65,30.45,988.5,1025.49,714.74
2018,6,30,11,30,952.0,94.0,1.7,30.6,1002.0,1039.51,722.98
2018,6,30,11,45,952.5,94.0,1.75,30.75,1008.0,1048.14,728.08
2018,6,30,12,0,953.0,94.0,1.8,30.9,1014.0,1053.36,731.25
2018,6,30,12,15,950.5,95.5,1.85,30.85,1013.0,1053.67,732.18
2018,6,30,12,30,948.0,97.0,1.9,30.8,1012.0,1050.55,731.17
2018,6,30,12,45,941.5,100.0,1.95,30.8,1002.5,1041.58,726.56
2018,6,30,13,0,935.0,103.0,2.0,30.8,993.0,1029.33,720.07
2018,6,30,13,15,932.0,102.5,2.1,30.75,978.0,1013.75,712.31
2018,6,30,13,30,929.0,102.0,2.2,30.7,963.0,994.98,702.54
2018,6,30,13,45,923.0,101.5,2.25,30.65,940.0,970.3,688.5
2018,6,30,14,0,917.0,101.0,2.3,30.6,917.0,942.78,672.62
2018,6,30,14,15,910.5,99.5,2.35,30.4,888.0,911.08,654.37
2018,6,30,14,30,904.0,98.0,2.4,30.2,859.0,876.87,634.3
2018,6,30,14,45,895.5,97.0,2.45,30.05,825.0,839.18,611.58
2018,6,30,15,0,887.0,96.0,2.5,29.9,791.0,799.46,587.22
2018,6,30,15,15,876.0,94.5,2.5,29.9,751.5,755.54,559.04
2018,6,30,15,30,865.0,93.0,2.5,29.9,712.0,710.22,529.55
2018,6,30,15,45,848.5,92.0,2.6,29.2,667.5,660.57,497.98
2018,6,30,16,0,832.0,91.0,2.7,28.5,623.0,610.46,463.43
2018,6,30,16,15,808.0,90.0,2.75,27.95,574.5,556.04,424.01
2018,6,30,16,30,784.0,89.0,2.8,27.4,526.0,501.99,383.53
2018,6,30,16,45,750.5,88.0,2.8,26.85,475.0,444.54,339.04
2018,6,30,17,0,717.0,87.0,2.8,26.3,424.0,389.45,294.99
2018,6,30,17,15,676.5,84.5,2.85,25.4,373.0,331.92,248.36
2018,6,30,17,30,636.0,82.0,2.9,24.5,322.0,278.95,204.12
2018,6,30,17,45,576.0,78.0,2.9,23.65,271.0,223.43,157.8
2018,6,30,18,0,516.0,74.0,2.9,22.8,220.0,174.24,116.96
2018,6,30,18,15,448.5,65.5,2.85,21.95,174.5,126.18,78.83
2018,6,30,18,30,381.0,57.0,2.8,21.1,129.0,85.07,48.98
2018,6,30,18,45,289.5,45.0,2.75,20.25,90.5,47.91,26.42
2018,6,30,19,0,198.0,33.0,2.7,19.4,52.0,25.55,14.58
2018,6,30,19,15,116.5,20.0,2.7,18.95,29.5,15.76,0.0
2018,6,30,19,30,35.0,7.0,2.7,18.5,7.0,6.88,0.0
2018,6,30,19,45,17.5,3.5,2.65,18.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
