Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,4,45,33.0,6.0,2.45,15.15,6.5,0.0,0.0
2018,7,1,5,0,66.0,12.0,2.5,15.3,13.0,11.8,0.0
2018,7,1,5,15,157.5,24.5,2.5,15.65,38.5,19.34,0.77
2018,7,1,5,30,249.0,37.0,2.5,16.0,64.0,28.57,18.07
2018,7,1,5,45,335.0,47.5,2.5,16.3,103.0,56.71,31.44
2018,7,1,6,0,421.0,58.0,2.5,16.6,142.0,96.17,57.02
2018,7,1,6,15,482.0,66.0,2.45,17.0,188.0,138.27,89.39
2018,7,1,6,30,543.0,74.0,2.4,17.4,234.0,187.18,129.99
2018,7,1,6,45,535.5,88.5,2.4,17.8,271.0,230.43,169.39
2018,7,1,7,0,528.0,103.0,2.4,18.2,308.0,272.68,207.42
2018,7,1,7,15,613.5,99.5,2.35,18.6,369.5,331.58,256.42
2018,7,1,7,30,699.0,96.0,2.3,19.0,431.0,398.9,311.48
2018,7,1,7,45,602.0,132.5,2.25,19.45,443.0,425.26,333.85
2018,7,1,8,0,505.0,169.0,2.2,19.9,455.0,439.39,345.12
2018,7,1,8,15,447.0,203.0,2.2,20.3,472.0,464.88,363.97
2018,7,1,8,30,389.0,237.0,2.2,20.7,489.0,484.1,377.03
2018,7,1,8,45,316.0,281.0,2.2,21.1,495.0,494.27,382.3
2018,7,1,9,0,243.0,325.0,2.2,21.5,501.0,500.15,383.79
2018,7,1,9,15,238.0,346.0,2.25,21.85,526.0,528.39,403.24
2018,7,1,9,30,233.0,367.0,2.3,22.2,551.0,551.96,418.98
2018,7,1,9,45,245.5,381.5,2.3,22.55,583.0,590.02,445.1
2018,7,1,10,0,258.0,396.0,2.3,22.9,615.0,624.49,468.28
2018,7,1,10,15,257.5,409.5,2.4,23.1,634.0,646.32,482.8
2018,7,1,10,30,257.0,423.0,2.5,23.3,653.0,667.26,496.72
2018,7,1,10,45,223.0,441.0,2.55,23.55,644.0,655.21,486.44
2018,7,1,11,0,189.0,459.0,2.6,23.8,635.0,645.84,478.14
2018,7,1,11,15,418.5,355.5,2.7,23.85,752.5,779.17,578.29
2018,7,1,11,30,648.0,252.0,2.8,23.9,870.0,908.02,671.52
2018,7,1,11,45,758.5,198.5,2.9,23.95,927.0,965.82,709.05
2018,7,1,12,0,869.0,145.0,3.0,24.0,984.0,1020.58,744.86
2018,7,1,12,15,866.5,146.5,3.05,23.95,983.0,1020.77,745.01
2018,7,1,12,30,864.0,148.0,3.1,23.9,982.0,1017.84,743.74
2018,7,1,12,45,857.5,151.0,3.15,23.85,973.0,1009.33,738.95
2018,7,1,13,0,851.0,154.0,3.2,23.8,964.0,997.84,732.33
2018,7,1,13,15,848.5,152.5,3.25,23.65,949.5,982.91,723.8
2018,7,1,13,30,846.0,151.0,3.3,23.5,935.0,965.05,713.38
2018,7,1,13,45,842.0,149.0,3.3,23.35,913.5,942.44,699.47
2018,7,1,14,0,838.0,147.0,3.3,23.2,892.0,921.29,686.56
2018,7,1,14,15,831.5,144.5,3.3,23.0,864.0,890.31,667.1
2018,7,1,14,30,825.0,142.0,3.3,22.8,836.0,857.04,646.0
2018,7,1,14,45,817.0,139.0,3.3,22.6,803.0,819.9,622.07
2018,7,1,15,0,809.0,136.0,3.3,22.4,770.0,780.91,596.62
2018,7,1,15,15,796.5,133.5,3.3,22.4,731.0,737.4,567.23
2018,7,1,15,30,784.0,131.0,3.3,22.4,692.0,692.79,536.4
2018,7,1,15,45,768.5,127.0,3.3,21.75,648.5,643.82,501.85
2018,7,1,16,0,753.0,123.0,3.3,21.1,605.0,594.5,466.04
2018,7,1,16,15,733.5,118.5,3.3,20.7,558.5,541.94,426.28
2018,7,1,16,30,714.0,114.0,3.3,20.3,512.0,490.07,385.87
2018,7,1,16,45,689.5,108.5,3.3,19.9,463.5,435.63,342.27
2018,7,1,17,0,665.0,103.0,3.3,19.5,415.0,382.75,298.61
2018,7,1,17,15,630.0,97.0,3.3,19.0,365.5,327.34,252.01
2018,7,1,17,30,595.0,91.0,3.3,18.5,316.0,275.1,207.0
2018,7,1,17,45,549.0,84.0,3.3,18.0,268.0,222.47,161.52
2018,7,1,18,0,503.0,77.0,3.3,17.5,220.0,174.68,120.38
2018,7,1,18,15,436.5,68.5,3.25,17.0,175.0,127.46,82.01
2018,7,1,18,30,370.0,60.0,3.2,16.5,130.0,86.86,51.83
2018,7,1,18,45,280.5,48.0,3.15,16.05,92.0,50.25,29.02
2018,7,1,19,0,191.0,36.0,3.1,15.6,54.0,28.06,16.87
2018,7,1,19,15,111.0,22.0,3.05,15.4,31.0,17.47,0.0
2018,7,1,19,30,31.0,8.0,3.0,15.2,8.0,7.86,0.0
2018,7,1,19,45,15.5,4.0,2.95,15.0,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,4,45,17.0,4.0,1.65,14.45,4.5,0.0,0.0
2018,7,2,5,0,34.0,8.0,1.7,14.6,9.0,7.86,0.0
2018,7,2,5,15,92.0,21.5,1.7,14.95,30.0,18.09,0.0
2018,7,2,5,30,150.0,35.0,1.7,15.3,51.0,26.92,16.7
2018,7,2,5,45,159.0,44.0,1.7,15.65,68.5,46.42,28.27
2018,7,2,6,0,168.0,53.0,1.7,16.0,86.0,65.74,42.49
2018,7,2,6,15,159.5,70.5,1.65,16.4,109.0,90.92,64.04
2018,7,2,6,30,151.0,88.0,1.6,16.8,132.0,115.4,85.63
2018,7,2,6,45,272.5,106.5,1.55,17.2,204.5,175.14,132.2
2018,7,2,7,0,394.0,125.0,1.5,17.6,277.0,248.61,190.66
2018,7,2,7,15,279.5,155.5,1.5,18.05,271.0,256.49,200.38
2018,7,2,7,30,165.0,186.0,1.5,18.5,265.0,251.61,198.02
2018,7,2,7,45,217.5,202.0,1.45,18.95,318.0,303.27,238.56
2018,7,2,8,0,270.0,218.0,1.4,19.4,371.0,359.2,281.53
2018,7,2,8,15,219.5,254.5,1.45,19.8,385.5,377.97,294.62
2018,7,2,8,30,169.0,291.0,1.5,20.2,400.0,393.27,304.53
2018,7,2,8,45,186.0,310.5,1.5,20.65,438.5,432.68,333.09
2018,7,2,9,0,203.0,330.0,1.5,21.1,477.0,473.21,361.82
2018,7,2,9,15,223.0,347.5,1.6,21.45,517.0,515.01,391.63
2018,7,2,9,30,243.0,365.0,1.7,21.8,557.0,561.54,424.33
2018,7,2,9,45,281.5,371.5,1.75,22.1,603.0,609.86,458.34
2018,7,2,10,0,320.0,378.0,1.8,22.4,649.0,659.88,493.04
2018,7,2,10,15,357.5,375.0,1.9,22.65,687.0,700.75,521.58
2018,7,2,10,30,395.0,372.0,2.0,22.9,725.0,746.74,553.31
2018,7,2,10,45,448.5,351.5,2.05,23.15,761.5,786.81,581.19
2018,7,2,11,0,502.0,331.0,2.1,23.4,798.0,827.21,609.09
2018,7,2,11,15,586.0,294.0,2.25,23.5,847.0,880.98,647.82
2018,7,2,11,30,670.0,257.0,2.4,23.6,896.0,934.76,685.84
2018,7,2,11,45,672.5,258.0,2.5,23.7,903.0,944.45,692.07
2018,7,2,12,0,675.0,259.0,2.6,23.8,910.0,951.59,697.14
2018,7,2,12,15,675.5,258.5,2.7,23.7,910.0,952.63,698.84
2018,7,2,12,30,676.0,258.0,2.8,23.6,910.0,951.06,698.97
2018,7,2,12,45,675.5,256.0,2.9,23.5,903.0,944.37,695.8
2018,7,2,13,0,675.0,254.0,3.0,23.4,896.0,935.11,691.01
2018,7,2,13,15,671.5,251.5,3.1,23.15,882.0,919.91,682.7
2018,7,2,13,30,668.0,249.0,3.2,22.9,868.0,902.33,672.81
2018,7,2,13,45,663.5,245.0,3.25,22.65,847.5,880.04,659.32
2018,7,2,14,0,659.0,241.0,3.3,22.4,827.0,855.62,644.13
2018,7,2,14,15,653.0,236.0,3.35,22.05,801.0,826.86,626.04
2018,7,2,14,30,647.0,231.0,3.4,21.7,775.0,796.3,606.45
2018,7,2,14,45,641.0,224.0,3.45,21.4,744.5,762.12,583.93
2018,7,2,15,0,635.0,217.0,3.5,21.1,714.0,726.45,559.96
2018,7,2,15,15,620.0,211.0,3.5,21.1,676.0,683.68,529.46
2018,7,2,15,30,605.0,205.0,3.5,21.1,638.0,640.46,498.16
2018,7,2,15,45,598.0,194.0,3.45,20.45,599.5,597.44,467.66
2018,7,2,16,0,591.0,183.0,3.4,19.8,561.0,553.73,435.82
2018,7,2,16,15,581.5,171.0,3.4,19.45,519.5,507.07,400.5
2018,7,2,16,30,572.0,159.0,3.4,19.1,478.0,460.29,364.11
2018,7,2,16,45,559.5,146.5,3.4,18.75,434.5,410.33,324.19
2018,7,2,17,0,547.0,134.0,3.4,18.4,391.0,362.36,284.66
2018,7,2,17,15,519.5,123.5,3.4,18.0,345.0,311.54,241.96
2018,7,2,17,30,492.0,113.0,3.4,17.6,299.0,263.21,200.46
2018,7,2,17,45,462.5,100.5,3.4,17.15,255.0,215.15,158.8
2018,7,2,18,0,433.0,88.0,3.4,16.7,211.0,170.19,119.79
2018,7,2,18,15,377.5,76.0,3.35,16.35,168.0,125.05,82.78
2018,7,2,18,30,322.0,64.0,3.3,16.0,125.0,86.08,53.22
2018,7,2,18,45,253.0,50.0,3.25,15.6,89.5,51.0,30.33
2018,7,2,19,0,184.0,36.0,3.2,15.2,54.0,28.07,16.88
2018,7,2,19,15,107.0,22.0,3.15,15.0,31.0,17.48,0.0
2018,7,2,19,30,30.0,8.0,3.1,14.8,8.0,7.86,0.0
2018,7,2,19,45,15.0,4.0,3.1,14.55,4.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,1.65,13.15,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,1.6,13.4,10.0,8.85,0.0
2018,7,3,5,15,117.0,24.5,1.55,13.85,35.5,19.4,0.0
2018,7,3,5,30,200.0,40.0,1.5,14.3,61.0,31.17,20.22
2018,7,3,5,45,285.0,53.0,1.45,14.75,100.0,58.22,34.6
2018,7,3,6,0,370.0,66.0,1.4,15.2,139.0,96.55,59.8
2018,7,3,6,15,390.0,78.0,1.3,15.65,174.5,133.13,89.28
2018,7,3,6,30,410.0,90.0,1.2,16.1,210.0,171.94,122.52
2018,7,3,6,45,345.0,115.5,1.1,16.6,229.5,202.73,152.28
2018,7,3,7,0,280.0,141.0,1.0,17.1,249.0,226.04,174.52
2018,7,3,7,15,289.5,161.5,0.95,17.45,287.0,265.7,207.26
2018,7,3,7,30,299.0,182.0,0.9,17.8,325.0,306.23,239.71
2018,7,3,7,45,395.0,181.5,0.9,18.2,391.5,370.51,289.75
2018,7,3,8,0,491.0,181.0,0.9,18.6,458.0,442.79,344.91
2018,7,3,8,15,617.5,158.0,0.95,19.05,537.0,520.8,403.88
2018,7,3,8,30,744.0,135.0,1.0,19.5,616.0,607.82,468.04
2018,7,3,8,45,763.5,137.0,1.05,19.9,660.0,657.3,502.81
2018,7,3,9,0,783.0,139.0,1.1,20.3,704.0,706.74,537.05
2018,7,3,9,15,793.0,142.0,1.2,20.65,741.0,749.67,565.52
2018,7,3,9,30,803.0,145.0,1.3,21.0,778.0,791.27,592.55
2018,7,3,9,45,808.0,149.5,1.35,21.3,810.0,828.71,616.06
2018,7,3,10,0,813.0,154.0,1.4,21.6,842.0,864.09,638.03
2018,7,3,10,15,820.5,156.0,1.5,21.85,869.5,896.95,658.98
2018,7,3,10,30,828.0,158.0,1.6,22.1,897.0,927.58,678.4
2018,7,3,10,45,834.0,158.5,1.7,22.3,918.0,952.86,694.48
2018,7,3,11,0,840.0,159.0,1.8,22.5,939.0,975.52,708.93
2018,7,3,11,15,843.0,160.5,1.95,22.65,953.5,993.52,721.2
2018,7,3,11,30,846.0,162.0,2.1,22.8,968.0,1008.57,731.67
2018,7,3,11,45,847.5,162.0,2.2,22.95,974.5,1017.59,737.76
2018,7,3,12,0,849.0,162.0,2.3,23.1,981.0,1023.51,742.01
2018,7,3,12,15,850.0,161.5,2.35,23.1,981.0,1025.29,743.6
2018,7,3,12,30,851.0,161.0,2.4,23.1,981.0,1023.93,743.32
2018,7,3,12,45,851.0,159.5,2.5,23.15,974.0,1011.5,736.41
2018,7,3,13,0,851.0,158.0,2.6,23.2,967.0,1002.09,731.58
2018,7,3,13,15,846.5,157.0,2.7,23.15,951.5,991.15,726.03
2018,7,3,13,30,842.0,156.0,2.8,23.1,936.0,971.64,714.87
2018,7,3,13,45,835.0,155.0,2.85,23.0,913.0,947.0,700.07
2018,7,3,14,0,828.0,154.0,2.9,22.9,890.0,919.8,683.52
2018,7,3,14,15,820.0,152.0,2.9,22.75,861.5,888.29,663.74
2018,7,3,14,30,812.0,150.0,2.9,22.6,833.0,854.6,642.37
2018,7,3,14,45,802.0,147.5,2.9,22.45,799.0,816.74,617.98
2018,7,3,15,0,792.0,145.0,2.9,22.3,765.0,777.21,592.18
2018,7,3,15,15,778.5,142.0,2.9,22.3,725.5,733.07,562.52
2018,7,3,15,30,765.0,139.0,2.9,22.3,686.0,687.95,531.11
2018,7,3,15,45,749.0,135.0,2.9,21.75,643.0,639.44,496.89
2018,7,3,16,0,733.0,131.0,2.9,21.2,600.0,590.59,461.46
2018,7,3,16,15,713.0,126.5,2.95,20.8,554.0,538.77,422.64
2018,7,3,16,30,693.0,122.0,3.0,20.4,508.0,487.57,383.08
2018,7,3,16,45,666.5,116.5,3.0,20.05,459.5,433.17,339.69
2018,7,3,17,0,640.0,111.0,3.0,19.7,411.0,380.56,296.47
2018,7,3,17,15,603.5,104.5,3.0,19.2,361.5,325.35,250.36
2018,7,3,17,30,567.0,98.0,3.0,18.7,312.0,273.5,206.03
2018,7,3,17,45,518.5,91.0,3.0,18.2,264.5,221.67,161.61
2018,7,3,18,0,470.0,84.0,3.0,17.7,217.0,174.13,121.05
2018,7,3,18,15,405.0,73.5,2.95,17.25,172.0,126.93,82.81
2018,7,3,18,30,340.0,63.0,2.9,16.8,127.0,86.92,53.0
2018,7,3,18,45,254.0,49.5,2.9,16.3,89.5,50.65,29.91
2018,7,3,19,0,168.0,36.0,2.9,15.8,52.0,28.08,16.81
2018,7,3,19,15,96.5,21.5,2.85,15.55,29.5,17.05,0.0
2018,7,3,19,30,25.0,7.0,2.8,15.3,7.0,6.88,0.0
2018,7,3,19,45,12.5,3.5,2.8,15.0,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,21.5,4.5,2.4,13.15,5.0,0.0,0.0
2018,7,4,5,0,43.0,9.0,2.5,13.4,10.0,8.85,0.0
2018,7,4,5,15,143.5,24.0,2.55,13.75,37.0,19.02,0.0
2018,7,4,5,30,244.0,39.0,2.6,14.1,64.0,30.39,19.47
2018,7,4,5,45,340.0,49.0,2.7,14.5,104.0,56.91,32.11
2018,7,4,6,0,436.0,59.0,2.8,14.9,144.0,97.16,57.71
2018,7,4,6,15,444.0,70.0,2.75,15.2,178.0,134.46,88.38
2018,7,4,6,30,452.0,81.0,2.7,15.5,212.0,172.0,121.67
2018,7,4,6,45,339.0,111.0,2.65,15.85,220.0,196.5,148.55
2018,7,4,7,0,226.0,141.0,2.6,16.2,228.0,208.31,162.96
2018,7,4,7,15,152.5,159.5,2.6,16.5,222.0,211.4,167.62
2018,7,4,7,30,79.0,178.0,2.6,16.8,216.0,205.81,163.8
2018,7,4,7,45,46.0,180.5,2.6,17.15,203.0,197.12,156.5
2018,7,4,8,0,13.0,183.0,2.6,17.5,190.0,183.87,145.07
2018,7,4,8,15,12.5,194.0,2.6,17.8,201.5,195.1,153.5
2018,7,4,8,30,12.0,205.0,2.6,18.1,213.0,206.27,161.74
2018,7,4,8,45,38.5,249.5,2.65,18.45,277.0,270.35,211.98
2018,7,4,9,0,65.0,294.0,2.7,18.8,341.0,335.44,261.9
2018,7,4,9,15,154.5,325.5,2.75,19.05,445.0,441.11,343.34
2018,7,4,9,30,244.0,357.0,2.8,19.3,549.0,554.18,427.81
2018,7,4,9,45,301.0,358.0,2.85,19.55,605.5,612.34,470.21
2018,7,4,10,0,358.0,359.0,2.9,19.8,662.0,673.37,514.34
2018,7,4,10,15,520.5,296.0,2.95,20.0,752.0,771.12,587.3
2018,7,4,10,30,683.0,233.0,3.0,20.2,842.0,872.72,660.64
2018,7,4,10,45,790.5,179.0,3.05,20.35,900.0,932.5,699.81
2018,7,4,11,0,898.0,125.0,3.1,20.5,958.0,991.93,738.54
2018,7,4,11,15,902.0,125.0,3.1,20.6,973.0,1010.06,749.25
2018,7,4,11,30,906.0,125.0,3.1,20.7,988.0,1025.11,758.35
2018,7,4,11,45,911.0,123.5,3.15,20.8,996.5,1036.49,765.57
2018,7,4,12,0,916.0,122.0,3.2,20.9,1005.0,1044.67,770.8
2018,7,4,12,15,919.0,120.0,3.15,20.95,1006.0,1047.06,771.66
2018,7,4,12,30,922.0,118.0,3.1,21.0,1007.0,1046.13,770.51
2018,7,4,12,45,925.5,114.5,3.1,21.0,1000.5,1040.83,767.23
2018,7,4,13,0,929.0,111.0,3.1,21.0,994.0,1032.14,761.87
2018,7,4,13,15,927.0,110.0,3.05,21.05,979.5,1017.23,751.97
2018,7,4,13,30,925.0,109.0,3.0,21.1,965.0,999.11,740.09
2018,7,4,13,45,922.5,106.5,2.95,21.1,943.5,975.87,725.05
2018,7,4,14,0,920.0,104.0,2.9,21.1,922.0,949.61,708.06
2018,7,4,14,15,914.0,103.0,2.9,21.0,894.0,918.87,688.72
2018,7,4,14,30,908.0,102.0,2.9,20.9,866.0,885.56,667.56
2018,7,4,14,45,901.0,100.0,2.85,20.85,832.0,848.0,642.88
2018,7,4,15,0,894.0,98.0,2.8,20.8,798.0,808.29,616.56
2018,7,4,15,15,883.0,96.0,2.8,20.8,758.0,763.62,586.7
2018,7,4,15,30,872.0,94.0,2.8,20.8,718.0,717.51,555.48
2018,7,4,15,45,860.0,92.0,2.8,20.45,675.0,669.53,522.76
2018,7,4,16,0,848.0,90.0,2.8,20.1,632.0,620.67,486.84
2018,7,4,16,15,831.0,87.5,2.85,19.8,585.0,567.97,447.01
2018,7,4,16,30,814.0,85.0,2.9,19.5,538.0,514.9,405.61
2018,7,4,16,45,790.5,81.5,2.9,19.2,488.0,458.11,359.88
2018,7,4,17,0,767.0,78.0,2.9,18.9,438.0,402.62,313.72
2018,7,4,17,15,735.5,74.5,2.9,18.5,387.5,345.74,265.31
2018,7,4,17,30,704.0,71.0,2.9,18.1,337.0,291.54,217.91
2018,7,4,17,45,659.5,66.5,2.9,17.65,286.5,234.69,168.17
2018,7,4,18,0,615.0,62.0,2.9,17.2,236.0,183.5,123.38
2018,7,4,18,15,552.0,56.0,2.8,16.75,189.0,132.92,81.58
2018,7,4,18,30,489.0,50.0,2.7,16.3,142.0,89.36,49.1
2018,7,4,18,45,393.5,42.0,2.6,15.8,102.0,49.83,25.96
2018,7,4,19,0,298.0,34.0,2.5,15.3,62.0,27.49,16.34
2018,7,4,19,15,178.5,21.0,2.45,15.0,35.5,17.38,0.0
2018,7,4,19,30,59.0,8.0,2.4,14.7,9.0,7.86,0.0
2018,7,4,19,45,29.5,4.0,2.35,14.4,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,11.95,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.2,11.0,9.83,0.0
2018,7,5,5,15,217.5,21.0,1.9,12.75,39.5,16.97,0.0
2018,7,5,5,30,356.0,32.0,2.0,13.3,68.0,25.0,15.0
2018,7,5,5,45,279.0,39.0,2.1,13.8,76.5,45.03,24.19
2018,7,5,6,0,202.0,46.0,2.2,14.3,85.0,60.78,37.23
2018,7,5,6,15,101.5,65.5,2.15,14.75,85.0,77.65,55.8
2018,7,5,6,30,1.0,85.0,2.1,15.2,85.0,81.65,63.6
2018,7,5,6,45,1.5,100.0,2.1,15.7,100.5,96.38,75.79
2018,7,5,7,0,2.0,115.0,2.1,16.2,116.0,111.21,87.8
2018,7,5,7,15,6.0,135.5,2.05,16.65,138.5,132.67,105.02
2018,7,5,7,30,10.0,156.0,2.0,17.1,161.0,154.65,122.39
2018,7,5,7,45,23.5,185.0,1.95,17.55,198.0,189.85,150.18
2018,7,5,8,0,37.0,214.0,1.9,18.0,235.0,227.65,179.59
2018,7,5,8,15,92.5,246.5,1.8,18.45,304.5,293.99,231.33
2018,7,5,8,30,148.0,279.0,1.7,18.9,374.0,368.02,287.72
2018,7,5,8,45,398.5,228.0,1.65,19.35,509.0,499.68,390.03
2018,7,5,9,0,649.0,177.0,1.6,19.8,644.0,648.48,500.54
2018,7,5,9,15,784.5,129.0,1.6,20.25,724.5,729.2,556.76
2018,7,5,9,30,920.0,81.0,1.6,20.7,805.0,816.23,613.66
2018,7,5,9,45,928.5,81.5,1.55,21.15,839.0,856.22,636.9
2018,7,5,10,0,937.0,82.0,1.5,21.6,873.0,894.07,658.76
2018,7,5,10,15,942.5,83.0,1.5,22.05,901.0,927.4,678.0
2018,7,5,10,30,948.0,84.0,1.5,22.5,929.0,958.04,695.34
2018,7,5,10,45,952.0,84.5,1.5,22.9,950.5,983.89,709.65
2018,7,5,11,0,956.0,85.0,1.5,23.3,972.0,1006.68,722.01
2018,7,5,11,15,958.5,85.0,1.55,23.6,986.0,1024.32,732.21
2018,7,5,11,30,961.0,85.0,1.6,23.9,1000.0,1038.64,740.46
2018,7,5,11,45,962.5,85.5,1.65,24.2,1007.5,1049.1,746.42
2018,7,5,12,0,964.0,86.0,1.7,24.5,1015.0,1056.12,750.36
2018,7,5,12,15,959.5,89.0,1.75,24.7,1013.5,1056.2,750.44
2018,7,5,12,30,955.0,92.0,1.8,24.9,1012.0,1052.8,748.53
2018,7,5,12,45,945.5,96.5,1.85,25.05,1001.5,1042.54,742.62
2018,7,5,13,0,936.0,101.0,1.9,25.2,991.0,1029.01,734.81
2018,7,5,13,15,934.0,100.0,1.95,25.2,976.5,1014.03,726.58
2018,7,5,13,30,932.0,99.0,2.0,25.2,962.0,995.82,716.33
2018,7,5,13,45,929.0,98.0,2.05,25.2,941.0,973.51,703.48
2018,7,5,14,0,926.0,97.0,2.1,25.2,920.0,948.19,688.67
2018,7,5,14,15,921.0,95.5,2.15,25.15,892.0,917.68,670.55
2018,7,5,14,30,916.0,94.0,2.2,25.1,864.0,884.52,650.56
2018,7,5,14,45,910.0,91.5,2.2,25.05,830.0,847.03,627.05
2018,7,5,15,0,904.0,89.0,2.2,25.0,796.0,807.29,601.83
2018,7,5,15,15,894.0,87.5,2.2,25.0,757.0,763.51,573.46
2018,7,5,15,30,884.0,86.0,2.2,25.0,718.0,718.18,543.68
2018,7,5,15,45,872.5,83.5,2.2,24.75,674.5,669.52,511.57
2018,7,5,16,0,861.0,81.0,2.2,24.5,631.0,619.92,475.92
2018,7,5,16,15,837.5,80.0,2.2,24.25,581.5,564.22,434.66
2018,7,5,16,30,814.0,79.0,2.2,24.0,532.0,509.22,392.64
2018,7,5,16,45,790.5,76.0,2.2,23.75,482.0,452.79,348.23
2018,7,5,17,0,767.0,73.0,2.2,23.5,432.0,397.81,303.49
2018,7,5,17,15,747.5,67.5,2.15,23.05,384.0,343.37,257.88
2018,7,5,17,30,728.0,62.0,2.1,22.6,336.0,290.34,212.08
2018,7,5,17,45,687.0,57.5,2.1,22.1,286.0,234.32,163.8
2018,7,5,18,0,646.0,53.0,2.1,21.6,236.0,182.5,119.1
2018,7,5,18,15,580.0,48.5,2.05,20.85,188.5,130.02,76.63
2018,7,5,18,30,514.0,44.0,2.0,20.1,141.0,86.03,44.6
2018,7,5,18,45,414.5,37.0,2.0,19.35,100.5,45.85,21.84
2018,7,5,19,0,315.0,30.0,2.0,18.6,60.0,23.47,12.86
2018,7,5,19,15,189.0,19.0,2.1,18.25,34.5,15.33,0.0
2018,7,5,19,30,63.0,8.0,2.2,17.9,9.0,7.86,0.0
2018,7,5,19,45,31.5,4.0,2.3,17.55,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,1.8,16.4,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,1.8,16.5,2.0,1.97,0.0
2018,7,6,5,15,0.0,12.0,1.8,16.65,12.0,11.58,0.0
2018,7,6,5,30,0.0,22.0,1.8,16.8,22.0,21.24,11.59
2018,7,6,5,45,0.0,38.0,1.8,17.0,38.0,36.44,24.38
2018,7,6,6,0,0.0,54.0,1.8,17.2,54.0,51.61,37.51
2018,7,6,6,15,29.0,78.5,1.85,17.45,87.0,78.67,59.15
2018,7,6,6,30,58.0,103.0,1.9,17.7,120.0,109.79,84.13
2018,7,6,6,45,64.5,114.0,1.95,17.95,136.0,125.98,97.65
2018,7,6,7,0,71.0,125.0,2.0,18.2,152.0,142.76,111.56
2018,7,6,7,15,36.0,111.5,2.0,18.5,125.0,121.25,94.59
2018,7,6,7,30,1.0,98.0,2.0,18.8,98.0,95.15,73.25
2018,7,6,7,45,26.0,143.5,2.0,19.1,158.0,151.76,119.0
2018,7,6,8,0,51.0,189.0,2.0,19.4,218.0,210.83,165.79
2018,7,6,8,15,52.5,199.0,1.95,19.75,231.0,224.43,175.83
2018,7,6,8,30,54.0,209.0,1.9,20.1,244.0,238.08,185.91
2018,7,6,8,45,32.0,210.5,1.85,20.5,231.5,227.61,176.56
2018,7,6,9,0,10.0,212.0,1.8,20.9,219.0,213.05,164.01
2018,7,6,9,15,8.5,199.5,1.85,21.35,206.0,200.24,153.53
2018,7,6,9,30,7.0,187.0,1.9,21.8,193.0,187.25,142.96
2018,7,6,9,45,7.5,196.0,1.9,22.25,202.5,196.8,149.87
2018,7,6,10,0,8.0,205.0,1.9,22.7,212.0,206.38,156.7
2018,7,6,10,15,14.0,241.0,1.95,23.1,253.5,247.41,187.62
2018,7,6,10,30,20.0,277.0,2.0,23.5,295.0,292.82,221.24
2018,7,6,10,45,49.0,311.0,2.0,23.9,356.0,354.96,267.56
2018,7,6,11,0,78.0,345.0,2.0,24.3,417.0,418.3,313.71
2018,7,6,11,15,213.5,344.0,2.1,24.55,546.0,562.03,420.38
2018,7,6,11,30,349.0,343.0,2.2,24.8,675.0,703.84,521.28
2018,7,6,11,45,423.5,346.5,2.25,25.0,752.5,785.21,576.63
2018,7,6,12,0,498.0,350.0,2.3,25.2,830.0,865.92,630.82
2018,7,6,12,15,568.5,314.0,2.4,25.3,861.5,900.99,658.96
2018,7,6,12,30,639.0,278.0,2.5,25.4,893.0,934.56,680.53
2018,7,6,12,45,776.5,188.0,2.6,25.5,929.5,972.54,706.45
2018,7,6,13,0,914.0,98.0,2.7,25.6,966.0,1004.38,727.58
2018,7,6,13,15,911.5,97.5,2.75,25.6,952.0,989.73,718.66
2018,7,6,13,30,909.0,97.0,2.8,25.6,938.0,971.94,708.17
2018,7,6,13,45,848.5,127.0,2.9,25.55,897.5,927.66,680.8
2018,7,6,14,0,788.0,157.0,3.0,25.5,857.0,887.0,655.66
2018,7,6,14,15,807.5,142.0,3.05,25.35,839.5,867.76,644.54
2018,7,6,14,30,827.0,127.0,3.1,25.2,822.0,841.79,628.65
2018,7,6,14,45,851.0,108.0,3.2,25.05,798.0,815.36,612.65
2018,7,6,15,0,875.0,89.0,3.3,24.9,774.0,784.64,593.51
2018,7,6,15,15,831.5,103.0,3.3,24.9,727.0,732.52,558.31
2018,7,6,15,30,788.0,117.0,3.3,24.9,680.0,682.91,524.54
2018,7,6,15,45,744.5,124.5,3.35,24.45,630.0,626.68,484.46
2018,7,6,16,0,701.0,132.0,3.4,24.0,580.0,572.43,444.6
2018,7,6,16,15,746.5,105.0,3.35,23.7,549.5,537.53,418.84
2018,7,6,16,30,792.0,78.0,3.3,23.4,519.0,496.69,387.26
2018,7,6,16,45,769.0,75.5,3.25,23.15,470.5,442.26,343.43
2018,7,6,17,0,746.0,73.0,3.2,22.9,422.0,389.09,299.36
2018,7,6,17,15,673.0,77.0,3.15,22.5,364.5,324.49,245.98
2018,7,6,17,30,600.0,81.0,3.1,22.1,307.0,267.72,198.28
2018,7,6,17,45,529.0,76.0,3.0,21.75,253.5,210.18,150.0
2018,7,6,18,0,458.0,71.0,2.9,21.4,200.0,160.23,108.57
2018,7,6,18,15,470.0,59.0,2.85,21.05,168.5,123.67,76.17
2018,7,6,18,30,482.0,47.0,2.8,20.7,137.0,85.87,45.66
2018,7,6,18,45,379.0,39.0,2.7,20.3,97.0,46.38,23.02
2018,7,6,19,0,276.0,31.0,2.6,19.9,57.0,24.5,13.51
2018,7,6,19,15,169.0,20.0,2.55,19.7,33.0,16.41,0.0
2018,7,6,19,30,62.0,9.0,2.5,19.5,9.0,8.85,0.0
2018,7,6,19,45,31.0,4.5,2.5,19.25,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,18.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,7,4,45,42.5,5.0,2.45,14.95,5.5,0.0,0.0
2018,7,7,5,0,85.0,10.0,2.5,15.1,11.0,9.83,0.0
2018,7,7,5,15,229.5,20.0,2.55,15.45,39.0,16.15,0.0
2018,7,7,5,30,374.0,30.0,2.6,15.8,67.0,23.25,13.16
2018,7,7,5,45,466.0,36.5,2.6,16.15,108.5,49.84,23.26
2018,7,7,6,0,558.0,43.0,2.6,16.5,150.0,92.19,48.36
2018,7,7,6,15,616.5,48.0,2.6,17.05,198.0,139.61,84.49
2018,7,7,6,30,675.0,53.0,2.6,17.6,246.0,192.05,128.44
2018,7,7,6,45,714.5,57.0,2.6,18.2,297.0,244.8,175.01
2018,7,7,7,0,754.0,61.0,2.6,18.8,348.0,301.55,224.94
2018,7,7,7,15,782.5,63.5,2.65,19.35,398.5,356.45,272.94
2018,7,7,7,30,811.0,66.0,2.7,19.9,449.0,414.27,321.97
2018,7,7,7,45,832.0,68.5,2.75,20.5,499.0,469.62,367.58
2018,7,7,8,0,853.0,71.0,2.8,21.1,549.0,525.9,412.35
2018,7,7,8,15,868.5,73.0,2.85,21.55,596.0,579.15,453.65
2018,7,7,8,30,884.0,75.0,2.9,22.0,643.0,632.25,493.54
2018,7,7,8,45,896.0,76.0,2.95,22.45,686.0,681.58,529.02
2018,7,7,9,0,908.0,77.0,3.0,22.9,729.0,729.92,561.31
2018,7,7,9,15,916.5,79.0,3.05,23.2,768.0,775.43,591.43
2018,7,7,9,30,925.0,81.0,3.1,23.5,807.0,819.19,619.97
2018,7,7,9,45,931.5,82.5,3.15,23.85,840.5,858.84,645.23
2018,7,7,10,0,938.0,84.0,3.2,24.2,874.0,896.19,668.72
2018,7,7,10,15,885.5,116.5,3.25,24.35,882.0,910.14,676.84
2018,7,7,10,30,833.0,149.0,3.3,24.5,890.0,922.05,683.85
2018,7,7,10,45,863.5,137.0,3.35,24.7,921.5,953.55,703.87
2018,7,7,11,0,894.0,125.0,3.4,24.9,953.0,987.58,725.33
2018,7,7,11,15,868.5,145.0,3.4,24.95,959.5,997.04,730.63
2018,7,7,11,30,843.0,165.0,3.4,25.0,966.0,1008.43,737.49
2018,7,7,11,45,887.5,136.0,3.45,25.05,985.0,1025.51,748.5
2018,7,7,12,0,932.0,107.0,3.5,25.1,1004.0,1045.51,761.44
2018,7,7,12,15,883.0,140.5,3.55,25.15,990.5,1031.63,752.42
2018,7,7,12,30,834.0,174.0,3.6,25.2,977.0,1020.53,745.57
2018,7,7,12,45,694.0,260.5,3.65,25.2,925.0,968.01,711.6
2018,7,7,13,0,554.0,347.0,3.7,25.2,873.0,909.75,669.23
2018,7,7,13,15,527.5,352.5,3.75,25.2,847.0,881.67,650.63
2018,7,7,13,30,501.0,358.0,3.8,25.2,821.0,852.3,630.81
2018,7,7,13,45,499.5,342.5,3.85,25.15,795.0,824.4,613.04
2018,7,7,14,0,498.0,327.0,3.9,25.1,769.0,794.78,593.93
2018,7,7,14,15,452.5,332.0,4.0,24.95,724.0,744.96,559.55
2018,7,7,14,30,407.0,337.0,4.1,24.8,679.0,696.07,525.39
2018,7,7,14,45,392.5,327.0,4.15,24.65,646.0,659.38,500.28
2018,7,7,15,0,378.0,317.0,4.2,24.5,613.0,618.95,472.12
2018,7,7,15,15,515.5,246.5,4.2,24.5,628.0,640.13,491.7
2018,7,7,15,30,653.0,176.0,4.2,24.5,643.0,647.0,500.01
2018,7,7,15,45,717.0,140.5,4.3,23.95,623.5,624.76,486.13
2018,7,7,16,0,781.0,105.0,4.4,23.4,604.0,595.36,466.21
2018,7,7,16,15,799.5,90.0,4.4,23.1,567.0,553.04,434.09
2018,7,7,16,30,818.0,75.0,4.4,22.8,530.0,507.64,398.44
2018,7,7,16,45,799.0,71.5,4.4,22.45,481.5,453.02,354.21
2018,7,7,17,0,780.0,68.0,4.4,22.1,433.0,398.55,308.73
2018,7,7,17,15,751.5,65.0,4.35,21.7,383.5,342.57,260.82
2018,7,7,17,30,723.0,62.0,4.3,21.3,334.0,288.91,213.7
2018,7,7,17,45,684.0,57.5,4.2,20.85,284.5,233.64,165.04
2018,7,7,18,0,645.0,53.0,4.1,20.4,235.0,182.33,120.02
2018,7,7,18,15,587.0,48.0,4.0,19.9,188.5,131.92,78.35
2018,7,7,18,30,529.0,43.0,3.9,19.4,142.0,86.44,44.52
2018,7,7,18,45,437.5,36.5,3.8,18.85,102.0,46.18,21.65
2018,7,7,19,0,346.0,30.0,3.7,18.3,62.0,23.56,12.82
2018,7,7,19,15,211.0,19.0,3.65,17.95,35.5,15.42,0.0
2018,7,7,19,30,76.0,8.0,3.6,17.6,9.0,7.86,0.0
2018,7,7,19,45,38.0,4.0,3.6,17.3,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.5,2.95,13.55,5.0,0.0,0.0
2018,7,8,5,0,80.0,9.0,3.0,13.7,10.0,8.85,0.0
2018,7,8,5,15,218.0,20.0,3.05,14.1,37.5,16.26,0.0
2018,7,8,5,30,356.0,31.0,3.1,14.5,65.0,24.35,14.0
2018,7,8,5,45,446.0,37.5,3.1,14.85,105.5,49.31,23.71
2018,7,8,6,0,536.0,44.0,3.1,15.2,146.0,90.26,47.99
2018,7,8,6,15,594.0,49.0,3.1,15.8,193.0,136.38,83.19
2018,7,8,6,30,652.0,54.0,3.1,16.4,240.0,187.42,126.11
2018,7,8,6,45,692.0,58.5,3.15,17.0,290.0,239.51,172.32
2018,7,8,7,0,732.0,63.0,3.2,17.6,340.0,295.68,222.07
2018,7,8,7,15,759.5,66.5,3.2,18.15,390.0,350.03,269.93
2018,7,8,7,30,787.0,70.0,3.2,18.7,440.0,406.58,318.29
2018,7,8,7,45,807.0,72.5,3.25,19.25,488.5,460.87,363.56
2018,7,8,8,0,827.0,75.0,3.3,19.8,537.0,515.41,407.56
2018,7,8,8,15,843.5,77.5,3.3,20.3,584.0,568.52,449.03
2018,7,8,8,30,860.0,80.0,3.3,20.8,631.0,621.63,489.16
2018,7,8,8,45,872.0,82.0,3.35,21.3,674.0,670.95,525.28
2018,7,8,9,0,884.0,84.0,3.4,21.8,717.0,719.35,557.95
2018,7,8,9,15,891.5,86.0,3.4,22.2,755.0,763.18,586.85
2018,7,8,9,30,899.0,88.0,3.4,22.6,793.0,805.26,614.12
2018,7,8,9,45,903.0,92.0,3.45,23.05,826.0,844.53,639.22
2018,7,8,10,0,907.0,96.0,3.5,23.5,859.0,881.42,662.43
2018,7,8,10,15,914.5,96.5,3.55,23.8,888.0,915.31,683.8
2018,7,8,10,30,922.0,97.0,3.6,24.1,917.0,946.68,703.36
2018,7,8,10,45,928.0,97.0,3.6,24.35,939.0,973.45,719.59
2018,7,8,11,0,934.0,97.0,3.6,24.6,961.0,997.33,733.88
2018,7,8,11,15,937.5,96.5,3.65,24.7,975.5,1015.22,745.03
2018,7,8,11,30,941.0,96.0,3.7,24.8,990.0,1029.89,754.18
2018,7,8,11,45,943.5,96.0,3.75,24.9,998.0,1040.78,760.96
2018,7,8,12,0,946.0,96.0,3.8,25.0,1006.0,1048.31,765.67
2018,7,8,12,15,945.5,96.5,3.85,25.05,1006.0,1049.92,766.81
2018,7,8,12,30,945.0,97.0,3.9,25.1,1006.0,1048.1,765.87
2018,7,8,12,45,942.0,98.5,3.95,25.1,998.5,1041.39,762.01
2018,7,8,13,0,939.0,100.0,4.0,25.1,991.0,1031.32,756.09
2018,7,8,13,15,936.5,99.0,4.0,25.05,976.0,1015.89,746.55
2018,7,8,13,30,934.0,98.0,4.0,25.0,961.0,997.23,734.97
2018,7,8,13,45,930.5,96.5,4.05,24.95,939.5,973.95,720.68
2018,7,8,14,0,927.0,95.0,4.1,24.9,918.0,947.67,704.37
2018,7,8,14,15,921.5,94.0,4.1,24.8,890.0,917.23,685.07
2018,7,8,14,30,916.0,93.0,4.1,24.7,862.0,884.17,663.9
2018,7,8,14,45,908.0,91.0,4.1,24.6,827.5,845.55,638.76
2018,7,8,15,0,900.0,89.0,4.1,24.5,793.0,804.81,611.95
2018,7,8,15,15,889.5,87.5,4.1,24.5,753.5,760.79,582.31
2018,7,8,15,30,879.0,86.0,4.1,24.5,714.0,715.27,551.28
2018,7,8,15,45,866.5,84.0,4.15,24.05,670.5,666.63,518.6
2018,7,8,16,0,854.0,82.0,4.2,23.6,627.0,617.14,482.33
2018,7,8,16,15,838.0,79.0,4.2,23.25,580.0,564.01,441.94
2018,7,8,16,30,822.0,76.0,4.2,22.9,533.0,510.86,400.29
2018,7,8,16,45,801.5,73.0,4.25,22.6,484.0,455.39,355.54
2018,7,8,17,0,781.0,70.0,4.3,22.3,435.0,401.05,310.24
2018,7,8,17,15,753.0,67.0,4.25,21.75,385.5,345.15,262.64
2018,7,8,17,30,725.0,64.0,4.2,21.2,336.0,291.53,215.72
2018,7,8,17,45,685.5,59.0,4.2,20.7,286.0,235.48,166.56
2018,7,8,18,0,646.0,54.0,4.2,20.2,236.0,183.48,121.0
2018,7,8,18,15,586.5,49.0,4.1,19.6,189.0,131.39,78.03
2018,7,8,18,30,527.0,44.0,4.0,19.0,142.0,87.11,45.24
2018,7,8,18,45,435.0,37.0,3.95,18.4,102.0,46.47,22.03
2018,7,8,19,0,343.0,30.0,3.9,17.8,62.0,23.62,12.82
2018,7,8,19,15,208.5,19.5,3.85,17.4,35.5,15.99,0.0
2018,7,8,19,30,74.0,9.0,3.8,17.0,9.0,8.85,0.0
2018,7,8,19,45,37.0,4.5,3.8,16.6,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,4,45,38.0,4.5,3.05,13.45,5.0,0.0,0.0
2018,7,9,5,0,76.0,9.0,3.1,13.6,10.0,8.85,0.0
2018,7,9,5,15,211.5,19.5,3.1,14.05,36.5,15.85,0.0
2018,7,9,5,30,347.0,30.0,3.1,14.5,63.0,23.47,13.15
2018,7,9,5,45,438.5,37.0,3.1,14.9,103.5,47.91,22.99
2018,7,9,6,0,530.0,44.0,3.1,15.3,144.0,88.97,47.22
2018,7,9,6,15,589.0,49.5,3.1,15.9,191.0,133.98,81.33
2018,7,9,6,30,648.0,55.0,3.1,16.5,238.0,186.76,125.57
2018,7,9,6,45,688.5,58.5,3.05,17.1,287.5,237.78,170.79
2018,7,9,7,0,729.0,62.0,3.0,17.7,337.0,292.92,219.6
2018,7,9,7,15,757.5,65.0,3.0,18.4,387.0,346.98,267.02
2018,7,9,7,30,786.0,68.0,3.0,19.1,437.0,403.35,315.0
2018,7,9,7,45,807.5,71.0,3.0,19.8,486.5,458.83,360.78
2018,7,9,8,0,829.0,74.0,3.0,20.5,536.0,514.71,405.28
2018,7,9,8,15,845.0,76.0,2.95,21.2,582.5,567.16,445.54
2018,7,9,8,30,861.0,78.0,2.9,21.9,629.0,619.56,484.32
2018,7,9,8,45,872.5,80.0,2.8,22.6,671.5,668.62,518.89
2018,7,9,9,0,884.0,82.0,2.7,23.3,714.0,716.73,549.79
2018,7,9,9,15,892.5,84.0,2.65,23.9,752.5,761.36,578.01
2018,7,9,9,30,901.0,86.0,2.6,24.5,791.0,804.32,604.52
2018,7,9,9,45,905.5,89.0,2.55,25.1,824.0,843.1,627.7
2018,7,9,10,0,910.0,92.0,2.5,25.7,857.0,879.53,648.93
2018,7,9,10,15,916.0,93.0,2.55,26.15,885.0,912.73,668.92
2018,7,9,10,30,922.0,94.0,2.6,26.6,913.0,943.33,687.09
2018,7,9,10,45,926.0,95.0,2.6,27.0,934.5,969.3,701.86
2018,7,9,11,0,930.0,96.0,2.6,27.4,956.0,992.29,714.69
2018,7,9,11,15,932.5,96.5,2.7,27.6,970.5,1010.21,725.8
2018,7,9,11,30,935.0,97.0,2.8,27.8,985.0,1024.9,734.95
2018,7,9,11,45,936.5,97.0,2.9,28.0,992.0,1034.78,741.14
2018,7,9,12,0,938.0,97.0,3.0,28.2,999.0,1041.3,745.33
2018,7,9,12,15,937.0,98.0,3.15,28.25,999.0,1042.95,747.41
2018,7,9,12,30,936.0,99.0,3.3,28.3,999.0,1041.19,747.42
2018,7,9,12,45,934.0,99.5,3.4,28.3,991.5,1034.53,744.13
2018,7,9,13,0,932.0,100.0,3.5,28.3,984.0,1024.53,738.79
2018,7,9,13,15,930.0,99.5,3.6,28.2,970.0,1010.21,731.03
2018,7,9,13,30,928.0,99.0,3.7,28.1,956.0,992.65,721.19
2018,7,9,13,45,924.5,98.0,3.8,28.0,935.0,970.02,708.02
2018,7,9,14,0,921.0,97.0,3.9,27.9,914.0,944.4,692.84
2018,7,9,14,15,915.5,95.5,4.0,27.75,886.0,913.62,674.24
2018,7,9,14,30,910.0,94.0,4.1,27.6,858.0,880.22,653.73
2018,7,9,14,45,903.5,91.5,4.15,27.45,824.0,842.52,629.83
2018,7,9,15,0,897.0,89.0,4.2,27.3,790.0,802.61,604.16
2018,7,9,15,15,887.0,87.5,4.2,27.3,751.0,759.08,575.13
2018,7,9,15,30,877.0,86.0,4.2,27.3,712.0,714.0,544.71
2018,7,9,15,45,865.5,83.5,4.35,26.85,669.0,665.6,512.79
2018,7,9,16,0,854.0,81.0,4.5,26.4,626.0,616.25,477.24
2018,7,9,16,15,838.5,78.0,4.5,26.0,579.0,563.39,437.48
2018,7,9,16,30,823.0,75.0,4.5,25.6,532.0,510.45,396.41
2018,7,9,16,45,803.0,71.5,4.5,25.2,483.0,455.06,352.14
2018,7,9,17,0,783.0,68.0,4.5,24.8,434.0,399.92,306.66
2018,7,9,17,15,753.5,65.0,4.45,24.2,383.5,343.35,258.97
2018,7,9,17,30,724.0,62.0,4.4,23.6,333.0,289.21,212.07
2018,7,9,17,45,684.0,57.5,4.35,23.05,283.5,233.57,163.61
2018,7,9,18,0,644.0,53.0,4.3,22.5,234.0,182.01,118.81
2018,7,9,18,15,584.5,48.0,4.15,21.9,187.0,130.05,76.31
2018,7,9,18,30,525.0,43.0,4.0,21.3,140.0,85.87,43.89
2018,7,9,18,45,433.5,36.0,3.85,20.7,100.0,45.36,20.99
2018,7,9,19,0,342.0,29.0,3.7,20.1,60.0,22.68,11.85
2018,7,9,19,15,208.0,19.0,3.65,19.75,34.5,15.53,0.0
2018,7,9,19,30,74.0,9.0,3.6,19.4,9.0,8.85,0.0
2018,7,9,19,45,37.0,4.5,3.55,19.1,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.35,18.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,2.35,14.1,5.0,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.5,14.3,10.0,8.85,0.0
2018,7,10,5,15,234.0,19.0,2.55,14.7,37.0,15.46,0.0
2018,7,10,5,30,381.0,29.0,2.6,15.1,64.0,22.62,12.26
2018,7,10,5,45,472.0,35.5,2.7,15.5,105.5,47.18,21.77
2018,7,10,6,0,563.0,42.0,2.8,15.9,147.0,90.98,47.51
2018,7,10,6,15,621.5,47.0,2.75,16.5,195.0,137.0,82.17
2018,7,10,6,30,680.0,52.0,2.7,17.1,243.0,189.59,126.17
2018,7,10,6,45,719.0,55.5,2.7,17.7,293.5,241.96,172.58
2018,7,10,7,0,758.0,59.0,2.7,18.3,344.0,298.28,222.4
2018,7,10,7,15,786.5,62.0,2.65,19.15,395.0,353.91,270.81
2018,7,10,7,30,815.0,65.0,2.6,20.0,446.0,412.47,320.04
2018,7,10,7,45,835.5,67.5,2.6,20.85,496.0,467.87,365.27
2018,7,10,8,0,856.0,70.0,2.6,21.7,546.0,524.15,409.47
2018,7,10,8,15,872.0,72.0,2.6,22.3,593.5,577.95,450.62
2018,7,10,8,30,888.0,74.0,2.6,22.9,641.0,631.66,490.27
2018,7,10,8,45,899.5,76.0,2.55,23.45,685.0,681.98,525.61
2018,7,10,9,0,911.0,78.0,2.5,24.0,729.0,731.29,557.45
2018,7,10,9,15,918.5,80.5,2.55,24.45,768.0,776.83,586.84
2018,7,10,9,30,926.0,83.0,2.6,24.9,807.0,820.55,614.59
2018,7,10,9,45,928.5,87.0,2.6,25.35,840.0,859.64,638.5
2018,7,10,10,0,931.0,91.0,2.6,25.8,873.0,896.18,660.42
2018,7,10,10,15,936.5,92.5,2.7,26.05,901.5,930.12,681.74
2018,7,10,10,30,942.0,94.0,2.8,26.3,930.0,961.36,701.23
2018,7,10,10,45,946.0,94.5,2.9,26.55,951.5,987.33,717.25
2018,7,10,11,0,950.0,95.0,3.0,26.8,973.0,1010.24,731.35
2018,7,10,11,15,951.5,95.5,3.1,26.9,986.5,1027.56,742.33
2018,7,10,11,30,953.0,96.0,3.2,27.0,1000.0,1041.55,751.31
2018,7,10,11,45,954.5,96.0,3.35,27.05,1007.5,1051.63,758.45
2018,7,10,12,0,956.0,96.0,3.5,27.1,1015.0,1058.29,763.51
2018,7,10,12,15,955.5,96.0,3.6,27.0,1014.5,1059.48,765.23
2018,7,10,12,30,955.0,96.0,3.7,26.9,1014.0,1057.19,764.87
2018,7,10,12,45,952.5,97.0,3.8,26.8,1006.5,1050.47,761.74
2018,7,10,13,0,950.0,98.0,3.9,26.7,999.0,1040.34,756.51
2018,7,10,13,15,947.0,97.5,4.0,26.5,984.0,1024.84,748.13
2018,7,10,13,30,944.0,97.0,4.1,26.3,969.0,1006.06,737.64
2018,7,10,13,45,940.0,96.5,4.2,26.1,947.5,983.17,724.4
2018,7,10,14,0,936.0,96.0,4.3,25.9,926.0,957.25,709.09
2018,7,10,14,15,930.5,94.5,4.35,25.6,897.5,926.08,690.15
2018,7,10,14,30,925.0,93.0,4.4,25.3,869.0,892.24,669.25
2018,7,10,14,45,917.5,92.0,4.45,25.0,835.0,854.75,645.63
2018,7,10,15,0,910.0,91.0,4.5,24.7,801.0,815.08,620.28
2018,7,10,15,15,899.5,89.5,4.5,24.7,761.5,770.66,590.33
2018,7,10,15,30,889.0,88.0,4.5,24.7,722.0,724.7,558.97
2018,7,10,15,45,876.5,85.0,4.5,23.95,677.5,674.58,525.7
2018,7,10,16,0,864.0,82.0,4.5,23.2,633.0,623.57,488.75
2018,7,10,16,15,847.5,79.5,4.5,22.75,585.5,570.14,448.17
2018,7,10,16,30,831.0,77.0,4.5,22.3,538.0,516.71,406.29
2018,7,10,16,45,809.5,74.0,4.45,21.9,488.5,460.28,360.57
2018,7,10,17,0,788.0,71.0,4.4,21.5,439.0,405.03,314.38
2018,7,10,17,15,758.5,67.5,4.4,21.0,388.0,347.65,265.44
2018,7,10,17,30,729.0,64.0,4.4,20.5,337.0,292.7,217.28
2018,7,10,17,45,688.5,60.0,4.35,20.0,287.0,237.1,168.25
2018,7,10,18,0,648.0,56.0,4.3,19.5,237.0,185.64,123.0
2018,7,10,18,15,587.5,50.5,4.15,18.95,189.5,132.73,79.26
2018,7,10,18,30,527.0,45.0,4.0,18.4,142.0,87.8,45.93
2018,7,10,18,45,430.5,38.0,3.9,17.85,101.5,47.01,22.73
2018,7,10,19,0,334.0,31.0,3.8,17.3,61.0,24.76,13.54
2018,7,10,19,15,201.5,20.0,3.75,16.95,35.0,16.66,0.0
2018,7,10,19,30,69.0,9.0,3.7,16.6,9.0,8.85,0.0
2018,7,10,19,45,34.5,4.5,3.65,16.25,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
