Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,11,4,45,35.5,4.5,1.9,13.4,4.5,0.0,0.0
2018,7,11,5,0,71.0,9.0,1.9,13.6,9.0,8.85,0.0
2018,7,11,5,15,205.5,19.5,1.85,14.05,35.0,16.1,0.0
2018,7,11,5,30,340.0,30.0,1.8,14.5,61.0,23.72,13.0
2018,7,11,5,45,437.5,37.0,1.75,15.0,102.0,46.63,22.48
2018,7,11,6,0,535.0,44.0,1.7,15.5,143.0,87.98,46.29
2018,7,11,6,15,368.5,53.0,1.65,16.0,130.5,103.05,64.97
2018,7,11,6,30,202.0,62.0,1.6,16.5,118.0,99.35,70.17
2018,7,11,6,45,102.0,85.0,1.5,16.95,113.5,108.15,82.08
2018,7,11,7,0,2.0,108.0,1.4,17.4,109.0,104.54,81.83
2018,7,11,7,15,13.5,136.5,1.4,17.95,143.0,136.35,107.35
2018,7,11,7,30,25.0,165.0,1.4,18.5,177.0,169.55,133.55
2018,7,11,7,45,38.5,192.0,1.35,19.0,212.5,204.41,160.67
2018,7,11,8,0,52.0,219.0,1.3,19.5,248.0,240.3,188.14
2018,7,11,8,15,70.0,246.0,1.35,20.05,288.5,280.23,218.39
2018,7,11,8,30,88.0,273.0,1.4,20.6,329.0,321.92,249.49
2018,7,11,8,45,182.5,278.5,1.4,21.1,405.5,397.95,307.41
2018,7,11,9,0,277.0,284.0,1.4,21.6,482.0,482.57,370.1
2018,7,11,9,15,401.5,265.5,1.45,22.05,570.0,574.09,437.31
2018,7,11,9,30,526.0,247.0,1.5,22.5,658.0,670.87,506.4
2018,7,11,9,45,722.0,172.0,1.55,22.95,762.5,778.88,582.44
2018,7,11,10,0,918.0,97.0,1.6,23.4,867.0,890.78,654.35
2018,7,11,10,15,924.0,97.5,1.7,23.7,895.0,923.8,674.12
2018,7,11,10,30,930.0,98.0,1.8,24.0,923.0,954.2,692.99
2018,7,11,10,45,935.0,98.5,1.85,24.35,945.0,980.87,708.69
2018,7,11,11,0,940.0,99.0,1.9,24.7,967.0,1004.58,722.51
2018,7,11,11,15,943.0,99.0,1.95,24.9,981.5,1022.73,733.28
2018,7,11,11,30,946.0,99.0,2.0,25.1,996.0,1037.62,742.12
2018,7,11,11,45,947.5,99.5,2.05,25.35,1003.5,1048.19,748.21
2018,7,11,12,0,949.0,100.0,2.1,25.6,1011.0,1055.36,752.31
2018,7,11,12,15,949.5,99.5,2.15,25.65,1011.0,1057.06,753.71
2018,7,11,12,30,950.0,99.0,2.2,25.7,1011.0,1055.3,753.12
2018,7,11,12,45,949.5,98.5,2.25,25.8,1004.0,1049.09,749.72
2018,7,11,13,0,949.0,98.0,2.3,25.9,997.0,1039.45,744.28
2018,7,11,13,15,946.0,98.0,2.35,25.85,982.5,1024.48,736.01
2018,7,11,13,30,943.0,98.0,2.4,25.8,968.0,1006.25,725.74
2018,7,11,13,45,938.5,97.0,2.45,25.7,946.0,982.41,712.01
2018,7,11,14,0,934.0,96.0,2.5,25.6,924.0,955.56,696.32
2018,7,11,14,15,928.0,95.0,2.55,25.4,895.5,924.51,678.05
2018,7,11,14,30,922.0,94.0,2.6,25.2,867.0,890.82,657.88
2018,7,11,14,45,913.5,93.0,2.65,25.0,832.5,852.61,634.43
2018,7,11,15,0,905.0,92.0,2.7,24.8,798.0,812.28,609.26
2018,7,11,15,15,894.5,90.5,2.7,24.8,758.5,768.03,580.26
2018,7,11,15,30,884.0,89.0,2.7,24.8,719.0,722.25,549.86
2018,7,11,15,45,870.0,87.0,2.75,24.05,674.5,672.34,517.69
2018,7,11,16,0,856.0,85.0,2.8,23.3,630.0,621.68,481.95
2018,7,11,16,15,838.0,83.0,2.75,22.85,582.5,568.23,441.99
2018,7,11,16,30,820.0,81.0,2.7,22.4,535.0,514.87,400.83
2018,7,11,16,45,796.0,78.5,2.7,21.95,485.0,458.39,356.08
2018,7,11,17,0,772.0,76.0,2.7,21.5,435.0,403.23,310.86
2018,7,11,17,15,740.0,72.5,2.65,20.95,384.0,345.72,262.55
2018,7,11,17,30,708.0,69.0,2.6,20.4,333.0,290.94,215.22
2018,7,11,17,45,662.5,64.5,2.5,19.9,282.5,233.49,165.45
2018,7,11,18,0,617.0,60.0,2.4,19.4,232.0,181.77,120.65
2018,7,11,18,15,551.5,54.0,2.35,18.85,184.5,130.57,78.89
2018,7,11,18,30,486.0,48.0,2.3,18.3,137.0,86.71,46.66
2018,7,11,18,45,387.5,39.5,2.2,17.75,97.0,46.73,23.57
2018,7,11,19,0,289.0,31.0,2.1,17.2,57.0,24.82,13.49
2018,7,11,19,15,172.0,19.5,2.05,16.9,32.5,16.19,0.0
2018,7,11,19,30,55.0,8.0,2.0,16.6,8.0,7.86,0.0
2018,7,11,19,45,27.5,4.0,2.0,16.3,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,12,4,45,21.5,3.5,1.35,14.0,3.5,0.0,0.0
2018,7,12,5,0,43.0,7.0,1.4,14.2,7.0,6.88,0.0
2018,7,12,5,15,68.0,13.0,1.45,14.7,17.0,10.06,0.0
2018,7,12,5,30,93.0,19.0,1.5,15.2,27.0,14.3,5.44
2018,7,12,5,45,61.0,26.0,1.55,15.65,32.5,25.11,13.64
2018,7,12,6,0,29.0,33.0,1.6,16.1,38.0,33.91,21.65
2018,7,12,6,15,14.5,46.5,1.6,16.55,49.0,46.99,33.43
2018,7,12,6,30,0.0,60.0,1.6,17.0,60.0,57.94,43.35
2018,7,12,6,45,2.0,86.0,1.6,17.45,86.5,83.27,64.38
2018,7,12,7,0,4.0,112.0,1.6,17.9,113.0,108.95,85.33
2018,7,12,7,15,35.0,147.0,1.6,18.4,163.0,154.46,121.66
2018,7,12,7,30,66.0,182.0,1.6,18.9,213.0,203.57,160.45
2018,7,12,7,45,111.0,208.5,1.65,19.35,267.0,255.93,201.39
2018,7,12,8,0,156.0,235.0,1.7,19.8,321.0,312.05,244.75
2018,7,12,8,15,158.5,252.5,1.75,20.3,346.5,339.41,265.03
2018,7,12,8,30,161.0,270.0,1.8,20.8,372.0,366.76,285.05
2018,7,12,8,45,255.0,275.5,1.85,21.25,450.5,446.06,345.31
2018,7,12,9,0,349.0,281.0,1.9,21.7,529.0,530.67,407.95
2018,7,12,9,15,415.5,280.0,1.95,22.05,592.0,598.79,457.06
2018,7,12,9,30,482.0,279.0,2.0,22.4,655.0,667.81,505.98
2018,7,12,9,45,491.0,291.0,2.05,22.75,688.5,705.76,531.11
2018,7,12,10,0,500.0,303.0,2.1,23.1,722.0,742.86,555.52
2018,7,12,10,15,495.5,320.0,2.1,23.3,747.0,771.98,573.77
2018,7,12,10,30,491.0,337.0,2.1,23.5,772.0,799.22,590.61
2018,7,12,10,45,437.0,369.0,2.15,23.7,763.0,793.12,583.95
2018,7,12,11,0,383.0,401.0,2.2,23.9,754.0,778.6,572.0
2018,7,12,11,15,348.5,410.5,2.2,23.95,735.5,761.68,559.34
2018,7,12,11,30,314.0,420.0,2.2,24.0,717.0,742.41,545.09
2018,7,12,11,45,309.5,423.5,2.25,24.1,718.5,744.87,546.68
2018,7,12,12,0,305.0,427.0,2.3,24.2,720.0,745.95,547.21
2018,7,12,12,15,389.0,402.5,2.4,24.25,776.0,805.81,590.69
2018,7,12,12,30,473.0,378.0,2.5,24.3,832.0,869.69,635.72
2018,7,12,12,45,514.0,351.0,2.55,24.4,841.0,880.34,644.0
2018,7,12,13,0,555.0,324.0,2.6,24.5,850.0,888.23,650.96
2018,7,12,13,15,545.0,325.5,2.65,24.4,835.0,872.3,640.93
2018,7,12,13,30,535.0,327.0,2.7,24.3,820.0,854.56,629.86
2018,7,12,13,45,572.0,293.0,2.75,24.25,809.0,843.38,624.91
2018,7,12,14,0,609.0,259.0,2.8,24.2,798.0,829.95,618.29
2018,7,12,14,15,645.5,228.0,2.8,23.9,783.0,814.3,610.29
2018,7,12,14,30,682.0,197.0,2.8,23.6,768.0,794.3,598.63
2018,7,12,14,45,729.0,164.0,2.75,23.3,752.0,774.93,586.7
2018,7,12,15,0,776.0,131.0,2.7,23.0,736.0,752.22,572.43
2018,7,12,15,15,763.0,128.5,2.7,23.0,698.0,709.56,543.64
2018,7,12,15,30,750.0,126.0,2.7,23.0,660.0,665.9,513.64
2018,7,12,15,45,735.0,122.5,2.6,22.25,618.5,619.12,480.61
2018,7,12,16,0,720.0,119.0,2.5,21.5,577.0,571.99,446.43
2018,7,12,16,15,701.0,114.5,2.45,21.15,532.0,521.16,408.03
2018,7,12,16,30,682.0,110.0,2.4,20.8,487.0,470.97,369.04
2018,7,12,16,45,658.0,104.5,2.35,20.45,440.5,418.18,326.94
2018,7,12,17,0,634.0,99.0,2.3,20.1,394.0,366.94,284.84
2018,7,12,17,15,601.5,93.0,2.3,19.75,346.5,313.86,240.35
2018,7,12,17,30,569.0,87.0,2.3,19.4,299.0,263.71,197.28
2018,7,12,17,45,526.5,80.0,2.25,19.1,253.0,213.17,153.66
2018,7,12,18,0,484.0,73.0,2.2,18.8,207.0,167.12,114.06
2018,7,12,18,15,421.5,64.0,2.2,18.55,163.5,120.87,76.57
2018,7,12,18,30,359.0,55.0,2.2,18.3,120.0,81.07,47.1
2018,7,12,18,45,259.5,43.5,2.2,18.05,83.0,45.19,25.25
2018,7,12,19,0,160.0,32.0,2.2,17.8,46.0,24.92,13.37
2018,7,12,19,15,80.0,18.0,2.15,17.7,25.0,17.69,0.0
2018,7,12,19,30,0.0,4.0,2.1,17.6,4.0,3.93,0.0
2018,7,12,19,45,0.0,2.0,2.05,17.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.5,1.5,15.6,1.5,0.0,0.0
2018,7,13,5,0,0.0,3.0,1.5,15.7,3.0,2.95,0.0
2018,7,13,5,15,0.0,12.0,1.5,16.1,12.0,11.8,0.0
2018,7,13,5,30,0.0,21.0,1.5,16.5,21.0,20.27,9.76
2018,7,13,5,45,0.5,38.5,1.55,16.85,38.5,36.66,24.33
2018,7,13,6,0,1.0,56.0,1.6,17.2,56.0,53.29,38.73
2018,7,13,6,15,7.5,73.5,1.6,17.6,75.5,71.07,53.62
2018,7,13,6,30,14.0,91.0,1.6,18.0,95.0,89.71,69.03
2018,7,13,6,45,13.5,83.5,1.6,18.4,88.0,83.85,64.22
2018,7,13,7,0,13.0,76.0,1.6,18.8,81.0,77.49,58.91
2018,7,13,7,15,12.5,84.0,1.65,19.2,89.5,85.77,65.62
2018,7,13,7,30,12.0,92.0,1.7,19.6,98.0,93.99,72.13
2018,7,13,7,45,9.5,95.5,1.75,20.0,100.5,96.86,74.18
2018,7,13,8,0,7.0,99.0,1.8,20.4,103.0,99.45,75.94
2018,7,13,8,15,27.0,156.0,1.85,20.8,173.0,167.64,130.43
2018,7,13,8,30,47.0,213.0,1.9,21.2,243.0,237.49,184.77
2018,7,13,8,45,76.5,259.0,1.95,21.6,311.5,305.05,236.33
2018,7,13,9,0,106.0,305.0,2.0,22.0,380.0,378.59,291.17
2018,7,13,9,15,74.0,302.0,2.0,22.35,356.0,353.31,270.38
2018,7,13,9,30,42.0,299.0,2.0,22.7,332.0,328.39,250.14
2018,7,13,9,45,59.5,319.0,2.05,23.05,367.5,364.79,277.16
2018,7,13,10,0,77.0,339.0,2.1,23.4,403.0,402.28,304.41
2018,7,13,10,15,75.5,360.0,2.1,23.7,424.5,424.83,319.74
2018,7,13,10,30,74.0,381.0,2.1,24.0,446.0,447.12,334.82
2018,7,13,10,45,193.5,377.0,2.15,24.3,553.5,562.83,420.72
2018,7,13,11,0,313.0,373.0,2.2,24.6,661.0,683.1,506.45
2018,7,13,11,15,525.0,285.0,2.2,24.8,777.5,811.54,598.76
2018,7,13,11,30,737.0,197.0,2.2,25.0,894.0,935.97,681.94
2018,7,13,11,45,726.0,205.0,2.25,25.2,896.5,943.87,685.52
2018,7,13,12,0,715.0,213.0,2.3,25.4,899.0,945.32,686.18
2018,7,13,12,15,648.0,254.0,2.3,25.45,875.5,921.45,670.46
2018,7,13,12,30,581.0,295.0,2.3,25.5,852.0,894.31,650.68
2018,7,13,12,45,698.5,221.5,2.35,25.6,886.0,933.61,679.14
2018,7,13,13,0,816.0,148.0,2.4,25.7,920.0,958.87,695.61
2018,7,13,13,15,832.0,135.5,2.4,25.7,912.5,951.65,691.06
2018,7,13,13,30,848.0,123.0,2.4,25.7,905.0,940.9,684.62
2018,7,13,13,45,844.5,121.5,2.45,25.7,884.5,919.39,671.7
2018,7,13,14,0,841.0,120.0,2.5,25.7,864.0,895.13,657.03
2018,7,13,14,15,835.0,118.0,2.5,25.65,837.0,865.51,638.48
2018,7,13,14,30,829.0,116.0,2.5,25.6,810.0,833.54,618.29
2018,7,13,14,45,821.5,113.5,2.55,25.55,777.5,797.63,595.63
2018,7,13,15,0,814.0,111.0,2.6,25.5,745.0,759.79,571.4
2018,7,13,15,15,802.0,109.0,2.6,25.5,707.0,717.32,543.27
2018,7,13,15,30,790.0,107.0,2.6,25.5,669.0,675.08,514.99
2018,7,13,15,45,776.0,104.0,2.65,25.2,627.0,627.8,482.37
2018,7,13,16,0,762.0,101.0,2.7,24.9,585.0,579.99,447.81
2018,7,13,16,15,744.0,97.5,2.75,24.55,540.0,529.08,409.96
2018,7,13,16,30,726.0,94.0,2.8,24.2,495.0,478.51,371.16
2018,7,13,16,45,701.5,90.5,2.9,23.9,448.0,425.46,329.23
2018,7,13,17,0,677.0,87.0,3.0,23.6,401.0,373.11,286.52
2018,7,13,17,15,644.0,82.0,3.05,23.05,352.5,318.58,241.19
2018,7,13,17,30,611.0,77.0,3.1,22.5,304.0,266.99,197.14
2018,7,13,17,45,566.0,71.5,3.15,22.0,257.0,214.99,152.53
2018,7,13,18,0,521.0,66.0,3.2,21.5,210.0,167.69,112.11
2018,7,13,18,15,457.5,58.5,3.15,20.9,166.0,120.69,74.25
2018,7,13,18,30,394.0,51.0,3.1,20.3,122.0,80.83,45.18
2018,7,13,18,45,304.0,41.0,3.05,19.75,86.0,44.89,23.89
2018,7,13,19,0,214.0,31.0,3.0,19.2,50.0,24.14,12.49
2018,7,13,19,15,125.0,19.0,3.0,18.9,28.5,18.68,0.0
2018,7,13,19,30,36.0,7.0,3.0,18.6,7.0,6.88,0.0
2018,7,13,19,45,18.0,3.5,2.95,18.25,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.65,15.25,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.7,15.3,7.0,6.88,0.0
2018,7,14,5,15,136.0,18.5,2.75,15.65,28.5,18.18,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.0,50.0,23.36,11.82
2018,7,14,5,45,325.0,39.0,2.85,16.3,86.5,42.96,22.54
2018,7,14,6,0,418.0,48.0,2.9,16.6,123.0,79.19,43.73
2018,7,14,6,15,340.5,67.0,2.9,17.05,140.5,110.28,71.87
2018,7,14,6,30,263.0,86.0,2.9,17.5,158.0,133.66,95.87
2018,7,14,6,45,205.0,114.5,2.9,17.9,177.5,161.48,122.48
2018,7,14,7,0,147.0,143.0,2.9,18.3,197.0,182.88,142.62
2018,7,14,7,15,271.5,146.0,2.85,18.75,264.5,241.06,188.55
2018,7,14,7,30,396.0,149.0,2.8,19.2,332.0,313.24,246.19
2018,7,14,7,45,575.0,117.5,2.8,19.65,416.5,390.53,308.04
2018,7,14,8,0,754.0,86.0,2.8,20.1,501.0,483.75,381.87
2018,7,14,8,15,773.0,88.5,2.8,20.5,547.0,535.24,421.99
2018,7,14,8,30,792.0,91.0,2.8,20.9,593.0,587.13,461.38
2018,7,14,8,45,807.0,93.5,2.8,21.35,636.0,635.58,497.02
2018,7,14,9,0,822.0,96.0,2.8,21.8,679.0,684.1,530.51
2018,7,14,9,15,833.5,97.5,2.85,22.1,717.5,728.22,560.14
2018,7,14,9,30,845.0,99.0,2.9,22.4,756.0,771.04,588.51
2018,7,14,9,45,854.0,100.5,2.95,22.7,789.5,810.28,614.05
2018,7,14,10,0,863.0,102.0,3.0,23.0,823.0,847.61,638.06
2018,7,14,10,15,869.5,103.0,3.05,23.2,850.5,880.1,658.85
2018,7,14,10,30,876.0,104.0,3.1,23.4,878.0,910.17,677.92
2018,7,14,10,45,881.0,104.5,3.2,23.55,899.5,935.73,694.41
2018,7,14,11,0,886.0,105.0,3.3,23.7,921.0,958.5,709.07
2018,7,14,11,15,889.5,106.0,3.35,23.7,936.0,977.4,721.29
2018,7,14,11,30,893.0,107.0,3.4,23.7,951.0,993.23,731.58
2018,7,14,11,45,880.5,117.0,3.5,23.7,955.0,999.15,735.79
2018,7,14,12,0,868.0,127.0,3.6,23.7,959.0,1001.62,737.91
2018,7,14,12,15,714.5,226.5,3.6,23.65,911.5,960.19,710.46
2018,7,14,12,30,561.0,326.0,3.6,23.6,864.0,905.39,670.6
2018,7,14,12,45,634.0,270.5,3.65,23.55,874.0,919.28,683.85
2018,7,14,13,0,707.0,215.0,3.7,23.5,884.0,928.77,691.51
2018,7,14,13,15,795.5,161.5,3.7,23.45,903.0,947.72,704.71
2018,7,14,13,30,884.0,108.0,3.7,23.4,922.0,960.24,713.6
2018,7,14,13,45,880.0,107.0,3.7,23.35,901.5,938.05,699.32
2018,7,14,14,0,876.0,106.0,3.7,23.3,881.0,913.02,683.38
2018,7,14,14,15,870.0,104.5,3.7,23.15,853.5,882.98,664.26
2018,7,14,14,30,864.0,103.0,3.7,23.0,826.0,850.47,643.37
2018,7,14,14,45,855.5,102.0,3.75,22.85,793.0,814.11,619.88
2018,7,14,15,0,847.0,101.0,3.8,22.7,760.0,775.79,594.78
2018,7,14,15,15,836.0,99.0,3.8,22.7,721.5,732.81,565.53
2018,7,14,15,30,825.0,97.0,3.8,22.7,683.0,688.49,535.01
2018,7,14,15,45,812.0,94.0,3.8,22.1,640.5,640.7,502.11
2018,7,14,16,0,799.0,91.0,3.8,21.5,598.0,592.8,466.88
2018,7,14,16,15,781.0,88.5,3.8,21.2,552.5,541.16,427.21
2018,7,14,16,30,763.0,86.0,3.8,20.9,507.0,489.79,386.6
2018,7,14,16,45,739.5,83.0,3.8,20.55,459.0,435.84,342.83
2018,7,14,17,0,716.0,80.0,3.8,20.2,411.0,383.24,298.82
2018,7,14,17,15,685.0,76.0,3.75,19.9,362.5,328.5,251.92
2018,7,14,17,30,654.0,72.0,3.7,19.6,314.0,275.39,205.4
2018,7,14,17,45,610.0,66.5,3.7,19.25,265.5,221.28,158.04
2018,7,14,18,0,566.0,61.0,3.7,18.9,217.0,171.76,114.88
2018,7,14,18,15,502.5,54.5,3.65,18.55,172.0,123.21,75.11
2018,7,14,18,30,439.0,48.0,3.6,18.2,127.0,81.79,44.62
2018,7,14,18,45,344.5,39.0,3.55,17.9,89.5,44.17,22.68
2018,7,14,19,0,250.0,30.0,3.5,17.6,52.0,24.07,12.35
2018,7,14,19,15,147.0,18.5,3.55,17.3,29.5,18.18,0.0
2018,7,14,19,30,44.0,7.0,3.6,17.0,7.0,6.88,0.0
2018,7,14,19,45,22.0,3.5,3.6,16.75,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.65,14.2,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.7,14.3,7.0,6.88,0.0
2018,7,15,5,15,169.5,18.0,2.8,14.65,30.0,17.69,0.0
2018,7,15,5,30,286.0,29.0,2.9,15.0,53.0,23.26,11.46
2018,7,15,5,45,388.0,37.0,3.0,15.35,92.5,42.54,21.2
2018,7,15,6,0,490.0,45.0,3.1,15.7,132.0,82.01,43.47
2018,7,15,6,15,342.0,51.5,3.1,16.1,121.5,95.89,60.08
2018,7,15,6,30,194.0,58.0,3.1,16.5,111.0,93.0,65.12
2018,7,15,6,45,108.5,87.5,3.1,16.85,118.0,111.65,84.86
2018,7,15,7,0,23.0,117.0,3.1,17.2,125.0,119.6,94.06
2018,7,15,7,15,48.0,148.0,3.1,17.55,169.0,160.06,126.78
2018,7,15,7,30,73.0,179.0,3.1,17.9,213.0,203.48,161.59
2018,7,15,7,45,133.0,206.0,3.1,18.3,276.0,263.67,209.45
2018,7,15,8,0,193.0,233.0,3.1,18.7,339.0,329.15,260.95
2018,7,15,8,15,347.0,216.5,3.1,19.05,428.0,413.75,327.98
2018,7,15,8,30,501.0,200.0,3.1,19.4,517.0,513.5,405.54
2018,7,15,8,45,696.0,141.5,3.1,19.75,615.5,610.89,481.1
2018,7,15,9,0,891.0,83.0,3.1,20.1,714.0,719.28,561.01
2018,7,15,9,15,898.0,87.0,3.1,20.4,753.5,765.43,591.4
2018,7,15,9,30,905.0,91.0,3.1,20.7,793.0,809.77,620.5
2018,7,15,9,45,905.5,96.0,3.1,21.0,825.0,847.76,644.8
2018,7,15,10,0,906.0,101.0,3.1,21.3,857.0,883.12,667.06
2018,7,15,10,15,913.0,102.5,3.15,21.45,886.5,917.89,689.48
2018,7,15,10,30,920.0,104.0,3.2,21.6,916.0,950.13,710.07
2018,7,15,10,45,926.5,104.0,3.25,21.8,939.0,977.65,727.3
2018,7,15,11,0,933.0,104.0,3.3,22.0,962.0,1002.29,742.63
2018,7,15,11,15,936.5,104.0,3.4,22.05,977.0,1020.98,754.89
2018,7,15,11,30,940.0,104.0,3.5,22.1,992.0,1036.43,765.13
2018,7,15,11,45,943.0,103.0,3.55,22.15,1000.0,1047.05,771.93
2018,7,15,12,0,946.0,102.0,3.6,22.2,1008.0,1054.29,776.65
2018,7,15,12,15,945.0,103.0,3.65,22.25,1008.0,1056.13,777.97
2018,7,15,12,30,944.0,104.0,3.7,22.3,1008.0,1054.51,777.17
2018,7,15,12,45,941.5,104.5,3.75,22.3,1000.0,1047.45,773.08
2018,7,15,13,0,939.0,105.0,3.8,22.3,992.0,1036.99,766.88
2018,7,15,13,15,936.0,104.5,3.8,22.3,977.5,1021.69,757.23
2018,7,15,13,30,933.0,104.0,3.8,22.3,963.0,1003.15,745.52
2018,7,15,13,45,929.5,102.5,3.8,22.35,941.0,979.95,730.62
2018,7,15,14,0,926.0,101.0,3.8,22.4,919.0,953.71,713.72
2018,7,15,14,15,920.5,99.5,3.85,22.35,891.0,922.79,694.17
2018,7,15,14,30,915.0,98.0,3.9,22.3,863.0,889.21,672.7
2018,7,15,14,45,907.5,96.0,3.9,22.2,828.5,850.97,647.71
2018,7,15,15,0,900.0,94.0,3.9,22.1,794.0,810.56,621.0
2018,7,15,15,15,889.0,93.0,3.9,22.1,754.5,766.56,591.23
2018,7,15,15,30,878.0,92.0,3.9,22.1,715.0,721.07,560.08
2018,7,15,15,45,865.0,89.5,3.85,21.8,671.0,671.47,525.71
2018,7,15,16,0,852.0,87.0,3.8,21.5,627.0,621.04,488.08
2018,7,15,16,15,834.5,84.0,3.8,21.2,579.0,566.94,446.74
2018,7,15,16,30,817.0,81.0,3.8,20.9,531.0,512.93,404.21
2018,7,15,16,45,793.0,78.0,3.8,20.6,480.5,455.98,358.08
2018,7,15,17,0,769.0,75.0,3.8,20.3,430.0,400.35,311.58
2018,7,15,17,15,737.5,71.5,3.75,19.95,379.5,343.08,262.55
2018,7,15,17,30,706.0,68.0,3.7,19.6,329.0,288.48,214.61
2018,7,15,17,45,662.5,63.0,3.7,19.25,278.5,232.25,165.21
2018,7,15,18,0,619.0,58.0,3.7,18.9,228.0,179.27,118.91
2018,7,15,18,15,553.5,52.5,3.6,18.45,181.0,128.43,77.21
2018,7,15,18,30,488.0,47.0,3.5,18.0,134.0,84.94,45.33
2018,7,15,18,45,387.0,39.0,3.4,17.5,94.5,45.38,22.88
2018,7,15,19,0,286.0,31.0,3.3,17.0,55.0,25.23,13.02
2018,7,15,19,15,169.0,19.0,3.25,16.7,31.0,18.68,0.0
2018,7,15,19,30,52.0,7.0,3.2,16.4,7.0,6.88,0.0
2018,7,15,19,45,26.0,3.5,3.2,16.1,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,4,45,27.0,4.0,2.65,13.85,3.5,0.0,0.0
2018,7,16,5,0,54.0,8.0,2.7,14.0,7.0,0.0,0.0
2018,7,16,5,15,174.0,18.5,2.75,14.4,30.0,18.18,0.0
2018,7,16,5,30,294.0,29.0,2.8,14.8,53.0,23.42,11.19
2018,7,16,5,45,397.5,37.0,2.9,15.2,93.0,42.26,21.05
2018,7,16,6,0,501.0,45.0,3.0,15.6,133.0,82.26,43.35
2018,7,16,6,15,346.5,49.5,2.95,16.05,119.5,94.17,58.43
2018,7,16,6,30,192.0,54.0,2.9,16.5,106.0,88.61,61.5
2018,7,16,6,45,96.0,76.0,2.9,16.95,102.0,97.52,73.45
2018,7,16,7,0,0.0,98.0,2.9,17.4,98.0,94.4,73.62
2018,7,16,7,15,11.5,129.0,2.85,17.85,134.5,128.41,101.19
2018,7,16,7,30,23.0,160.0,2.8,18.3,171.0,163.83,129.52
2018,7,16,7,45,57.0,192.0,2.75,18.8,222.5,213.03,168.52
2018,7,16,8,0,91.0,224.0,2.7,19.3,274.0,265.41,209.52
2018,7,16,8,15,257.0,218.0,2.7,19.75,376.5,363.59,287.35
2018,7,16,8,30,423.0,212.0,2.7,20.2,479.0,476.73,375.0
2018,7,16,8,45,661.5,147.0,2.7,20.65,598.5,593.05,464.8
2018,7,16,9,0,900.0,82.0,2.7,21.1,718.0,724.07,560.62
2018,7,16,9,15,909.0,84.5,2.7,21.5,758.0,770.6,590.44
2018,7,16,9,30,918.0,87.0,2.7,21.9,798.0,815.46,619.23
2018,7,16,9,45,923.0,90.0,2.7,22.35,832.0,855.63,644.26
2018,7,16,10,0,928.0,93.0,2.7,22.8,866.0,893.43,667.38
2018,7,16,10,15,934.0,93.5,2.7,23.1,894.5,926.99,687.81
2018,7,16,10,30,940.0,94.0,2.7,23.4,923.0,957.89,706.34
2018,7,16,10,45,944.5,94.5,2.7,23.75,945.0,984.56,721.86
2018,7,16,11,0,949.0,95.0,2.7,24.1,967.0,1008.19,735.36
2018,7,16,11,15,951.5,96.0,2.75,24.25,982.0,1027.24,746.97
2018,7,16,11,30,954.0,97.0,2.8,24.4,997.0,1042.96,756.54
2018,7,16,11,45,955.5,97.0,2.85,24.6,1004.5,1053.28,762.6
2018,7,16,12,0,957.0,97.0,2.9,24.8,1012.0,1060.14,766.59
2018,7,16,12,15,955.0,98.5,2.95,24.8,1012.0,1061.53,767.83
2018,7,16,12,30,953.0,100.0,3.0,24.8,1012.0,1059.43,767.0
2018,7,16,12,45,947.5,102.0,3.05,24.85,1003.0,1050.88,762.0
2018,7,16,13,0,942.0,104.0,3.1,24.9,994.0,1038.96,754.97
2018,7,16,13,15,939.5,104.0,3.15,24.8,980.0,1024.63,746.92
2018,7,16,13,30,937.0,104.0,3.2,24.7,966.0,1007.02,736.78
2018,7,16,13,45,933.5,103.0,3.25,24.55,944.5,984.25,723.44
2018,7,16,14,0,930.0,102.0,3.3,24.4,923.0,958.42,708.06
2018,7,16,14,15,923.5,101.0,3.3,24.25,894.5,927.01,688.54
2018,7,16,14,30,917.0,100.0,3.3,24.1,866.0,892.98,667.17
2018,7,16,14,45,909.0,98.5,3.35,23.9,831.5,854.75,643.2
2018,7,16,15,0,901.0,97.0,3.4,23.7,797.0,814.38,617.47
2018,7,16,15,15,890.0,95.5,3.4,23.7,757.0,769.8,587.75
2018,7,16,15,30,879.0,94.0,3.4,23.7,717.0,723.73,556.64
2018,7,16,15,45,865.5,91.5,3.35,23.2,672.5,673.72,522.76
2018,7,16,16,0,852.0,89.0,3.3,22.7,628.0,622.92,485.67
2018,7,16,16,15,834.5,86.5,3.3,22.4,580.5,569.58,445.34
2018,7,16,16,30,817.0,84.0,3.3,22.1,533.0,515.77,403.4
2018,7,16,16,45,794.0,80.5,3.25,21.8,482.5,458.74,357.59
2018,7,16,17,0,771.0,77.0,3.2,21.5,432.0,402.93,311.32
2018,7,16,17,15,739.5,73.0,3.15,21.1,381.0,345.01,262.29
2018,7,16,17,30,708.0,69.0,3.1,20.7,330.0,289.77,214.26
2018,7,16,17,45,664.0,64.5,3.05,20.25,279.5,232.63,164.53
2018,7,16,18,0,620.0,60.0,3.0,19.8,229.0,181.03,119.69
2018,7,16,18,15,554.5,53.5,2.9,19.3,181.5,129.18,77.43
2018,7,16,18,30,489.0,47.0,2.8,18.8,134.0,84.69,44.96
2018,7,16,18,45,386.5,38.5,2.65,18.25,94.0,44.6,22.31
2018,7,16,19,0,284.0,30.0,2.5,17.7,54.0,24.31,12.03
2018,7,16,19,15,167.5,18.5,2.5,17.4,30.5,18.18,0.0
2018,7,16,19,30,51.0,7.0,2.5,17.1,7.0,6.88,0.0
2018,7,16,19,45,25.5,3.5,2.5,16.75,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.5,2.2,13.7,1.5,0.0,0.0
2018,7,17,5,0,12.0,3.0,2.2,13.9,3.0,0.0,0.0
2018,7,17,5,15,40.0,9.0,2.25,14.35,11.5,8.85,0.0
2018,7,17,5,30,68.0,15.0,2.3,14.8,20.0,11.27,2.22
2018,7,17,5,45,50.5,20.5,2.35,15.25,26.0,19.5,9.34
2018,7,17,6,0,33.0,26.0,2.4,15.7,32.0,27.55,16.16
2018,7,17,6,15,16.5,37.5,2.4,16.2,40.5,38.7,26.34
2018,7,17,6,30,0.0,49.0,2.4,16.7,49.0,47.33,34.45
2018,7,17,6,45,0.0,69.0,2.4,17.2,69.0,66.62,50.61
2018,7,17,7,0,0.0,89.0,2.4,17.7,89.0,85.83,66.44
2018,7,17,7,15,8.5,123.0,2.4,18.2,127.0,121.58,95.48
2018,7,17,7,30,17.0,157.0,2.4,18.7,165.0,158.44,124.93
2018,7,17,7,45,36.0,185.0,2.35,19.2,204.0,196.39,154.8
2018,7,17,8,0,55.0,213.0,2.3,19.7,243.0,235.94,185.53
2018,7,17,8,15,70.0,236.0,2.3,20.15,277.5,270.33,211.83
2018,7,17,8,30,85.0,259.0,2.3,20.6,312.0,306.17,238.9
2018,7,17,8,45,129.5,274.0,2.3,21.1,362.0,357.88,278.27
2018,7,17,9,0,174.0,289.0,2.3,21.6,412.0,410.85,317.94
2018,7,17,9,15,228.5,302.0,2.3,22.0,473.0,476.24,366.4
2018,7,17,9,30,283.0,315.0,2.3,22.4,534.0,542.2,414.28
2018,7,17,9,45,317.0,327.5,2.3,22.75,583.0,594.06,450.73
2018,7,17,10,0,351.0,340.0,2.3,23.1,632.0,647.33,487.6
2018,7,17,10,15,512.0,284.5,2.3,23.4,727.0,750.56,562.49
2018,7,17,10,30,673.0,229.0,2.3,23.7,822.0,857.73,637.24
2018,7,17,10,45,804.5,166.5,2.3,24.0,892.5,930.96,683.39
2018,7,17,11,0,936.0,104.0,2.3,24.3,963.0,1004.81,729.18
2018,7,17,11,15,939.5,104.0,2.35,24.45,978.0,1023.62,740.06
2018,7,17,11,30,943.0,104.0,2.4,24.6,993.0,1039.19,749.49
2018,7,17,11,45,945.0,104.0,2.4,24.8,1001.0,1049.93,755.27
2018,7,17,12,0,947.0,104.0,2.4,25.0,1009.0,1057.25,759.02
2018,7,17,12,15,943.5,106.5,2.45,25.05,1008.0,1058.16,759.87
2018,7,17,12,30,940.0,109.0,2.5,25.1,1007.0,1055.61,758.71
2018,7,17,12,45,932.5,112.0,2.5,25.15,997.5,1046.17,752.76
2018,7,17,13,0,925.0,115.0,2.5,25.2,988.0,1033.42,744.89
2018,7,17,13,15,922.0,114.5,2.55,25.15,973.0,1018.32,736.42
2018,7,17,13,30,919.0,114.0,2.6,25.1,958.0,1000.0,725.93
2018,7,17,13,45,914.0,113.0,2.65,25.05,936.0,976.18,711.89
2018,7,17,14,0,909.0,112.0,2.7,25.0,914.0,949.42,695.92
2018,7,17,14,15,902.5,110.5,2.75,24.8,885.5,918.04,677.21
2018,7,17,14,30,896.0,109.0,2.8,24.6,857.0,884.1,656.64
2018,7,17,14,45,887.5,108.0,2.8,24.45,823.0,846.63,633.0
2018,7,17,15,0,879.0,107.0,2.8,24.3,789.0,807.1,607.73
2018,7,17,15,15,868.0,105.0,2.8,24.3,749.5,762.81,578.54
2018,7,17,15,30,857.0,103.0,2.8,24.3,710.0,717.09,548.0
2018,7,17,15,45,843.0,100.5,2.9,23.8,666.0,667.64,515.05
2018,7,17,16,0,829.0,98.0,3.0,23.3,622.0,618.23,479.78
2018,7,17,16,15,810.0,95.0,3.0,22.9,574.0,563.95,439.22
2018,7,17,16,30,791.0,92.0,3.0,22.5,526.0,509.98,397.6
2018,7,17,16,45,766.0,88.5,3.0,22.05,476.0,453.26,352.59
2018,7,17,17,0,741.0,85.0,3.0,21.6,426.0,398.0,307.27
2018,7,17,17,15,706.5,81.0,3.0,21.05,375.0,339.6,258.36
2018,7,17,17,30,672.0,77.0,3.0,20.5,324.0,285.01,211.32
2018,7,17,17,45,624.0,71.5,3.0,19.95,273.5,228.79,162.78
2018,7,17,18,0,576.0,66.0,3.0,19.4,223.0,177.61,118.74
2018,7,17,18,15,506.0,59.0,2.9,18.9,176.0,127.09,77.9
2018,7,17,18,30,436.0,52.0,2.8,18.4,129.0,84.5,46.99
2018,7,17,18,45,332.0,42.0,2.7,17.85,90.0,46.01,24.74
2018,7,17,19,0,228.0,32.0,2.6,17.3,51.0,25.16,12.34
2018,7,17,19,15,131.0,19.0,2.6,17.0,28.5,18.68,0.0
2018,7,17,19,30,34.0,6.0,2.6,16.7,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.0,2.55,16.4,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.0,14.35,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.0,14.6,6.0,0.0,0.0
2018,7,18,5,15,129.5,18.5,2.05,15.1,26.5,18.18,0.0
2018,7,18,5,30,225.0,30.0,2.1,15.6,47.0,23.6,10.23
2018,7,18,5,45,327.5,39.5,2.2,16.15,85.0,41.68,22.28
2018,7,18,6,0,430.0,49.0,2.3,16.7,123.0,78.81,43.24
2018,7,18,6,15,300.0,45.5,2.2,17.15,105.0,83.0,50.85
2018,7,18,6,30,170.0,42.0,2.1,17.6,87.0,72.6,48.67
2018,7,18,6,45,85.0,59.0,2.05,18.1,81.5,78.4,57.53
2018,7,18,7,0,0.0,76.0,2.0,18.6,76.0,73.42,55.89
2018,7,18,7,15,2.0,107.0,1.9,19.05,108.0,103.94,80.77
2018,7,18,7,30,4.0,138.0,1.8,19.5,140.0,134.82,105.43
2018,7,18,7,45,9.0,161.5,1.7,20.0,166.5,160.24,125.23
2018,7,18,8,0,14.0,185.0,1.6,20.5,193.0,186.27,145.21
2018,7,18,8,15,21.0,209.5,1.6,20.9,222.5,214.98,167.1
2018,7,18,8,30,28.0,234.0,1.6,21.3,252.0,246.37,190.75
2018,7,18,8,45,69.0,271.0,1.6,21.7,318.5,311.89,240.75
2018,7,18,9,0,110.0,308.0,1.6,22.1,385.0,384.43,294.72
2018,7,18,9,15,230.5,312.5,1.65,22.45,486.5,488.2,372.56
2018,7,18,9,30,351.0,317.0,1.7,22.8,588.0,597.69,452.07
2018,7,18,9,45,558.5,241.5,1.75,23.15,695.5,712.3,535.95
2018,7,18,10,0,766.0,166.0,1.8,23.5,803.0,831.45,617.84
2018,7,18,10,15,828.0,140.5,1.85,23.75,850.5,883.9,650.47
2018,7,18,10,30,890.0,115.0,1.9,24.0,898.0,933.2,681.26
2018,7,18,10,45,860.5,136.5,1.9,24.25,909.0,948.17,689.04
2018,7,18,11,0,831.0,158.0,1.9,24.5,920.0,963.94,697.74
2018,7,18,11,15,816.5,170.5,1.95,24.65,929.0,976.61,705.37
2018,7,18,11,30,802.0,183.0,2.0,24.8,938.0,985.83,710.91
2018,7,18,11,45,824.0,172.0,2.05,24.95,953.5,1004.2,722.39
2018,7,18,12,0,846.0,161.0,2.1,25.1,969.0,1019.73,732.04
2018,7,18,12,15,757.5,218.5,2.2,25.1,942.0,995.36,717.47
2018,7,18,12,30,669.0,276.0,2.3,25.1,915.0,963.96,698.35
2018,7,18,12,45,600.5,316.0,2.35,25.15,886.0,931.73,675.92
2018,7,18,13,0,532.0,356.0,2.4,25.2,857.0,898.81,652.82
2018,7,18,13,15,582.5,315.5,2.45,25.1,856.5,899.5,656.57
2018,7,18,13,30,633.0,275.0,2.5,25.0,856.0,897.57,658.27
2018,7,18,13,45,664.5,251.5,2.55,24.95,848.5,890.28,655.51
2018,7,18,14,0,696.0,228.0,2.6,24.9,841.0,879.16,649.65
2018,7,18,14,15,725.5,204.5,2.6,24.75,825.5,862.24,639.57
2018,7,18,14,30,755.0,181.0,2.6,24.6,810.0,841.2,626.78
2018,7,18,14,45,749.0,173.5,2.65,24.45,776.0,802.98,602.59
2018,7,18,15,0,743.0,166.0,2.7,24.3,742.0,762.93,576.95
2018,7,18,15,15,721.0,163.5,2.7,24.3,698.5,714.29,543.83
2018,7,18,15,30,699.0,161.0,2.7,24.3,655.0,665.45,509.28
2018,7,18,15,45,724.0,141.0,2.85,23.7,624.0,630.42,486.54
2018,7,18,16,0,749.0,121.0,3.0,23.1,593.0,591.57,459.85
2018,7,18,16,15,756.5,109.5,3.1,22.65,554.5,547.66,427.46
2018,7,18,16,30,764.0,98.0,3.2,22.2,516.0,501.6,392.16
2018,7,18,16,45,738.0,94.0,3.3,21.75,466.0,445.22,347.42
2018,7,18,17,0,712.0,90.0,3.4,21.3,416.0,389.69,301.91
2018,7,18,17,15,676.5,85.5,3.45,20.65,365.5,332.71,254.15
2018,7,18,17,30,641.0,81.0,3.5,20.0,315.0,278.9,207.82
2018,7,18,17,45,591.5,75.0,3.55,19.35,265.0,223.5,160.04
2018,7,18,18,0,542.0,69.0,3.6,18.7,215.0,173.34,116.96
2018,7,18,18,15,472.0,61.0,3.45,18.2,169.0,123.78,76.87
2018,7,18,18,30,402.0,53.0,3.3,17.7,123.0,82.18,46.6
2018,7,18,18,45,301.5,42.5,3.2,17.15,85.5,44.38,24.24
2018,7,18,19,0,201.0,32.0,3.1,16.6,48.0,25.21,12.02
2018,7,18,19,15,114.5,19.0,2.9,16.35,27.0,18.68,0.0
2018,7,18,19,30,28.0,6.0,2.7,16.1,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.55,15.85,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,19,4,45,14.5,3.0,2.65,14.0,2.5,0.0,0.0
2018,7,19,5,0,29.0,6.0,2.8,14.2,5.0,0.0,0.0
2018,7,19,5,15,117.5,18.0,3.0,14.6,25.0,17.69,0.0
2018,7,19,5,30,206.0,30.0,3.2,15.0,45.0,23.66,9.63
2018,7,19,5,45,305.5,41.0,3.35,15.4,82.5,41.26,22.59
2018,7,19,6,0,405.0,52.0,3.5,15.8,120.0,79.11,44.7
2018,7,19,6,15,284.5,62.0,3.4,16.2,117.5,95.67,62.27
2018,7,19,6,30,164.0,72.0,3.3,16.6,115.0,99.83,71.84
2018,7,19,6,45,87.5,96.5,3.25,16.95,120.0,114.3,87.62
2018,7,19,7,0,11.0,121.0,3.2,17.3,125.0,119.55,94.26
2018,7,19,7,15,18.0,142.5,3.0,17.7,150.0,143.57,113.61
2018,7,19,7,30,25.0,164.0,2.8,18.1,175.0,168.44,133.36
2018,7,19,7,45,32.0,186.5,2.6,18.5,202.5,195.96,154.94
2018,7,19,8,0,39.0,209.0,2.4,18.9,230.0,223.72,176.37
2018,7,19,8,15,75.5,239.0,2.25,19.4,284.5,276.37,217.26
2018,7,19,8,30,112.0,269.0,2.1,19.9,339.0,335.12,261.99
2018,7,19,8,45,180.5,284.0,2.0,20.45,406.5,401.53,312.28
2018,7,19,9,0,249.0,299.0,1.9,21.0,474.0,476.95,367.97
2018,7,19,9,15,358.5,284.0,1.85,21.55,552.0,555.37,425.82
2018,7,19,9,30,468.0,269.0,1.8,22.1,630.0,645.72,490.41
2018,7,19,9,45,566.5,244.0,1.75,22.6,700.5,721.2,542.86
2018,7,19,10,0,665.0,219.0,1.7,23.1,771.0,800.45,596.47
2018,7,19,10,15,745.5,187.5,1.7,23.55,826.5,860.61,634.38
2018,7,19,10,30,826.0,156.0,1.7,24.0,882.0,920.32,670.9
2018,7,19,10,45,842.0,152.0,1.75,24.45,908.0,950.97,688.71
2018,7,19,11,0,858.0,148.0,1.8,24.9,934.0,974.39,702.12
2018,7,19,11,15,829.0,169.0,1.9,25.2,938.5,987.17,709.9
2018,7,19,11,30,800.0,190.0,2.0,25.5,943.0,990.9,712.11
2018,7,19,11,45,790.5,195.5,2.1,25.75,944.5,994.67,714.65
2018,7,19,12,0,781.0,201.0,2.2,26.0,946.0,995.32,715.27
2018,7,19,12,15,840.0,166.5,2.4,26.0,968.0,1021.09,733.75
2018,7,19,12,30,899.0,132.0,2.6,26.0,990.0,1037.87,746.27
2018,7,19,12,45,898.5,130.5,2.8,26.0,982.5,1031.06,743.89
2018,7,19,13,0,898.0,129.0,3.0,26.0,975.0,1020.98,739.55
2018,7,19,13,15,893.5,129.0,3.15,25.7,959.5,1005.26,731.97
2018,7,19,13,30,889.0,129.0,3.3,25.4,944.0,986.47,722.35
2018,7,19,13,45,834.0,156.5,3.5,25.05,907.0,949.82,701.25
2018,7,19,14,0,779.0,184.0,3.7,24.7,870.0,907.63,676.08
2018,7,19,14,15,770.0,181.0,3.7,24.25,840.5,875.46,656.48
2018,7,19,14,30,761.0,178.0,3.7,23.8,811.0,841.25,635.21
2018,7,19,14,45,795.5,153.5,3.75,23.35,791.0,819.54,622.69
2018,7,19,15,0,830.0,129.0,3.8,22.9,771.0,792.88,606.53
2018,7,19,15,15,817.5,126.5,3.8,22.9,731.5,748.37,576.29
2018,7,19,15,30,805.0,124.0,3.8,22.9,692.0,702.66,544.94
2018,7,19,15,45,785.5,122.0,3.6,22.1,647.0,651.83,508.58
2018,7,19,16,0,766.0,120.0,3.4,21.3,602.0,600.91,471.18
2018,7,19,16,15,741.5,117.0,3.3,20.9,554.0,546.11,429.42
2018,7,19,16,30,717.0,114.0,3.2,20.5,506.0,492.31,387.31
2018,7,19,16,45,686.5,110.5,3.1,20.15,456.5,436.42,342.37
2018,7,19,17,0,656.0,107.0,3.0,19.8,407.0,382.69,297.94
2018,7,19,17,15,618.5,100.5,2.95,19.45,356.5,325.89,250.2
2018,7,19,17,30,581.0,94.0,2.9,19.1,306.0,272.58,204.38
2018,7,19,17,45,530.0,86.5,2.8,18.75,257.0,218.61,158.02
2018,7,19,18,0,479.0,79.0,2.7,18.4,208.0,170.12,116.68
2018,7,19,18,15,414.0,68.5,2.65,18.05,163.0,121.55,77.48
2018,7,19,18,30,349.0,58.0,2.6,17.7,118.0,81.1,47.79
2018,7,19,18,45,262.5,44.5,2.5,17.3,81.5,44.62,25.29
2018,7,19,19,0,176.0,31.0,2.4,16.9,45.0,24.4,10.99
2018,7,19,19,15,100.5,18.0,2.35,16.65,25.0,17.69,0.0
2018,7,19,19,30,25.0,5.0,2.3,16.4,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.3,16.15,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,4,45,1.5,1.0,1.75,13.2,1.0,0.0,0.0
2018,7,20,5,0,3.0,2.0,1.8,13.4,2.0,0.0,0.0
2018,7,20,5,15,39.5,13.0,1.9,13.9,16.0,12.78,0.0
2018,7,20,5,30,76.0,24.0,2.0,14.4,30.0,20.14,6.72
2018,7,20,5,45,114.5,35.5,2.1,14.9,51.5,33.3,19.53
2018,7,20,6,0,153.0,47.0,2.2,15.4,73.0,54.68,34.18
2018,7,20,6,15,76.5,53.5,2.25,15.9,66.5,61.06,42.49
2018,7,20,6,30,0.0,60.0,2.3,16.4,60.0,57.88,43.35
2018,7,20,6,45,4.0,83.0,2.3,16.85,84.5,80.86,62.48
2018,7,20,7,0,8.0,106.0,2.3,17.3,109.0,104.42,81.8
2018,7,20,7,15,10.0,125.5,2.35,17.8,129.5,124.49,97.98
2018,7,20,7,30,12.0,145.0,2.4,18.3,150.0,144.84,114.14
2018,7,20,7,45,12.5,161.0,2.4,18.8,167.0,161.39,126.96
2018,7,20,8,0,13.0,177.0,2.4,19.3,184.0,178.01,139.64
2018,7,20,8,15,19.0,196.0,2.4,19.8,207.5,200.73,157.06
2018,7,20,8,30,25.0,215.0,2.4,20.3,231.0,225.88,176.16
2018,7,20,8,45,40.0,242.5,2.4,20.75,270.0,264.53,205.71
2018,7,20,9,0,55.0,270.0,2.4,21.2,309.0,304.59,235.86
2018,7,20,9,15,92.0,308.5,2.4,21.6,377.5,373.37,287.77
2018,7,20,9,30,129.0,347.0,2.4,22.0,446.0,449.17,343.55
2018,7,20,9,45,279.0,326.5,2.4,22.45,554.0,561.73,428.28
2018,7,20,10,0,429.0,306.0,2.4,22.9,662.0,684.38,517.11
2018,7,20,10,15,615.5,228.5,2.45,23.2,758.5,787.04,592.01
2018,7,20,10,30,802.0,151.0,2.5,23.5,855.0,893.14,662.85
2018,7,20,10,45,809.0,151.0,2.55,23.75,876.0,918.93,678.1
2018,7,20,11,0,816.0,151.0,2.6,24.0,897.0,942.19,692.38
2018,7,20,11,15,820.0,151.0,2.65,24.15,911.0,959.88,703.31
2018,7,20,11,30,824.0,151.0,2.7,24.3,925.0,969.13,708.84
2018,7,20,11,45,827.0,150.0,2.75,24.4,932.5,978.83,714.97
2018,7,20,12,0,830.0,149.0,2.8,24.5,940.0,985.55,719.24
2018,7,20,12,15,833.0,146.5,2.85,24.5,940.5,987.74,720.97
2018,7,20,12,30,836.0,144.0,2.9,24.5,941.0,986.86,720.86
2018,7,20,12,45,840.5,139.5,3.0,24.45,935.5,982.38,719.06
2018,7,20,13,0,845.0,135.0,3.1,24.4,930.0,974.73,715.29
2018,7,20,13,15,841.5,133.5,3.15,24.3,915.0,959.15,706.11
2018,7,20,13,30,838.0,132.0,3.2,24.2,900.0,940.64,695.07
2018,7,20,13,45,774.5,163.0,3.25,24.05,859.5,900.66,669.77
2018,7,20,14,0,711.0,194.0,3.3,23.9,819.0,858.31,642.71
2018,7,20,14,15,703.5,189.5,3.3,23.7,791.5,827.42,623.1
2018,7,20,14,30,696.0,185.0,3.3,23.5,764.0,794.63,601.94
2018,7,20,14,45,745.0,153.0,3.35,23.3,749.5,777.26,591.7
2018,7,20,15,0,794.0,121.0,3.4,23.1,735.0,756.13,578.66
2018,7,20,15,15,782.0,118.5,3.4,23.1,697.0,713.38,549.51
2018,7,20,15,30,770.0,116.0,3.4,23.1,659.0,669.49,519.34
2018,7,20,15,45,752.5,113.5,3.4,22.5,616.0,621.02,484.9
2018,7,20,16,0,735.0,111.0,3.4,21.9,573.0,572.36,449.23
2018,7,20,16,15,712.0,108.0,3.35,21.55,526.5,520.12,409.27
2018,7,20,16,30,689.0,105.0,3.3,21.2,480.0,468.34,368.58
2018,7,20,16,45,660.0,100.5,3.25,20.85,432.0,413.64,324.54
2018,7,20,17,0,631.0,96.0,3.2,20.5,384.0,361.0,280.94
2018,7,20,17,15,593.5,91.0,3.15,20.05,336.0,307.08,235.47
2018,7,20,17,30,556.0,86.0,3.1,19.6,288.0,256.65,192.01
2018,7,20,17,45,505.0,79.5,3.05,19.2,241.0,205.08,147.69
2018,7,20,18,0,454.0,73.0,3.0,18.8,194.0,158.98,108.41
2018,7,20,18,15,388.0,63.5,2.9,18.45,151.5,112.9,71.38
2018,7,20,18,30,322.0,54.0,2.8,18.1,109.0,74.86,43.69
2018,7,20,18,45,215.0,41.0,2.75,17.7,72.5,39.91,22.46
2018,7,20,19,0,108.0,28.0,2.7,17.3,36.0,23.31,9.7
2018,7,20,19,15,55.5,15.5,2.65,17.15,19.5,15.24,0.0
2018,7,20,19,30,3.0,3.0,2.6,17.0,3.0,0.0,0.0
2018,7,20,19,45,1.5,1.5,2.6,16.85,1.5,0.0,0.0
