Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.3,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.4,3.0,0.0,0.0
2018,7,21,5,15,64.0,15.0,1.9,15.75,19.0,14.74,0.0
2018,7,21,5,30,116.0,27.0,1.9,16.1,35.0,21.21,6.46
2018,7,21,5,45,195.0,41.5,1.95,16.45,68.0,38.2,22.12
2018,7,21,6,0,274.0,56.0,2.0,16.8,101.0,70.58,42.55
2018,7,21,6,15,202.0,70.0,2.05,17.25,109.5,91.92,62.38
2018,7,21,6,30,130.0,84.0,2.1,17.7,118.0,104.51,76.64
2018,7,21,6,45,96.0,110.5,2.1,18.15,138.5,129.22,99.08
2018,7,21,7,0,62.0,137.0,2.1,18.6,159.0,150.07,117.47
2018,7,21,7,15,105.5,161.0,2.1,19.05,205.5,193.41,151.93
2018,7,21,7,30,149.0,185.0,2.1,19.5,252.0,241.26,189.83
2018,7,21,7,45,328.5,170.0,2.15,19.95,340.5,320.56,252.33
2018,7,21,8,0,508.0,155.0,2.2,20.4,429.0,418.82,329.32
2018,7,21,8,15,597.0,141.5,2.2,20.85,492.0,484.23,379.89
2018,7,21,8,30,686.0,128.0,2.2,21.3,555.0,555.36,433.86
2018,7,21,8,45,704.5,131.0,2.25,21.7,597.5,603.3,469.02
2018,7,21,9,0,723.0,134.0,2.3,22.1,640.0,650.83,503.17
2018,7,21,9,15,731.5,139.0,2.3,22.45,676.5,692.95,532.03
2018,7,21,9,30,740.0,144.0,2.3,22.8,713.0,733.79,558.65
2018,7,21,9,45,740.0,153.0,2.35,23.1,743.5,770.24,582.29
2018,7,21,10,0,740.0,162.0,2.4,23.4,774.0,804.48,604.24
2018,7,21,10,15,749.5,163.0,2.45,23.65,801.5,836.72,624.78
2018,7,21,10,30,759.0,164.0,2.5,23.9,829.0,867.02,643.92
2018,7,21,10,45,726.5,186.5,2.55,24.2,836.0,877.7,649.75
2018,7,21,11,0,694.0,209.0,2.6,24.5,843.0,887.9,655.51
2018,7,21,11,15,739.0,187.5,2.65,24.6,872.5,918.31,675.27
2018,7,21,11,30,784.0,166.0,2.7,24.7,902.0,950.66,696.07
2018,7,21,11,45,788.0,165.0,2.75,24.85,910.0,961.16,702.38
2018,7,21,12,0,792.0,164.0,2.8,25.0,918.0,968.76,707.09
2018,7,21,12,15,799.0,159.5,2.85,25.0,920.0,972.8,710.02
2018,7,21,12,30,806.0,155.0,2.9,25.0,922.0,973.82,711.11
2018,7,21,12,45,817.5,146.0,2.95,25.0,919.0,965.98,706.53
2018,7,21,13,0,829.0,137.0,3.0,25.0,916.0,960.94,703.96
2018,7,21,13,15,827.0,135.5,3.05,24.9,902.5,947.02,695.85
2018,7,21,13,30,825.0,134.0,3.1,24.8,889.0,930.17,685.92
2018,7,21,13,45,789.5,150.0,3.15,24.7,858.5,901.4,668.03
2018,7,21,14,0,754.0,166.0,3.2,24.6,828.0,866.58,646.02
2018,7,21,14,15,781.0,145.5,3.2,24.4,812.0,849.18,635.73
2018,7,21,14,30,808.0,125.0,3.2,24.2,796.0,824.43,620.26
2018,7,21,14,45,801.0,121.5,3.2,24.05,763.5,791.19,598.78
2018,7,21,15,0,794.0,118.0,3.2,23.9,731.0,752.88,573.62
2018,7,21,15,15,782.0,115.5,3.2,23.9,693.0,710.12,544.72
2018,7,21,15,30,770.0,113.0,3.2,23.9,655.0,666.2,514.69
2018,7,21,15,45,743.5,114.5,3.25,23.4,610.5,615.79,478.87
2018,7,21,16,0,717.0,116.0,3.3,22.9,566.0,565.96,442.3
2018,7,21,16,15,706.0,108.5,3.3,22.55,522.5,516.62,404.97
2018,7,21,16,30,695.0,101.0,3.3,22.2,479.0,467.1,366.33
2018,7,21,16,45,677.5,94.5,3.3,21.85,433.5,415.51,324.84
2018,7,21,17,0,660.0,88.0,3.3,21.5,388.0,364.77,282.72
2018,7,21,17,15,626.0,83.0,3.25,21.05,340.0,310.6,236.95
2018,7,21,17,30,592.0,78.0,3.2,20.6,292.0,259.51,192.75
2018,7,21,17,45,546.0,72.0,3.15,20.1,245.5,207.74,148.0
2018,7,21,18,0,500.0,66.0,3.1,19.6,199.0,160.84,107.75
2018,7,21,18,15,434.0,58.0,3.05,19.2,155.5,114.3,70.33
2018,7,21,18,30,368.0,50.0,3.0,18.8,112.0,75.28,42.18
2018,7,21,18,45,276.5,38.5,2.9,18.4,76.5,39.18,20.76
2018,7,21,19,0,185.0,27.0,2.8,18.0,41.0,21.13,7.66
2018,7,21,19,15,106.0,16.5,2.75,17.75,23.0,16.22,0.0
2018,7,21,19,30,27.0,6.0,2.7,17.5,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.65,17.3,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.0,15.85,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.0,16.0,4.0,0.0,0.0
2018,7,22,5,15,105.0,15.5,2.05,16.3,21.5,15.24,0.0
2018,7,22,5,30,186.0,26.0,2.1,16.6,39.0,20.44,5.03
2018,7,22,5,45,285.5,36.0,2.15,16.95,74.0,35.48,18.68
2018,7,22,6,0,385.0,46.0,2.2,17.3,109.0,70.06,37.98
2018,7,22,6,15,271.0,52.0,2.25,17.65,104.0,83.53,52.36
2018,7,22,6,30,157.0,58.0,2.3,18.0,99.0,84.82,59.15
2018,7,22,6,45,81.5,78.0,2.3,18.35,99.5,95.15,71.41
2018,7,22,7,0,6.0,98.0,2.3,18.7,100.0,96.19,74.6
2018,7,22,7,15,10.0,118.5,2.3,19.15,122.5,117.79,92.01
2018,7,22,7,30,14.0,139.0,2.3,19.6,145.0,139.89,109.57
2018,7,22,7,45,36.5,167.5,2.35,20.05,186.5,179.67,141.1
2018,7,22,8,0,59.0,196.0,2.4,20.5,228.0,221.4,173.79
2018,7,22,8,15,256.0,195.0,2.4,20.9,351.5,339.48,267.69
2018,7,22,8,30,453.0,194.0,2.4,21.3,475.0,475.91,372.99
2018,7,22,8,45,635.5,144.5,2.45,21.65,570.5,571.0,445.91
2018,7,22,9,0,818.0,95.0,2.5,22.0,666.0,676.28,523.93
2018,7,22,9,15,810.0,106.0,2.55,22.3,699.0,715.69,549.71
2018,7,22,9,30,802.0,117.0,2.6,22.6,732.0,754.58,575.3
2018,7,22,9,45,803.0,123.5,2.65,22.9,763.0,791.6,599.32
2018,7,22,10,0,804.0,130.0,2.7,23.2,794.0,826.29,621.54
2018,7,22,10,15,773.0,153.0,2.75,23.35,809.5,847.15,634.57
2018,7,22,10,30,742.0,176.0,2.8,23.5,825.0,863.53,644.69
2018,7,22,10,45,783.5,157.0,2.9,23.7,858.0,900.96,669.29
2018,7,22,11,0,825.0,138.0,3.0,23.9,891.0,932.44,689.61
2018,7,22,11,15,847.5,127.5,3.05,23.9,912.0,957.45,705.82
2018,7,22,11,30,870.0,117.0,3.1,23.9,933.0,980.0,720.48
2018,7,22,11,45,872.0,117.0,3.2,23.95,940.5,990.17,727.32
2018,7,22,12,0,874.0,117.0,3.3,24.0,948.0,997.18,732.29
2018,7,22,12,15,875.0,116.5,3.35,24.0,948.5,999.46,734.04
2018,7,22,12,30,876.0,116.0,3.4,24.0,949.0,998.52,733.83
2018,7,22,12,45,876.5,114.0,3.45,24.0,942.0,992.32,730.27
2018,7,22,13,0,877.0,112.0,3.5,24.0,935.0,982.88,724.71
2018,7,22,13,15,874.0,111.5,3.5,23.95,921.0,968.37,715.68
2018,7,22,13,30,871.0,111.0,3.5,23.9,907.0,950.79,704.7
2018,7,22,13,45,867.0,109.5,3.55,23.85,886.0,928.28,690.8
2018,7,22,14,0,863.0,108.0,3.6,23.8,865.0,902.95,674.97
2018,7,22,14,15,856.5,106.5,3.6,23.7,837.5,872.69,655.59
2018,7,22,14,30,850.0,105.0,3.6,23.6,810.0,840.0,634.47
2018,7,22,14,45,842.0,103.0,3.6,23.45,777.0,803.31,610.54
2018,7,22,15,0,834.0,101.0,3.6,23.3,744.0,764.65,585.03
2018,7,22,15,15,822.5,99.0,3.6,23.3,705.5,721.58,555.77
2018,7,22,15,30,811.0,97.0,3.6,23.3,667.0,677.22,525.28
2018,7,22,15,45,797.5,94.0,3.6,22.95,624.5,629.46,491.78
2018,7,22,16,0,784.0,91.0,3.6,22.6,582.0,581.74,456.31
2018,7,22,16,15,766.0,88.0,3.55,22.35,536.0,530.05,416.55
2018,7,22,16,30,748.0,85.0,3.5,22.1,490.0,478.65,375.9
2018,7,22,16,45,724.0,81.5,3.5,21.85,442.5,424.48,332.0
2018,7,22,17,0,700.0,78.0,3.5,21.6,395.0,371.75,287.95
2018,7,22,17,15,667.0,73.5,3.45,21.3,346.0,315.6,240.19
2018,7,22,17,30,634.0,69.0,3.4,21.0,297.0,263.12,194.41
2018,7,22,17,45,589.0,64.0,3.4,20.65,249.5,210.29,148.4
2018,7,22,18,0,544.0,59.0,3.4,20.3,202.0,162.19,106.82
2018,7,22,18,15,478.0,52.0,3.3,19.9,158.0,114.19,68.15
2018,7,22,18,30,412.0,45.0,3.2,19.5,114.0,73.66,39.13
2018,7,22,18,45,315.5,35.5,3.15,19.15,78.0,37.52,18.8
2018,7,22,19,0,219.0,26.0,3.1,18.8,42.0,20.98,6.86
2018,7,22,19,15,126.5,16.0,3.05,18.5,23.5,15.73,0.0
2018,7,22,19,30,34.0,6.0,3.0,18.2,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.0,17.95,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.4,14.85,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.4,14.9,4.0,0.0,0.0
2018,7,23,5,15,129.0,15.0,2.45,15.25,22.0,14.74,0.0
2018,7,23,5,30,224.0,25.0,2.5,15.6,40.0,20.41,3.91
2018,7,23,5,45,325.5,34.5,2.5,15.95,76.0,34.38,17.52
2018,7,23,6,0,427.0,44.0,2.5,16.3,112.0,70.75,37.26
2018,7,23,6,15,495.0,51.0,2.55,16.75,157.0,111.91,66.36
2018,7,23,6,30,563.0,58.0,2.6,17.2,202.0,160.79,105.76
2018,7,23,6,45,610.0,62.5,2.6,17.65,250.5,209.67,148.25
2018,7,23,7,0,657.0,67.0,2.6,18.1,299.0,263.52,195.52
2018,7,23,7,15,691.0,71.0,2.6,18.6,348.5,317.82,243.06
2018,7,23,7,30,725.0,75.0,2.6,19.1,398.0,374.2,291.22
2018,7,23,7,45,750.5,77.5,2.6,19.6,447.0,427.9,336.04
2018,7,23,8,0,776.0,80.0,2.6,20.1,496.0,483.18,380.64
2018,7,23,8,15,795.0,82.0,2.55,20.6,542.5,535.56,421.47
2018,7,23,8,30,814.0,84.0,2.5,21.1,589.0,587.72,460.74
2018,7,23,8,45,830.0,86.5,2.5,21.6,633.5,638.79,498.1
2018,7,23,9,0,846.0,89.0,2.5,22.1,678.0,689.4,532.69
2018,7,23,9,15,858.5,89.5,2.55,22.55,717.5,734.61,562.51
2018,7,23,9,30,871.0,90.0,2.6,23.0,757.0,778.55,591.03
2018,7,23,9,45,882.0,89.5,2.65,23.45,791.5,818.69,616.57
2018,7,23,10,0,893.0,89.0,2.7,23.9,826.0,856.98,640.57
2018,7,23,10,15,899.0,90.5,2.75,24.2,854.5,890.82,661.74
2018,7,23,10,30,905.0,92.0,2.8,24.5,883.0,922.1,681.09
2018,7,23,10,45,910.0,92.5,2.8,24.8,905.0,948.69,696.87
2018,7,23,11,0,915.0,93.0,2.8,25.1,927.0,972.35,710.71
2018,7,23,11,15,918.0,94.0,2.85,25.25,942.5,991.55,722.49
2018,7,23,11,30,921.0,95.0,2.9,25.4,958.0,1007.54,732.29
2018,7,23,11,45,921.0,96.0,2.95,25.55,965.0,1017.26,738.13
2018,7,23,12,0,921.0,97.0,3.0,25.7,972.0,1023.59,741.95
2018,7,23,12,15,917.5,100.0,3.05,25.75,971.5,1025.07,743.07
2018,7,23,12,30,914.0,103.0,3.1,25.8,971.0,1023.16,742.15
2018,7,23,12,45,906.0,107.0,3.2,25.8,962.0,1014.43,737.5
2018,7,23,13,0,898.0,111.0,3.3,25.8,953.0,1002.48,730.86
2018,7,23,13,15,895.5,110.5,3.35,25.65,939.0,988.18,722.8
2018,7,23,13,30,893.0,110.0,3.4,25.5,925.0,970.71,712.71
2018,7,23,13,45,889.5,108.5,3.5,25.35,904.0,948.22,699.64
2018,7,23,14,0,886.0,107.0,3.6,25.2,883.0,922.8,684.56
2018,7,23,14,15,881.0,105.0,3.65,25.05,855.5,892.72,665.95
2018,7,23,14,30,876.0,103.0,3.7,24.9,828.0,860.05,645.45
2018,7,23,14,45,869.5,100.5,3.7,24.7,795.0,823.2,621.78
2018,7,23,15,0,863.0,98.0,3.7,24.5,762.0,784.19,596.39
2018,7,23,15,15,851.5,96.0,3.7,24.5,722.5,739.97,566.59
2018,7,23,15,30,840.0,94.0,3.7,24.5,683.0,694.38,535.49
2018,7,23,15,45,827.0,91.0,3.7,24.15,639.5,645.65,501.79
2018,7,23,16,0,814.0,88.0,3.7,23.8,596.0,596.15,465.26
2018,7,23,16,15,796.5,85.0,3.65,23.55,549.5,543.95,425.31
2018,7,23,16,30,779.0,82.0,3.6,23.3,503.0,491.27,383.86
2018,7,23,16,45,754.5,79.5,3.55,23.0,454.5,436.26,339.44
2018,7,23,17,0,730.0,77.0,3.5,22.7,406.0,382.68,294.84
2018,7,23,17,15,679.0,75.5,3.45,22.3,352.0,321.37,243.46
2018,7,23,17,30,628.0,74.0,3.4,21.9,298.0,265.61,195.71
2018,7,23,17,45,539.0,64.5,3.35,21.45,235.5,197.67,139.26
2018,7,23,18,0,450.0,55.0,3.3,21.0,173.0,139.52,91.71
2018,7,23,18,15,394.5,49.0,3.2,20.45,136.0,99.3,59.39
2018,7,23,18,30,339.0,43.0,3.1,19.9,99.0,65.34,35.11
2018,7,23,18,45,254.5,34.5,3.0,19.35,68.5,34.44,17.52
2018,7,23,19,0,170.0,26.0,2.9,18.8,38.0,20.39,5.71
2018,7,23,19,15,103.0,16.0,2.95,18.45,21.5,15.73,0.0
2018,7,23,19,30,36.0,6.0,3.0,18.1,5.0,0.0,0.0
2018,7,23,19,45,18.0,3.0,3.05,17.75,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.7,15.45,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.7,15.5,4.0,0.0,0.0
2018,7,24,5,15,108.5,15.5,2.75,15.8,21.0,15.24,0.0
2018,7,24,5,30,192.0,26.0,2.8,16.1,38.0,20.57,2.57
2018,7,24,5,45,292.5,36.0,2.85,16.35,73.0,34.82,18.46
2018,7,24,6,0,393.0,46.0,2.9,16.6,108.0,69.58,37.6
2018,7,24,6,15,303.0,46.5,2.85,17.05,104.5,81.92,49.74
2018,7,24,6,30,213.0,47.0,2.8,17.5,101.0,84.06,56.32
2018,7,24,6,45,162.0,69.5,2.8,17.95,116.0,106.27,78.08
2018,7,24,7,0,111.0,92.0,2.8,18.4,131.0,122.36,93.85
2018,7,24,7,15,177.5,130.0,2.8,18.85,203.5,189.74,148.41
2018,7,24,7,30,244.0,168.0,2.8,19.3,276.0,264.53,208.37
2018,7,24,7,45,432.5,147.0,2.75,19.8,367.0,347.19,273.9
2018,7,24,8,0,621.0,126.0,2.7,20.3,458.0,448.65,353.71
2018,7,24,8,15,709.0,109.5,2.7,20.75,522.0,514.07,404.8
2018,7,24,8,30,797.0,93.0,2.7,21.2,586.0,586.57,460.21
2018,7,24,8,45,814.5,94.5,2.7,21.7,630.0,636.18,496.53
2018,7,24,9,0,832.0,96.0,2.7,22.2,674.0,686.2,531.23
2018,7,24,9,15,842.0,98.5,2.75,22.6,713.0,731.08,561.05
2018,7,24,9,30,852.0,101.0,2.8,23.0,752.0,774.52,589.47
2018,7,24,9,45,859.0,103.5,2.85,23.45,785.5,813.84,614.57
2018,7,24,10,0,866.0,106.0,2.9,23.9,819.0,851.08,637.99
2018,7,24,10,15,874.0,107.0,2.95,24.25,848.0,885.41,659.48
2018,7,24,10,30,882.0,108.0,3.0,24.6,877.0,917.36,679.24
2018,7,24,10,45,889.5,107.0,3.05,24.9,899.5,944.24,695.67
2018,7,24,11,0,897.0,106.0,3.1,25.2,922.0,968.37,710.3
2018,7,24,11,15,901.0,106.0,3.15,25.4,937.5,987.23,721.77
2018,7,24,11,30,905.0,106.0,3.2,25.6,953.0,1002.97,731.29
2018,7,24,11,45,908.5,105.5,3.2,25.8,961.5,1014.48,737.78
2018,7,24,12,0,912.0,105.0,3.2,26.0,970.0,1022.71,742.24
2018,7,24,12,15,911.0,106.0,3.3,26.05,970.0,1024.62,744.0
2018,7,24,12,30,910.0,107.0,3.4,26.1,970.0,1023.16,743.71
2018,7,24,12,45,905.0,109.0,3.45,26.1,962.0,1015.39,739.21
2018,7,24,13,0,900.0,111.0,3.5,26.1,954.0,1004.35,732.72
2018,7,24,13,15,897.5,110.0,3.55,26.05,939.5,989.49,723.97
2018,7,24,13,30,895.0,109.0,3.6,26.0,925.0,971.47,713.19
2018,7,24,13,45,892.0,107.5,3.65,25.95,904.5,949.38,699.75
2018,7,24,14,0,889.0,106.0,3.7,25.9,884.0,924.33,684.33
2018,7,24,14,15,883.5,104.5,3.75,25.75,856.5,894.21,665.71
2018,7,24,14,30,878.0,103.0,3.8,25.6,829.0,861.52,645.23
2018,7,24,14,45,870.0,101.0,3.8,25.45,795.0,823.84,620.91
2018,7,24,15,0,862.0,99.0,3.8,25.3,761.0,784.1,594.94
2018,7,24,15,15,851.0,96.5,3.8,25.3,721.5,739.75,565.1
2018,7,24,15,30,840.0,94.0,3.8,25.3,682.0,693.98,533.93
2018,7,24,15,45,827.0,92.0,3.85,24.85,639.5,646.22,501.27
2018,7,24,16,0,814.0,90.0,3.9,24.4,597.0,598.41,466.27
2018,7,24,16,15,797.5,86.5,3.9,24.05,550.5,545.55,426.15
2018,7,24,16,30,781.0,83.0,3.9,23.7,504.0,492.78,384.87
2018,7,24,16,45,757.5,79.5,3.9,23.4,455.0,437.08,339.96
2018,7,24,17,0,734.0,76.0,3.9,23.1,406.0,382.72,294.74
2018,7,24,17,15,702.5,71.5,3.85,22.6,356.0,326.09,246.75
2018,7,24,17,30,671.0,67.0,3.8,22.1,306.0,272.2,199.9
2018,7,24,17,45,627.5,61.5,3.8,21.55,257.0,216.26,151.35
2018,7,24,18,0,584.0,56.0,3.8,21.0,208.0,165.83,107.79
2018,7,24,18,15,517.0,50.0,3.7,20.5,162.5,116.47,68.14
2018,7,24,18,30,450.0,44.0,3.6,20.0,117.0,74.72,38.64
2018,7,24,18,45,349.5,35.0,3.55,19.5,80.0,37.03,18.18
2018,7,24,19,0,249.0,26.0,3.5,19.0,43.0,21.32,5.21
2018,7,24,19,15,144.0,16.0,3.5,18.75,24.0,15.73,0.0
2018,7,24,19,30,39.0,6.0,3.5,18.5,5.0,0.0,0.0
2018,7,24,19,45,19.5,3.0,3.45,18.2,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.35,17.7,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,25,4,45,10.5,1.5,2.45,15.7,1.0,0.0,0.0
2018,7,25,5,0,21.0,3.0,2.5,15.8,2.0,0.0,0.0
2018,7,25,5,15,129.5,12.5,2.5,16.2,19.5,12.29,0.0
2018,7,25,5,30,238.0,22.0,2.5,16.6,37.0,17.64,0.0
2018,7,25,5,45,354.5,30.5,2.55,16.95,74.5,30.03,14.13
2018,7,25,6,0,471.0,39.0,2.6,17.3,112.0,67.96,33.45
2018,7,25,6,15,385.5,57.5,2.5,17.8,132.0,102.75,63.2
2018,7,25,6,30,300.0,76.0,2.4,18.3,152.0,127.13,88.1
2018,7,25,6,45,350.5,91.5,2.35,18.75,199.5,172.57,125.8
2018,7,25,7,0,401.0,107.0,2.3,19.2,247.0,223.65,168.55
2018,7,25,7,15,579.5,87.0,2.3,19.9,324.5,291.94,222.83
2018,7,25,7,30,758.0,67.0,2.3,20.6,402.0,378.21,291.97
2018,7,25,7,45,781.0,70.0,2.25,21.25,451.5,433.03,337.02
2018,7,25,8,0,804.0,73.0,2.2,21.9,501.0,489.13,381.5
2018,7,25,8,15,822.0,75.5,2.2,22.65,548.5,542.65,422.43
2018,7,25,8,30,840.0,78.0,2.2,23.4,596.0,596.37,462.02
2018,7,25,8,45,852.5,80.5,2.2,24.15,639.5,646.41,497.55
2018,7,25,9,0,865.0,83.0,2.2,24.9,683.0,695.62,529.77
2018,7,25,9,15,873.0,86.0,2.25,25.45,722.0,740.92,558.87
2018,7,25,9,30,881.0,89.0,2.3,26.0,761.0,784.54,586.39
2018,7,25,9,45,883.5,93.5,2.3,26.55,793.5,823.32,609.88
2018,7,25,10,0,886.0,98.0,2.3,27.1,826.0,859.63,631.43
2018,7,25,10,15,892.0,99.5,2.4,27.4,854.5,893.34,652.49
2018,7,25,10,30,898.0,101.0,2.5,27.7,883.0,924.5,671.8
2018,7,25,10,45,902.0,102.5,2.6,27.95,905.0,951.08,688.23
2018,7,25,11,0,906.0,104.0,2.7,28.2,927.0,974.72,702.8
2018,7,25,11,15,909.0,105.0,2.85,28.2,942.5,993.81,715.63
2018,7,25,11,30,912.0,106.0,3.0,28.2,958.0,1009.71,726.52
2018,7,25,11,45,913.0,106.5,3.1,28.2,965.5,1019.85,733.42
2018,7,25,12,0,914.0,107.0,3.2,28.2,973.0,1026.64,738.31
2018,7,25,12,15,915.0,106.5,3.35,28.05,973.5,1029.02,741.35
2018,7,25,12,30,916.0,106.0,3.5,27.9,974.0,1028.02,742.31
2018,7,25,12,45,917.0,104.0,3.6,27.7,967.5,1022.07,739.96
2018,7,25,13,0,918.0,102.0,3.7,27.5,961.0,1012.72,735.5
2018,7,25,13,15,914.5,102.5,3.8,27.3,946.5,998.18,727.73
2018,7,25,13,30,911.0,103.0,3.9,27.1,932.0,980.44,717.89
2018,7,25,13,45,906.5,102.0,3.95,26.85,910.5,957.12,704.19
2018,7,25,14,0,902.0,101.0,4.0,26.6,889.0,930.85,688.5
2018,7,25,14,15,866.0,116.0,4.05,26.3,852.5,890.2,663.11
2018,7,25,14,30,830.0,131.0,4.1,26.0,816.0,851.91,639.13
2018,7,25,14,45,851.0,114.5,4.15,25.7,791.0,821.64,620.41
2018,7,25,15,0,872.0,98.0,4.2,25.4,766.0,790.6,600.94
2018,7,25,15,15,860.5,95.5,4.2,25.4,726.0,745.44,570.38
2018,7,25,15,30,849.0,93.0,4.2,25.4,686.0,698.89,538.55
2018,7,25,15,45,815.5,97.5,4.2,24.6,637.0,644.81,501.41
2018,7,25,16,0,782.0,102.0,4.2,23.8,588.0,590.41,461.64
2018,7,25,16,15,746.5,101.5,4.2,23.25,535.5,531.21,416.79
2018,7,25,16,30,711.0,101.0,4.2,22.7,483.0,473.62,371.9
2018,7,25,16,45,702.0,92.5,4.15,22.2,438.5,423.02,331.04
2018,7,25,17,0,693.0,84.0,4.1,21.7,394.0,372.38,288.72
2018,7,25,17,15,675.0,77.0,4.05,21.2,348.0,320.14,243.86
2018,7,25,17,30,657.0,70.0,4.0,20.7,302.0,269.24,198.94
2018,7,25,17,45,608.5,64.0,3.9,20.2,252.0,213.27,150.25
2018,7,25,18,0,560.0,58.0,3.8,19.7,202.0,162.45,106.44
2018,7,25,18,15,485.5,51.5,3.75,19.35,156.5,113.0,66.94
2018,7,25,18,30,411.0,45.0,3.7,19.0,111.0,72.02,38.14
2018,7,25,18,45,307.5,35.5,3.6,18.6,75.0,36.12,18.37
2018,7,25,19,0,204.0,26.0,3.5,18.2,39.0,20.52,3.64
2018,7,25,19,15,115.5,15.5,3.4,18.0,21.5,15.24,0.0
2018,7,25,19,30,27.0,5.0,3.3,17.8,4.0,0.0,0.0
2018,7,25,19,45,13.5,2.5,3.2,17.6,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.3,15.65,16.0,10.81,0.0
2018,7,26,5,30,165.0,22.0,2.3,16.0,32.0,17.28,0.0
2018,7,26,5,45,275.0,34.0,2.25,16.35,68.5,31.76,16.62
2018,7,26,6,0,385.0,46.0,2.2,16.7,105.0,67.94,36.72
2018,7,26,6,15,277.0,59.5,2.15,17.15,110.0,89.72,57.24
2018,7,26,6,30,169.0,73.0,2.1,17.6,115.0,100.23,71.39
2018,7,26,6,45,129.0,102.5,2.05,18.05,139.0,129.18,97.89
2018,7,26,7,0,89.0,132.0,2.0,18.5,163.0,153.49,119.61
2018,7,26,7,15,151.0,153.0,1.9,19.1,215.5,201.46,157.61
2018,7,26,7,30,213.0,174.0,1.8,19.7,268.0,257.35,201.77
2018,7,26,7,45,334.5,173.0,1.75,20.25,341.0,325.01,254.78
2018,7,26,8,0,456.0,172.0,1.7,20.8,414.0,407.05,318.26
2018,7,26,8,15,593.5,147.5,1.7,21.3,493.0,486.2,379.01
2018,7,26,8,30,731.0,123.0,1.7,21.8,572.0,575.61,446.06
2018,7,26,8,45,742.5,128.5,1.7,22.3,614.0,623.73,480.1
2018,7,26,9,0,754.0,134.0,1.7,22.8,656.0,670.7,512.63
2018,7,26,9,15,772.5,135.0,1.75,23.2,697.0,717.7,544.4
2018,7,26,9,30,791.0,136.0,1.8,23.6,738.0,764.1,574.36
2018,7,26,9,45,811.0,133.5,1.85,24.0,775.5,807.26,601.69
2018,7,26,10,0,831.0,131.0,1.9,24.4,813.0,849.33,627.97
2018,7,26,10,15,839.5,132.0,2.0,24.65,842.0,879.82,647.17
2018,7,26,10,30,848.0,133.0,2.1,24.9,871.0,911.37,667.13
2018,7,26,10,45,855.0,133.5,2.2,25.1,893.5,938.58,684.32
2018,7,26,11,0,862.0,134.0,2.3,25.3,916.0,963.13,699.81
2018,7,26,11,15,866.5,133.5,2.4,25.35,931.0,981.44,711.73
2018,7,26,11,30,871.0,133.0,2.5,25.4,946.0,996.74,721.85
2018,7,26,11,45,875.5,131.5,2.65,25.4,954.5,1007.95,730.07
2018,7,26,12,0,880.0,130.0,2.8,25.4,963.0,1015.99,736.36
2018,7,26,12,15,877.0,132.5,2.9,25.35,962.5,1017.35,738.14
2018,7,26,12,30,874.0,135.0,3.0,25.3,962.0,1015.45,737.97
2018,7,26,12,45,833.5,158.0,3.05,25.2,942.0,999.66,728.61
2018,7,26,13,0,793.0,181.0,3.1,25.1,922.0,975.61,713.99
2018,7,26,13,15,768.0,193.0,3.15,24.95,901.5,953.1,700.55
2018,7,26,13,30,743.0,205.0,3.2,24.8,881.0,931.98,687.98
2018,7,26,13,45,722.5,212.5,3.3,24.6,856.5,905.09,671.94
2018,7,26,14,0,702.0,220.0,3.4,24.4,832.0,876.39,654.57
2018,7,26,14,15,692.0,214.0,3.4,24.2,801.0,841.8,632.44
2018,7,26,14,30,682.0,208.0,3.4,24.0,770.0,805.47,608.96
2018,7,26,14,45,679.0,197.5,3.45,23.8,737.0,768.79,584.99
2018,7,26,15,0,676.0,187.0,3.5,23.6,704.0,730.27,559.19
2018,7,26,15,15,717.5,159.5,3.5,23.6,682.0,706.09,543.54
2018,7,26,15,30,759.0,132.0,3.5,23.6,660.0,676.08,523.14
2018,7,26,15,45,774.5,116.5,3.55,23.1,625.0,636.54,495.71
2018,7,26,16,0,790.0,101.0,3.6,22.6,590.0,593.8,464.97
2018,7,26,16,15,775.0,96.0,3.6,22.25,544.0,541.28,424.98
2018,7,26,16,30,760.0,91.0,3.6,21.9,498.0,488.76,383.78
2018,7,26,16,45,739.5,86.0,3.6,21.6,449.5,433.93,339.38
2018,7,26,17,0,719.0,81.0,3.6,21.3,401.0,380.16,294.44
2018,7,26,17,15,687.0,76.5,3.55,20.8,351.5,323.25,246.04
2018,7,26,17,30,655.0,72.0,3.5,20.3,302.0,269.86,199.42
2018,7,26,17,45,610.5,66.0,3.5,19.85,253.0,214.98,151.53
2018,7,26,18,0,566.0,60.0,3.5,19.4,204.0,164.81,108.11
2018,7,26,18,15,496.5,52.5,3.45,19.0,158.5,114.77,67.97
2018,7,26,18,30,427.0,45.0,3.4,18.6,113.0,72.68,38.24
2018,7,26,18,45,323.0,35.5,3.35,18.15,76.5,36.0,18.28
2018,7,26,19,0,219.0,26.0,3.3,17.7,40.0,21.71,2.64
2018,7,26,19,15,124.5,15.5,3.3,17.45,22.0,15.24,0.0
2018,7,26,19,30,30.0,5.0,3.3,17.2,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.3,16.95,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,27,5,15,59.5,10.5,3.35,14.7,14.0,10.32,0.0
2018,7,27,5,30,119.0,21.0,3.4,15.0,28.0,16.49,0.0
2018,7,27,5,45,209.5,36.0,3.4,15.3,62.0,31.63,17.34
2018,7,27,6,0,300.0,51.0,3.4,15.6,96.0,65.46,37.93
2018,7,27,6,15,282.5,66.5,3.4,16.0,122.0,96.48,62.89
2018,7,27,6,30,265.0,82.0,3.4,16.4,148.0,125.62,88.92
2018,7,27,6,45,269.0,102.5,3.35,16.85,182.5,162.53,121.25
2018,7,27,7,0,273.0,123.0,3.3,17.3,217.0,199.68,153.67
2018,7,27,7,15,330.0,135.5,3.25,17.75,267.5,248.18,193.87
2018,7,27,7,30,387.0,148.0,3.2,18.2,318.0,304.06,239.79
2018,7,27,7,45,450.0,155.0,3.15,18.65,375.5,362.08,286.84
2018,7,27,8,0,513.0,162.0,3.1,19.1,433.0,426.06,337.73
2018,7,27,8,15,595.5,153.5,3.05,19.5,497.0,492.89,390.15
2018,7,27,8,30,678.0,145.0,3.0,19.9,561.0,565.01,445.45
2018,7,27,8,45,692.5,152.0,3.0,20.3,604.0,614.31,481.8
2018,7,27,9,0,707.0,159.0,3.0,20.7,647.0,663.34,517.11
2018,7,27,9,15,732.5,157.5,3.05,21.05,689.5,711.39,551.55
2018,7,27,9,30,758.0,156.0,3.1,21.4,732.0,758.21,583.48
2018,7,27,9,45,791.5,147.5,3.1,21.8,773.5,805.31,614.28
2018,7,27,10,0,825.0,139.0,3.1,22.2,815.0,852.2,644.45
2018,7,27,10,15,835.0,140.0,3.15,22.45,845.0,887.56,667.03
2018,7,27,10,30,845.0,141.0,3.2,22.7,875.0,916.48,685.2
2018,7,27,10,45,853.5,141.0,3.2,22.95,898.5,944.55,702.43
2018,7,27,11,0,862.0,141.0,3.2,23.2,922.0,970.02,717.85
2018,7,27,11,15,867.0,141.0,3.25,23.35,937.5,989.34,729.86
2018,7,27,11,30,872.0,141.0,3.3,23.5,953.0,1005.67,740.0
2018,7,27,11,45,878.0,139.0,3.35,23.7,962.5,1017.89,747.4
2018,7,27,12,0,884.0,137.0,3.4,23.9,972.0,1026.95,752.85
2018,7,27,12,15,888.0,135.0,3.45,23.95,974.0,1030.77,755.44
2018,7,27,12,30,892.0,133.0,3.5,24.0,976.0,1031.29,756.03
2018,7,27,12,45,897.0,128.5,3.6,24.05,970.5,1026.91,753.93
2018,7,27,13,0,902.0,124.0,3.7,24.1,965.0,1019.14,749.71
2018,7,27,13,15,900.0,122.5,3.7,24.05,950.5,1004.19,740.45
2018,7,27,13,30,898.0,121.0,3.7,24.0,936.0,986.03,729.19
2018,7,27,13,45,894.5,119.0,3.75,23.95,914.5,962.83,714.93
2018,7,27,14,0,891.0,117.0,3.8,23.9,893.0,936.66,698.69
2018,7,27,14,15,885.5,115.0,3.8,23.8,865.0,905.88,679.11
2018,7,27,14,30,880.0,113.0,3.8,23.7,837.0,872.5,657.68
2018,7,27,14,45,874.0,110.0,3.8,23.55,803.5,835.26,633.57
2018,7,27,15,0,868.0,107.0,3.8,23.4,770.0,795.8,607.69
2018,7,27,15,15,856.5,105.0,3.8,23.4,730.0,751.2,577.57
2018,7,27,15,30,845.0,103.0,3.8,23.4,690.0,705.21,546.12
2018,7,27,15,45,831.5,100.0,3.75,23.1,646.0,656.92,511.93
2018,7,27,16,0,818.0,97.0,3.7,22.8,602.0,606.38,474.31
2018,7,27,16,15,799.0,93.5,3.7,22.5,554.0,551.73,432.67
2018,7,27,16,30,780.0,90.0,3.7,22.2,506.0,497.42,390.02
2018,7,27,16,45,754.0,86.5,3.65,21.85,456.0,440.47,343.99
2018,7,27,17,0,728.0,83.0,3.6,21.5,406.0,385.12,297.85
2018,7,27,17,15,687.5,79.5,3.65,20.95,354.0,325.64,247.7
2018,7,27,17,30,647.0,76.0,3.7,20.4,302.0,270.6,200.07
2018,7,27,17,45,569.5,73.0,3.75,19.85,248.0,210.96,149.54
2018,7,27,18,0,492.0,70.0,3.8,19.3,194.0,159.76,106.91
2018,7,27,18,15,410.5,60.0,3.8,18.65,147.5,109.98,67.8
2018,7,27,18,30,329.0,50.0,3.8,18.0,101.0,68.77,38.82
2018,7,27,18,45,228.0,36.5,3.8,17.4,66.0,33.94,18.15
2018,7,27,19,0,127.0,23.0,3.8,16.8,31.0,18.08,0.0
2018,7,27,19,15,63.5,11.5,3.8,16.45,15.5,11.3,0.0
2018,7,27,19,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,28,5,15,20.5,7.0,2.0,13.85,8.0,6.88,0.0
2018,7,28,5,30,41.0,14.0,2.0,14.2,16.0,12.0,0.0
2018,7,28,5,45,83.5,32.5,2.05,14.6,43.0,28.54,16.06
2018,7,28,6,0,126.0,51.0,2.1,15.0,70.0,54.3,34.98
2018,7,28,6,15,99.5,68.0,2.0,15.35,86.5,76.01,53.9
2018,7,28,6,30,73.0,85.0,1.9,15.7,103.0,93.85,70.5
2018,7,28,6,45,65.5,107.5,1.85,16.1,126.5,118.33,91.72
2018,7,28,7,0,58.0,130.0,1.8,16.5,150.0,141.92,111.75
2018,7,28,7,15,94.0,154.5,1.75,16.95,193.0,181.93,143.89
2018,7,28,7,30,130.0,179.0,1.7,17.4,236.0,227.12,179.97
2018,7,28,7,45,153.0,201.0,1.65,17.85,276.0,267.08,211.49
2018,7,28,8,0,176.0,223.0,1.6,18.3,316.0,309.37,244.28
2018,7,28,8,15,179.5,245.5,1.55,18.7,348.0,343.38,269.91
2018,7,28,8,30,183.0,268.0,1.5,19.1,380.0,377.51,295.04
2018,7,28,8,45,222.5,284.0,1.5,19.5,430.5,428.86,333.33
2018,7,28,9,0,262.0,300.0,1.5,19.9,481.0,486.83,375.61
2018,7,28,9,15,368.5,293.0,1.55,20.3,563.5,571.1,437.9
2018,7,28,9,30,475.0,286.0,1.6,20.7,646.0,667.22,506.69
2018,7,28,9,45,519.5,283.0,1.7,21.05,693.5,719.41,542.75
2018,7,28,10,0,564.0,280.0,1.8,21.4,741.0,773.01,579.64
2018,7,28,10,15,576.0,284.5,1.85,21.8,770.0,806.49,601.1
2018,7,28,10,30,588.0,289.0,1.9,22.2,799.0,838.71,621.66
2018,7,28,10,45,604.0,289.5,2.0,22.6,825.0,869.95,641.99
2018,7,28,11,0,620.0,290.0,2.1,23.0,851.0,898.96,660.73
2018,7,28,11,15,626.5,291.5,2.15,23.3,866.5,917.99,672.43
2018,7,28,11,30,633.0,293.0,2.2,23.6,882.0,934.79,682.76
2018,7,28,11,45,638.5,291.5,2.3,23.9,890.0,945.27,689.55
2018,7,28,12,0,644.0,290.0,2.4,24.2,898.0,953.27,694.83
2018,7,28,12,15,663.0,278.5,2.5,24.35,904.5,962.18,701.7
2018,7,28,12,30,682.0,267.0,2.6,24.5,911.0,968.37,706.74
2018,7,28,12,45,717.5,243.0,2.7,24.65,915.5,975.32,711.85
2018,7,28,13,0,753.0,219.0,2.8,24.8,920.0,978.73,714.74
2018,7,28,13,15,691.0,245.0,2.85,24.75,880.5,935.02,686.94
2018,7,28,13,30,629.0,271.0,2.9,24.7,841.0,890.02,657.12
2018,7,28,13,45,633.5,260.0,3.0,24.65,822.5,869.8,645.47
2018,7,28,14,0,638.0,249.0,3.1,24.6,804.0,847.08,631.77
2018,7,28,14,15,698.5,214.5,3.15,24.45,803.5,847.73,634.79
2018,7,28,14,30,759.0,180.0,3.2,24.3,803.0,842.32,632.66
2018,7,28,14,45,759.0,171.5,3.25,24.1,772.0,807.55,610.5
2018,7,28,15,0,759.0,163.0,3.3,23.9,741.0,770.48,586.7
2018,7,28,15,15,744.5,159.5,3.3,23.9,701.5,725.54,556.0
2018,7,28,15,30,730.0,156.0,3.3,23.9,662.0,679.72,523.34
2018,7,28,15,45,718.0,148.5,3.3,23.45,619.0,630.91,488.78
2018,7,28,16,0,706.0,141.0,3.3,23.0,576.0,581.52,452.85
2018,7,28,16,15,685.5,135.5,3.3,22.65,529.5,528.98,413.22
2018,7,28,16,30,665.0,130.0,3.3,22.3,483.0,477.14,372.98
2018,7,28,16,45,634.5,123.0,3.3,21.95,433.0,420.14,327.64
2018,7,28,17,0,604.0,116.0,3.3,21.6,383.0,365.44,282.85
2018,7,28,17,15,562.5,109.0,3.3,21.05,333.0,309.39,236.25
2018,7,28,17,30,521.0,102.0,3.3,20.5,283.0,256.24,191.17
2018,7,28,17,45,453.0,93.0,3.25,19.95,231.5,200.13,144.25
2018,7,28,18,0,385.0,84.0,3.2,19.4,180.0,151.45,104.19
2018,7,28,18,15,328.5,69.0,3.2,18.85,138.0,106.29,68.18
2018,7,28,18,30,272.0,54.0,3.2,18.3,96.0,67.63,39.97
2018,7,28,18,45,184.5,37.0,3.15,17.75,61.0,33.18,18.15
2018,7,28,19,0,97.0,20.0,3.1,17.2,26.0,15.61,0.0
2018,7,28,19,15,48.5,10.0,3.1,16.9,13.0,9.83,0.0
2018,7,28,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,29,5,15,5.5,7.5,2.3,14.55,8.0,7.37,0.0
2018,7,29,5,30,11.0,15.0,2.3,14.7,16.0,14.38,0.0
2018,7,29,5,45,33.0,33.0,2.3,14.9,37.5,29.6,17.11
2018,7,29,6,0,55.0,51.0,2.3,15.1,59.0,50.35,34.17
2018,7,29,6,15,70.0,69.5,2.3,15.35,84.0,73.55,53.1
2018,7,29,6,30,85.0,88.0,2.3,15.6,109.0,98.66,74.04
2018,7,29,6,45,139.5,110.0,2.3,15.9,153.5,138.21,105.78
2018,7,29,7,0,194.0,132.0,2.3,16.2,198.0,184.53,143.55
2018,7,29,7,15,222.0,149.0,2.3,16.65,236.5,222.86,175.4
2018,7,29,7,30,250.0,166.0,2.3,17.1,275.0,264.15,209.29
2018,7,29,7,45,246.0,190.5,2.25,17.5,308.5,300.92,239.04
2018,7,29,8,0,242.0,215.0,2.2,17.9,342.0,337.07,267.41
2018,7,29,8,15,273.0,232.5,2.2,18.35,388.5,385.26,304.66
2018,7,29,8,30,304.0,250.0,2.2,18.8,435.0,436.08,343.13
2018,7,29,8,45,343.0,260.0,2.2,19.25,484.0,487.04,381.15
2018,7,29,9,0,382.0,270.0,2.2,19.7,533.0,540.76,420.46
2018,7,29,9,15,389.0,286.0,2.2,19.95,567.5,579.2,447.52
2018,7,29,9,30,396.0,302.0,2.2,20.2,602.0,621.34,476.73
2018,7,29,9,45,480.0,282.5,2.25,20.4,662.5,686.53,524.47
2018,7,29,10,0,564.0,263.0,2.3,20.6,723.0,755.72,574.01
2018,7,29,10,15,647.5,232.5,2.35,20.65,779.0,818.47,618.84
2018,7,29,10,30,731.0,202.0,2.4,20.7,835.0,881.84,661.71
2018,7,29,10,45,746.0,199.5,2.45,20.75,859.5,911.4,680.6
2018,7,29,11,0,761.0,197.0,2.5,20.8,884.0,935.51,696.13
2018,7,29,11,15,743.5,210.0,2.55,20.75,890.5,948.76,704.79
2018,7,29,11,30,726.0,223.0,2.6,20.7,897.0,955.25,709.17
2018,7,29,11,45,766.0,202.0,2.65,20.6,918.5,976.48,723.62
2018,7,29,12,0,806.0,181.0,2.7,20.5,940.0,999.72,739.31
2018,7,29,12,15,801.0,183.5,2.8,20.45,938.0,998.98,739.6
2018,7,29,12,30,796.0,186.0,2.9,20.4,936.0,995.16,738.17
2018,7,29,12,45,757.5,205.0,2.95,20.3,914.5,971.7,723.48
2018,7,29,13,0,719.0,224.0,3.0,20.2,893.0,950.34,710.34
2018,7,29,13,15,623.0,275.5,3.05,20.1,848.5,899.71,675.94
2018,7,29,13,30,527.0,327.0,3.1,20.0,804.0,848.36,638.86
2018,7,29,13,45,483.5,337.5,3.15,19.9,767.0,806.79,610.23
2018,7,29,14,0,440.0,348.0,3.2,19.8,730.0,765.18,581.13
2018,7,29,14,15,344.0,364.0,3.25,19.7,656.5,678.55,518.42
2018,7,29,14,30,248.0,380.0,3.3,19.6,583.0,601.3,461.27
2018,7,29,14,45,192.5,367.5,3.35,19.5,521.0,528.89,408.15
2018,7,29,15,0,137.0,355.0,3.4,19.4,459.0,464.77,360.12
2018,7,29,15,15,130.5,333.5,3.4,19.4,428.5,431.96,336.22
2018,7,29,15,30,124.0,312.0,3.4,19.4,398.0,399.4,312.12
2018,7,29,15,45,115.0,290.0,3.5,19.15,365.5,365.02,286.67
2018,7,29,16,0,106.0,268.0,3.6,18.9,333.0,328.54,259.22
2018,7,29,16,15,206.5,224.0,3.65,18.7,338.0,338.51,269.26
2018,7,29,16,30,307.0,180.0,3.7,18.5,343.0,337.57,269.43
2018,7,29,16,45,456.0,143.0,3.75,18.3,357.5,355.07,282.51
2018,7,29,17,0,605.0,106.0,3.8,18.1,372.0,355.31,279.41
2018,7,29,17,15,555.5,100.0,3.75,17.8,320.0,297.4,230.06
2018,7,29,17,30,506.0,94.0,3.7,17.5,268.0,244.41,184.32
2018,7,29,17,45,463.0,84.0,3.7,17.15,223.0,193.36,140.0
2018,7,29,18,0,420.0,74.0,3.7,16.8,178.0,148.0,100.98
2018,7,29,18,15,354.0,62.5,3.6,16.55,136.0,103.06,65.03
2018,7,29,18,30,288.0,51.0,3.5,16.3,94.0,65.61,38.13
2018,7,29,18,45,189.0,35.5,3.4,16.0,59.5,31.59,17.07
2018,7,29,19,0,90.0,20.0,3.3,15.7,25.0,15.66,0.0
2018,7,29,19,15,45.0,10.0,3.25,15.55,12.5,9.83,0.0
2018,7,29,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,30,5,15,22.0,8.0,2.6,13.85,9.0,7.86,0.0
2018,7,30,5,30,44.0,16.0,2.6,14.1,18.0,13.62,0.0
2018,7,30,5,45,91.0,34.5,2.65,14.35,45.5,29.77,18.39
2018,7,30,6,0,138.0,53.0,2.7,14.6,73.0,56.36,36.32
2018,7,30,6,15,102.0,65.0,2.65,15.0,83.0,73.33,51.58
2018,7,30,6,30,66.0,77.0,2.6,15.4,93.0,85.08,63.51
2018,7,30,6,45,46.0,97.5,2.55,15.8,110.0,104.27,80.83
2018,7,30,7,0,26.0,118.0,2.5,16.2,127.0,121.15,95.62
2018,7,30,7,15,40.5,141.5,2.4,16.7,158.0,150.77,119.64
2018,7,30,7,30,55.0,165.0,2.3,17.2,189.0,182.13,144.77
2018,7,30,7,45,76.0,190.0,2.25,17.7,227.5,219.58,174.46
2018,7,30,8,0,97.0,215.0,2.2,18.2,266.0,259.3,205.52
2018,7,30,8,15,120.0,240.0,2.15,18.7,309.0,304.6,240.44
2018,7,30,8,30,143.0,265.0,2.1,19.2,352.0,350.17,274.92
2018,7,30,8,45,214.0,278.0,2.1,19.7,419.0,417.26,326.12
2018,7,30,9,0,285.0,291.0,2.1,20.2,486.0,493.89,383.22
2018,7,30,9,15,356.0,291.0,2.15,20.55,549.5,559.7,431.8
2018,7,30,9,30,427.0,291.0,2.2,20.9,613.0,634.57,485.91
2018,7,30,9,45,508.5,274.5,2.25,21.25,676.0,701.72,534.07
2018,7,30,10,0,590.0,258.0,2.3,21.6,739.0,774.0,584.88
2018,7,30,10,15,612.5,257.0,2.35,21.85,772.0,812.06,610.21
2018,7,30,10,30,635.0,256.0,2.4,22.1,805.0,849.28,634.98
2018,7,30,10,45,646.0,257.0,2.5,22.35,828.0,876.66,653.05
2018,7,30,11,0,657.0,258.0,2.6,22.6,851.0,902.17,669.86
2018,7,30,11,15,665.0,259.0,2.65,22.7,867.5,922.71,683.26
2018,7,30,11,30,673.0,260.0,2.7,22.8,884.0,940.94,695.14
2018,7,30,11,45,605.0,295.5,2.75,22.95,860.0,916.04,676.11
2018,7,30,12,0,537.0,331.0,2.8,23.1,836.0,887.56,654.96
2018,7,30,12,15,545.5,326.0,2.85,23.2,839.0,892.17,658.66
2018,7,30,12,30,554.0,321.0,2.9,23.3,842.0,894.52,660.62
2018,7,30,12,45,671.0,254.5,2.9,23.4,881.0,940.76,694.96
2018,7,30,13,0,788.0,188.0,2.9,23.5,920.0,977.31,718.7
2018,7,30,13,15,786.0,186.0,2.95,23.45,906.0,962.96,709.85
2018,7,30,13,30,784.0,184.0,3.0,23.4,892.0,945.75,699.6
2018,7,30,13,45,763.5,190.5,3.0,23.35,866.5,917.03,681.31
2018,7,30,14,0,743.0,197.0,3.0,23.3,841.0,889.52,663.88
2018,7,30,14,15,735.0,193.5,3.0,23.2,812.5,858.08,643.82
