Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,14,30,727.0,190.0,3.0,23.1,784.0,824.63,622.29
2018,7,30,14,45,734.5,176.5,3.0,23.0,755.0,791.85,601.07
2018,7,30,15,0,742.0,163.0,3.0,22.9,726.0,756.32,577.75
2018,7,30,15,15,727.0,159.5,3.0,22.9,686.5,711.58,546.9
2018,7,30,15,30,712.0,156.0,3.0,22.9,647.0,666.07,514.35
2018,7,30,15,45,684.5,155.0,3.05,22.45,601.5,614.3,477.39
2018,7,30,16,0,657.0,154.0,3.1,22.0,556.0,563.36,440.06
2018,7,30,16,15,619.0,152.0,3.1,21.65,506.0,506.66,397.04
2018,7,30,16,30,581.0,150.0,3.1,21.3,456.0,452.47,354.88
2018,7,30,16,45,532.5,145.5,3.1,20.9,404.0,392.37,307.3
2018,7,30,17,0,484.0,141.0,3.1,20.5,352.0,338.17,263.31
2018,7,30,17,15,437.5,130.5,3.1,19.9,303.0,283.45,218.37
2018,7,30,17,30,391.0,120.0,3.1,19.3,254.0,233.44,176.63
2018,7,30,17,45,329.0,105.0,3.1,18.75,205.0,180.36,132.74
2018,7,30,18,0,267.0,90.0,3.1,18.2,156.0,134.27,95.2
2018,7,30,18,15,214.0,70.5,3.1,17.65,115.5,92.58,62.08
2018,7,30,18,30,161.0,51.0,3.1,17.1,75.0,57.19,35.67
2018,7,30,18,45,104.5,32.5,3.1,16.6,46.0,29.1,15.92
2018,7,30,19,0,48.0,14.0,3.1,16.1,17.0,12.0,0.0
2018,7,30,19,15,24.0,7.0,3.1,15.85,8.5,6.88,0.0
2018,7,30,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,31,5,15,21.0,6.5,2.1,13.4,7.5,6.39,0.0
2018,7,31,5,30,42.0,13.0,2.1,13.8,15.0,11.16,0.0
2018,7,31,5,45,86.5,31.0,2.15,14.15,41.5,26.73,15.73
2018,7,31,6,0,131.0,49.0,2.2,14.5,68.0,52.24,33.19
2018,7,31,6,15,110.0,67.0,2.15,14.9,87.0,75.91,53.38
2018,7,31,6,30,89.0,85.0,2.1,15.3,106.0,96.41,72.01
2018,7,31,6,45,85.5,107.5,2.05,15.7,132.0,122.93,94.96
2018,7,31,7,0,82.0,130.0,2.0,16.1,158.0,148.77,116.97
2018,7,31,7,15,97.5,152.0,1.95,16.55,190.5,181.38,143.66
2018,7,31,7,30,113.0,174.0,1.9,17.0,223.0,215.29,171.02
2018,7,31,7,45,147.5,196.0,1.85,17.4,268.0,259.53,206.18
2018,7,31,8,0,182.0,218.0,1.8,17.8,313.0,307.34,243.62
2018,7,31,8,15,234.5,234.5,1.8,18.3,369.0,365.54,288.6
2018,7,31,8,30,287.0,251.0,1.8,18.8,425.0,426.57,334.86
2018,7,31,8,45,331.5,262.5,1.8,19.25,478.0,481.83,375.91
2018,7,31,9,0,376.0,274.0,1.8,19.7,531.0,540.4,418.54
2018,7,31,9,15,400.0,281.5,1.85,20.15,570.0,586.63,451.25
2018,7,31,9,30,424.0,289.0,1.9,20.6,609.0,630.19,481.63
2018,7,31,9,45,501.5,271.5,1.9,21.05,667.0,692.91,526.21
2018,7,31,10,0,579.0,254.0,1.9,21.5,725.0,760.6,573.06
2018,7,31,10,15,631.5,239.0,2.0,21.8,769.5,810.72,607.69
2018,7,31,10,30,684.0,224.0,2.1,22.1,814.0,861.42,642.03
2018,7,31,10,45,716.0,213.0,2.15,22.45,845.0,897.14,664.27
2018,7,31,11,0,748.0,202.0,2.2,22.8,876.0,931.54,685.61
2018,7,31,11,15,755.0,201.5,2.25,22.95,891.5,950.94,697.57
2018,7,31,11,30,762.0,201.0,2.3,23.1,907.0,963.84,705.5
2018,7,31,11,45,770.0,198.0,2.4,23.25,916.5,976.23,713.74
2018,7,31,12,0,778.0,195.0,2.5,23.4,926.0,985.78,720.22
2018,7,31,12,15,780.5,193.0,2.55,23.45,926.5,987.9,721.79
2018,7,31,12,30,783.0,191.0,2.6,23.5,927.0,987.01,721.57
2018,7,31,12,45,786.0,187.5,2.7,23.5,921.0,982.06,719.43
2018,7,31,13,0,789.0,184.0,2.8,23.5,915.0,974.05,715.39
2018,7,31,13,15,789.5,179.5,2.85,23.4,901.5,959.55,707.01
2018,7,31,13,30,790.0,175.0,2.9,23.3,888.0,942.1,696.75
2018,7,31,13,45,792.0,168.5,2.95,23.25,868.5,921.1,684.03
2018,7,31,14,0,794.0,162.0,3.0,23.2,849.0,897.21,669.36
2018,7,31,14,15,789.5,157.5,3.0,23.0,821.5,866.77,650.25
2018,7,31,14,30,785.0,153.0,3.0,22.8,794.0,833.96,629.44
2018,7,31,14,45,782.0,147.0,3.05,22.65,762.0,798.64,606.89
2018,7,31,15,0,779.0,141.0,3.1,22.5,730.0,761.14,582.57
2018,7,31,15,15,765.5,137.5,3.1,22.5,690.5,716.35,552.2
2018,7,31,15,30,752.0,134.0,3.1,22.5,651.0,670.56,519.84
2018,7,31,15,45,742.5,127.0,3.1,22.0,609.0,623.46,486.34
2018,7,31,16,0,733.0,120.0,3.1,21.5,567.0,574.92,450.8
2018,7,31,16,15,717.0,113.5,3.15,21.15,521.0,522.6,411.12
2018,7,31,16,30,701.0,107.0,3.2,20.8,475.0,470.5,370.33
2018,7,31,16,45,677.0,100.5,3.2,20.4,426.5,415.19,325.71
2018,7,31,17,0,653.0,94.0,3.2,20.0,378.0,361.43,280.95
2018,7,31,17,15,616.5,88.0,3.2,19.55,328.5,305.58,233.52
2018,7,31,17,30,580.0,82.0,3.2,19.1,279.0,253.16,187.97
2018,7,31,17,45,531.5,74.0,3.2,18.6,231.0,199.58,141.63
2018,7,31,18,0,483.0,66.0,3.2,18.1,183.0,151.28,100.35
2018,7,31,18,15,409.0,56.0,3.15,17.65,139.0,103.33,62.53
2018,7,31,18,30,335.0,46.0,3.1,17.2,95.0,63.94,35.15
2018,7,31,18,45,230.5,33.0,3.05,16.7,60.5,29.1,14.84
2018,7,31,19,0,126.0,20.0,3.0,16.2,26.0,15.79,0.0
2018,7,31,19,15,63.0,10.0,3.05,16.0,13.0,9.83,0.0
2018,7,31,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,1,5,15,40.0,8.5,2.3,13.35,10.5,8.36,0.0
2018,8,1,5,30,80.0,17.0,2.3,13.7,21.0,13.36,0.0
2018,8,1,5,45,159.0,34.0,2.3,14.05,52.5,27.83,16.31
2018,8,1,6,0,238.0,51.0,2.3,14.4,84.0,59.44,35.57
2018,8,1,6,15,177.0,64.0,2.25,14.85,94.0,80.41,54.21
2018,8,1,6,30,116.0,77.0,2.2,15.3,104.0,93.72,68.61
2018,8,1,6,45,78.5,99.5,2.1,15.75,120.0,113.75,87.55
2018,8,1,7,0,41.0,122.0,2.0,16.2,136.0,129.26,101.88
2018,8,1,7,15,70.5,147.5,1.95,16.65,176.0,166.86,132.25
2018,8,1,7,30,100.0,173.0,1.9,17.1,216.0,209.07,166.09
2018,8,1,7,45,140.5,195.5,1.85,17.6,264.0,255.81,203.1
2018,8,1,8,0,181.0,218.0,1.8,18.1,312.0,306.77,242.92
2018,8,1,8,15,219.0,237.0,1.85,18.65,361.5,356.89,281.52
2018,8,1,8,30,257.0,256.0,1.9,19.2,411.0,413.27,324.17
2018,8,1,8,45,279.5,273.5,1.95,19.7,454.0,458.76,357.69
2018,8,1,9,0,302.0,291.0,2.0,20.2,497.0,505.72,391.72
2018,8,1,9,15,317.5,305.5,2.05,20.6,533.5,545.73,420.13
2018,8,1,9,30,333.0,320.0,2.1,21.0,570.0,586.18,448.43
2018,8,1,9,45,463.5,279.0,2.2,21.4,645.0,669.38,510.28
2018,8,1,10,0,594.0,238.0,2.3,21.8,720.0,757.33,573.92
2018,8,1,10,15,730.5,180.0,2.4,22.1,794.5,837.62,629.74
2018,8,1,10,30,867.0,122.0,2.5,22.4,869.0,916.08,681.16
2018,8,1,10,45,874.0,122.0,2.6,22.65,891.5,943.35,698.01
2018,8,1,11,0,881.0,122.0,2.7,22.9,914.0,967.87,713.51
2018,8,1,11,15,885.5,122.5,2.8,23.05,930.0,987.59,726.17
2018,8,1,11,30,890.0,123.0,2.9,23.2,946.0,1004.21,736.91
2018,8,1,11,45,894.0,122.5,2.95,23.35,955.0,1016.13,744.24
2018,8,1,12,0,898.0,122.0,3.0,23.5,964.0,1024.78,749.59
2018,8,1,12,15,897.5,122.5,3.1,23.6,964.0,1026.63,751.22
2018,8,1,12,30,897.0,123.0,3.2,23.7,964.0,1025.11,750.81
2018,8,1,12,45,894.0,123.0,3.25,23.75,956.0,1017.24,746.11
2018,8,1,13,0,891.0,123.0,3.3,23.8,948.0,1006.08,739.39
2018,8,1,13,15,889.5,121.5,3.3,23.85,933.5,991.61,730.23
2018,8,1,13,30,888.0,120.0,3.3,23.9,919.0,973.94,719.04
2018,8,1,13,45,886.0,117.0,3.35,23.9,898.0,951.13,705.01
2018,8,1,14,0,884.0,114.0,3.4,23.9,877.0,925.31,688.95
2018,8,1,14,15,877.5,112.5,3.45,23.85,848.5,894.13,669.35
2018,8,1,14,30,871.0,111.0,3.5,23.8,820.0,860.43,647.92
2018,8,1,14,45,863.0,108.5,3.55,23.7,785.5,822.12,623.24
2018,8,1,15,0,855.0,106.0,3.6,23.6,751.0,781.75,596.86
2018,8,1,15,15,842.5,103.5,3.6,23.6,710.5,736.17,566.03
2018,8,1,15,30,830.0,101.0,3.6,23.6,670.0,689.31,533.93
2018,8,1,15,45,813.0,99.0,3.65,23.15,625.5,640.22,499.43
2018,8,1,16,0,796.0,97.0,3.7,22.7,581.0,589.18,461.78
2018,8,1,16,15,771.5,95.5,3.7,22.35,532.5,534.34,419.77
2018,8,1,16,30,747.0,94.0,3.7,22.0,484.0,480.4,377.21
2018,8,1,16,45,713.5,91.0,3.75,21.65,433.0,421.54,329.68
2018,8,1,17,0,680.0,88.0,3.8,21.3,382.0,365.51,283.03
2018,8,1,17,15,635.5,84.5,3.8,20.65,331.0,307.89,234.35
2018,8,1,17,30,591.0,81.0,3.8,20.0,280.0,254.53,188.27
2018,8,1,17,45,525.5,74.5,3.8,19.4,229.5,197.79,139.94
2018,8,1,18,0,460.0,68.0,3.8,18.8,179.0,148.26,98.5
2018,8,1,18,15,382.5,57.5,3.75,18.2,135.0,100.1,60.88
2018,8,1,18,30,305.0,47.0,3.7,17.6,91.0,61.49,34.23
2018,8,1,18,45,203.0,32.5,3.65,16.95,57.0,27.88,14.12
2018,8,1,19,0,101.0,18.0,3.6,16.3,23.0,14.16,0.0
2018,8,1,19,15,50.5,9.0,3.6,16.05,11.5,8.85,0.0
2018,8,1,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,2,5,15,38.0,9.0,2.55,13.05,10.5,8.85,0.0
2018,8,2,5,30,76.0,18.0,2.6,13.4,21.0,17.69,0.0
2018,8,2,5,45,155.0,34.5,2.7,13.75,52.0,27.95,16.08
2018,8,2,6,0,234.0,51.0,2.8,14.1,83.0,58.86,35.3
2018,8,2,6,15,231.0,59.0,2.75,14.5,101.5,81.33,52.72
2018,8,2,6,30,228.0,67.0,2.7,14.9,120.0,103.26,71.99
2018,8,2,6,45,116.5,85.0,2.7,15.3,112.5,108.9,82.34
2018,8,2,7,0,5.0,103.0,2.7,15.7,105.0,100.59,79.23
2018,8,2,7,15,11.5,126.0,2.7,16.2,131.0,125.43,99.51
2018,8,2,7,30,18.0,149.0,2.7,16.7,157.0,151.1,120.15
2018,8,2,7,45,40.0,175.0,2.75,17.2,195.0,188.61,150.13
2018,8,2,8,0,62.0,201.0,2.8,17.7,233.0,227.82,181.15
2018,8,2,8,15,164.0,221.5,2.85,18.15,317.5,310.89,247.41
2018,8,2,8,30,266.0,242.0,2.9,18.6,402.0,404.75,320.83
2018,8,2,8,45,371.0,239.0,2.95,19.05,481.0,483.94,382.03
2018,8,2,9,0,476.0,236.0,3.0,19.5,560.0,575.77,451.4
2018,8,2,9,15,549.5,223.0,3.05,19.9,618.5,638.51,497.87
2018,8,2,9,30,623.0,210.0,3.1,20.3,677.0,707.52,548.09
2018,8,2,9,45,721.0,177.0,3.15,20.7,742.5,777.97,598.57
2018,8,2,10,0,819.0,144.0,3.2,21.1,808.0,850.71,647.3
2018,8,2,10,15,829.5,145.0,3.25,21.35,838.0,886.5,670.11
2018,8,2,10,30,840.0,146.0,3.3,21.6,868.0,920.13,691.59
2018,8,2,10,45,849.5,145.5,3.35,21.9,892.0,948.92,709.57
2018,8,2,11,0,859.0,145.0,3.4,22.2,916.0,970.05,722.39
2018,8,2,11,15,865.5,144.0,3.45,22.3,932.0,989.83,734.96
2018,8,2,11,30,872.0,143.0,3.5,22.4,948.0,1006.64,745.63
2018,8,2,11,45,880.0,139.5,3.55,22.55,957.5,1019.33,753.51
2018,8,2,12,0,888.0,136.0,3.6,22.7,967.0,1028.84,759.44
2018,8,2,12,15,890.5,135.0,3.6,22.7,968.5,1032.12,761.46
2018,8,2,12,30,893.0,134.0,3.6,22.7,970.0,1032.06,761.44
2018,8,2,12,45,897.5,130.5,3.65,22.7,965.0,1028.06,759.35
2018,8,2,13,0,902.0,127.0,3.7,22.7,960.0,1020.64,755.13
2018,8,2,13,15,902.0,124.0,3.7,22.65,946.0,1005.92,745.98
2018,8,2,13,30,902.0,121.0,3.7,22.6,932.0,987.9,734.75
2018,8,2,13,45,902.5,116.5,3.7,22.55,911.0,965.57,720.7
2018,8,2,14,0,903.0,112.0,3.7,22.5,890.0,940.04,704.53
2018,8,2,14,15,896.5,111.0,3.7,22.35,861.5,908.81,684.73
2018,8,2,14,30,890.0,110.0,3.7,22.2,833.0,875.0,663.08
2018,8,2,14,45,882.0,107.5,3.65,22.05,798.0,836.0,637.42
2018,8,2,15,0,874.0,105.0,3.6,21.9,763.0,794.89,610.08
2018,8,2,15,15,862.0,102.5,3.6,21.9,722.0,748.89,578.87
2018,8,2,15,30,850.0,100.0,3.6,21.9,681.0,701.51,546.31
2018,8,2,15,45,831.0,99.5,3.65,21.45,635.5,651.72,511.2
2018,8,2,16,0,812.0,99.0,3.7,21.0,590.0,600.11,472.9
2018,8,2,16,15,784.0,98.5,3.7,20.65,540.5,543.49,429.3
2018,8,2,16,30,756.0,98.0,3.7,20.3,491.0,488.09,385.37
2018,8,2,16,45,718.0,96.0,3.75,19.9,438.5,427.68,336.45
2018,8,2,17,0,680.0,94.0,3.8,19.5,386.0,370.54,288.72
2018,8,2,17,15,631.5,90.0,3.8,19.0,333.5,310.99,238.17
2018,8,2,17,30,583.0,86.0,3.8,18.5,281.0,256.16,190.69
2018,8,2,17,45,512.0,79.5,3.8,17.95,229.5,198.61,141.69
2018,8,2,18,0,441.0,73.0,3.8,17.4,178.0,148.0,99.49
2018,8,2,18,15,363.0,61.0,3.7,16.9,133.5,100.24,62.12
2018,8,2,18,30,285.0,49.0,3.6,16.4,89.0,61.38,35.08
2018,8,2,18,45,186.5,33.5,3.5,15.95,55.5,28.12,16.34
2018,8,2,19,0,88.0,18.0,3.4,15.5,22.0,14.21,0.0
2018,8,2,19,15,44.0,9.0,3.35,15.25,11.0,8.85,0.0
2018,8,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,5,15,11.0,4.0,2.1,12.85,4.5,3.93,0.0
2018,8,3,5,30,22.0,8.0,2.1,13.2,9.0,7.86,0.0
2018,8,3,5,45,48.5,22.5,2.1,13.6,28.0,20.53,10.03
2018,8,3,6,0,75.0,37.0,2.1,14.0,47.0,38.85,24.05
2018,8,3,6,15,105.5,60.5,2.1,14.4,81.5,69.08,47.91
2018,8,3,6,30,136.0,84.0,2.1,14.8,116.0,103.33,75.87
2018,8,3,6,45,163.5,110.5,2.05,15.2,158.0,143.49,109.38
2018,8,3,7,0,191.0,137.0,2.0,15.6,200.0,187.04,145.73
2018,8,3,7,15,218.5,161.5,1.85,16.05,245.0,231.91,182.74
2018,8,3,7,30,246.0,186.0,1.7,16.5,290.0,281.16,222.57
2018,8,3,7,45,272.5,206.5,1.6,16.95,335.5,327.95,259.65
2018,8,3,8,0,299.0,227.0,1.5,17.4,381.0,377.25,297.76
2018,8,3,8,15,321.5,245.5,1.45,18.05,426.0,424.68,333.32
2018,8,3,8,30,344.0,264.0,1.4,18.7,471.0,473.81,369.15
2018,8,3,8,45,365.0,279.0,1.3,19.35,513.5,519.97,401.56
2018,8,3,9,0,386.0,294.0,1.2,20.0,556.0,567.24,433.75
2018,8,3,9,15,438.5,289.5,1.2,20.75,604.5,622.87,472.24
2018,8,3,9,30,491.0,285.0,1.2,21.5,653.0,678.24,509.6
2018,8,3,9,45,579.0,255.0,1.15,22.25,708.5,739.2,550.53
2018,8,3,10,0,667.0,225.0,1.1,23.0,764.0,806.06,594.05
2018,8,3,10,15,678.5,228.0,1.15,23.55,793.5,840.69,615.1
2018,8,3,10,30,690.0,231.0,1.2,24.1,823.0,873.68,634.95
2018,8,3,10,45,701.0,231.0,1.2,24.7,846.0,901.3,650.11
2018,8,3,11,0,712.0,231.0,1.2,25.3,869.0,926.84,663.86
2018,8,3,11,15,718.0,231.5,1.35,25.6,884.0,945.81,676.49
2018,8,3,11,30,724.0,232.0,1.5,25.9,899.0,962.2,687.56
2018,8,3,11,45,729.5,230.0,1.6,26.25,907.0,972.85,694.22
2018,8,3,12,0,735.0,228.0,1.7,26.6,915.0,980.71,699.25
2018,8,3,12,15,727.0,233.5,1.85,26.7,913.0,979.96,700.26
2018,8,3,12,30,719.0,239.0,2.0,26.8,911.0,976.3,699.51
2018,8,3,12,45,700.5,247.5,2.15,26.9,898.0,962.48,692.29
2018,8,3,13,0,682.0,256.0,2.3,27.0,885.0,946.09,683.42
2018,8,3,13,15,678.0,253.0,2.4,26.95,870.0,929.77,674.46
2018,8,3,13,30,674.0,250.0,2.5,26.9,855.0,910.95,663.82
2018,8,3,13,45,668.5,246.5,2.65,26.85,834.0,887.85,650.48
2018,8,3,14,0,663.0,243.0,2.8,26.8,813.0,862.55,635.45
2018,8,3,14,15,656.0,237.5,2.85,26.65,785.5,831.84,616.18
2018,8,3,14,30,649.0,232.0,2.9,26.5,758.0,799.3,595.42
2018,8,3,14,45,641.0,224.5,3.0,26.3,725.0,762.27,571.67
2018,8,3,15,0,633.0,217.0,3.1,26.1,692.0,723.83,546.45
2018,8,3,15,15,616.5,210.5,3.1,26.1,652.5,678.83,515.11
2018,8,3,15,30,600.0,204.0,3.1,26.1,613.0,633.47,482.97
2018,8,3,15,45,587.5,193.0,3.2,25.5,571.0,584.46,449.09
2018,8,3,16,0,575.0,182.0,3.3,24.9,529.0,537.0,415.27
2018,8,3,16,15,556.5,170.0,3.35,24.4,483.0,485.21,376.83
2018,8,3,16,30,538.0,158.0,3.4,23.9,437.0,434.23,337.87
2018,8,3,16,45,511.0,147.0,3.4,23.4,390.0,381.41,296.25
2018,8,3,17,0,484.0,136.0,3.4,22.9,343.0,330.73,255.21
2018,8,3,17,15,444.0,124.5,3.4,22.25,295.0,277.44,211.47
2018,8,3,17,30,404.0,113.0,3.4,21.6,247.0,228.18,170.31
2018,8,3,17,45,353.5,98.0,3.4,20.95,200.5,177.36,128.06
2018,8,3,18,0,303.0,83.0,3.4,20.3,154.0,132.19,90.99
2018,8,3,18,15,243.0,65.0,3.3,19.75,113.0,88.89,57.2
2018,8,3,18,30,183.0,47.0,3.2,19.2,72.0,52.63,31.03
2018,8,3,18,45,119.5,30.5,3.1,18.65,44.0,26.27,14.29
2018,8,3,19,0,56.0,14.0,3.0,18.1,16.0,13.76,0.0
2018,8,3,19,15,28.0,7.0,2.95,17.85,8.0,6.88,0.0
2018,8,3,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,1.85,15.05,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,1.9,15.4,8.0,6.88,0.0
2018,8,4,5,45,47.0,21.0,1.95,15.75,26.5,17.83,7.56
2018,8,4,6,0,73.0,35.0,2.0,16.1,45.0,35.85,21.42
2018,8,4,6,15,104.5,58.5,2.0,16.45,79.0,67.01,45.81
2018,8,4,6,30,136.0,82.0,2.0,16.8,113.0,101.33,73.58
2018,8,4,6,45,167.5,108.0,2.05,17.1,156.0,141.91,107.11
2018,8,4,7,0,199.0,134.0,2.1,17.4,199.0,186.33,143.97
2018,8,4,7,15,232.0,158.0,2.1,17.9,246.5,234.01,183.07
2018,8,4,7,30,265.0,182.0,2.1,18.4,294.0,284.72,224.04
2018,8,4,7,45,301.5,200.0,2.1,18.85,343.0,334.57,263.7
2018,8,4,8,0,338.0,218.0,2.1,19.3,392.0,387.95,305.33
2018,8,4,8,15,368.0,231.0,2.15,19.95,437.0,436.03,341.95
2018,8,4,8,30,398.0,244.0,2.2,20.6,482.0,486.44,379.5
2018,8,4,8,45,434.0,250.0,2.25,21.25,528.0,539.15,418.04
2018,8,4,9,0,470.0,256.0,2.3,21.9,574.0,591.26,455.34
2018,8,4,9,15,526.5,246.5,2.4,22.6,623.0,644.88,493.73
2018,8,4,9,30,583.0,237.0,2.5,23.3,672.0,701.43,533.47
2018,8,4,9,45,675.5,201.0,2.55,23.95,728.5,764.97,578.31
2018,8,4,10,0,768.0,165.0,2.6,24.6,785.0,828.32,619.79
2018,8,4,10,15,785.0,164.0,2.75,24.95,817.5,866.35,644.24
2018,8,4,10,30,802.0,163.0,2.9,25.3,850.0,902.71,667.63
2018,8,4,10,45,823.5,156.0,3.0,25.6,877.5,935.15,688.08
2018,8,4,11,0,845.0,149.0,3.1,25.9,905.0,965.53,707.13
2018,8,4,11,15,854.0,148.0,3.25,26.0,923.0,982.29,718.17
2018,8,4,11,30,863.0,147.0,3.4,26.1,941.0,1001.39,730.94
2018,8,4,11,45,816.5,178.5,3.5,26.15,934.5,1001.89,731.39
2018,8,4,12,0,770.0,210.0,3.6,26.2,928.0,996.76,728.4
2018,8,4,12,15,773.5,208.0,3.7,26.15,929.5,995.41,728.31
2018,8,4,12,30,777.0,206.0,3.8,26.1,931.0,995.46,729.21
2018,8,4,12,45,770.0,206.0,3.9,26.0,919.5,984.08,722.79
2018,8,4,13,0,763.0,206.0,4.0,25.9,908.0,973.94,717.32
2018,8,4,13,15,760.5,203.5,4.05,25.85,893.5,958.55,707.97
2018,8,4,13,30,758.0,201.0,4.1,25.8,879.0,940.36,696.82
2018,8,4,13,45,821.0,162.5,4.15,25.7,880.5,940.53,698.24
2018,8,4,14,0,884.0,124.0,4.2,25.6,882.0,933.95,695.09
2018,8,4,14,15,872.0,125.0,4.25,25.4,851.5,900.33,673.95
2018,8,4,14,30,860.0,126.0,4.3,25.2,821.0,864.49,651.28
2018,8,4,14,45,840.5,128.5,4.35,25.0,783.0,825.18,625.97
2018,8,4,15,0,821.0,131.0,4.4,24.8,745.0,781.22,597.1
2018,8,4,15,15,807.0,128.5,4.4,24.8,704.5,735.27,565.83
2018,8,4,15,30,793.0,126.0,4.4,24.8,664.0,688.25,532.82
2018,8,4,15,45,744.0,132.5,4.35,24.2,610.0,627.09,488.23
2018,8,4,16,0,695.0,139.0,4.3,23.6,556.0,567.97,444.15
2018,8,4,16,15,667.5,135.5,4.25,23.15,509.0,513.82,402.82
2018,8,4,16,30,640.0,132.0,4.2,22.7,462.0,461.1,361.43
2018,8,4,16,45,597.5,127.5,4.15,22.3,410.5,402.29,314.23
2018,8,4,17,0,555.0,123.0,4.1,21.9,359.0,345.71,267.76
2018,8,4,17,15,519.5,112.5,4.0,21.3,310.0,291.14,222.08
2018,8,4,17,30,484.0,102.0,3.9,20.7,261.0,240.04,178.43
2018,8,4,17,45,441.5,89.0,3.8,20.1,214.5,188.58,134.53
2018,8,4,18,0,399.0,76.0,3.7,19.5,168.0,141.82,95.13
2018,8,4,18,15,335.5,61.5,3.65,18.95,125.5,96.02,59.28
2018,8,4,18,30,272.0,47.0,3.6,18.4,83.0,57.56,32.3
2018,8,4,18,45,191.5,32.5,3.5,17.8,52.5,26.29,13.86
2018,8,4,19,0,111.0,18.0,3.4,17.2,22.0,17.69,0.0
2018,8,4,19,15,55.5,9.0,3.4,16.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,5,15,14.0,5.5,2.45,13.4,6.0,0.0,0.0
2018,8,5,5,30,28.0,11.0,2.5,13.7,12.0,10.81,0.0
2018,8,5,5,45,69.0,29.0,2.55,14.05,36.5,24.12,11.81
2018,8,5,6,0,110.0,47.0,2.6,14.4,61.0,48.22,30.53
2018,8,5,6,15,160.0,69.5,2.55,14.8,100.5,82.47,56.56
2018,8,5,6,30,210.0,92.0,2.5,15.2,140.0,122.86,88.8
2018,8,5,6,45,257.0,113.0,2.45,15.6,186.5,167.1,125.35
2018,8,5,7,0,304.0,134.0,2.4,16.0,233.0,216.75,166.8
2018,8,5,7,15,344.0,150.0,2.3,16.45,280.0,264.42,206.67
2018,8,5,7,30,384.0,166.0,2.2,16.9,327.0,316.24,249.32
2018,8,5,7,45,421.0,178.5,2.15,17.35,376.0,369.15,292.06
2018,8,5,8,0,458.0,191.0,2.1,17.8,425.0,423.93,335.24
2018,8,5,8,15,485.5,202.0,2.05,18.3,472.0,475.05,374.44
2018,8,5,8,30,513.0,213.0,2.0,18.8,519.0,528.01,413.91
2018,8,5,8,45,536.5,220.5,2.0,19.35,562.5,576.46,449.12
2018,8,5,9,0,560.0,228.0,2.0,19.9,606.0,625.79,484.08
2018,8,5,9,15,583.5,232.5,2.05,20.4,647.5,672.72,516.92
2018,8,5,9,30,607.0,237.0,2.1,20.9,689.0,721.42,550.29
2018,8,5,9,45,633.5,235.0,2.1,21.45,727.0,764.75,579.08
2018,8,5,10,0,660.0,233.0,2.1,22.0,765.0,807.89,607.19
2018,8,5,10,15,672.5,235.0,2.15,22.4,794.0,842.24,629.31
2018,8,5,10,30,685.0,237.0,2.2,22.8,823.0,875.0,650.18
2018,8,5,10,45,696.5,236.5,2.25,23.25,845.5,902.5,666.84
2018,8,5,11,0,708.0,236.0,2.3,23.7,868.0,927.95,682.05
2018,8,5,11,15,717.5,234.5,2.4,23.95,884.5,948.19,694.84
2018,8,5,11,30,727.0,233.0,2.5,24.2,901.0,965.95,706.1
2018,8,5,11,45,738.5,228.0,2.55,24.5,911.5,979.46,714.07
2018,8,5,12,0,750.0,223.0,2.6,24.8,922.0,990.2,720.36
2018,8,5,12,15,761.0,216.5,2.65,24.95,925.5,995.97,723.98
2018,8,5,12,30,772.0,210.0,2.7,25.1,929.0,998.71,725.78
2018,8,5,12,45,792.0,196.0,2.75,25.25,928.5,995.51,723.89
2018,8,5,13,0,812.0,182.0,2.8,25.4,928.0,993.29,722.79
2018,8,5,13,15,810.5,179.0,2.85,25.5,913.5,977.91,713.36
2018,8,5,13,30,809.0,176.0,2.9,25.6,899.0,959.53,702.14
2018,8,5,13,45,807.0,172.0,2.95,25.65,878.0,936.76,688.19
2018,8,5,14,0,805.0,168.0,3.0,25.7,857.0,911.18,672.39
2018,8,5,14,15,797.5,165.0,3.05,25.6,828.0,879.09,652.55
2018,8,5,14,30,790.0,162.0,3.1,25.5,799.0,844.76,631.06
2018,8,5,14,45,780.5,158.5,3.15,25.45,764.5,806.21,606.36
2018,8,5,15,0,771.0,155.0,3.2,25.4,730.0,765.94,580.19
2018,8,5,15,15,756.0,151.0,3.2,25.4,689.0,720.71,549.63
2018,8,5,15,30,741.0,147.0,3.2,25.4,648.0,673.26,515.91
2018,8,5,15,45,717.0,144.0,3.3,25.0,602.0,620.35,478.5
2018,8,5,16,0,693.0,141.0,3.4,24.6,556.0,567.92,440.34
2018,8,5,16,15,658.0,138.5,3.35,24.2,505.5,510.67,397.03
2018,8,5,16,30,623.0,136.0,3.3,23.8,455.0,455.59,354.26
2018,8,5,16,45,576.5,131.5,3.3,23.45,402.5,395.84,306.9
2018,8,5,17,0,530.0,127.0,3.3,23.1,350.0,338.79,260.62
2018,8,5,17,15,480.0,118.0,3.25,22.4,299.5,282.06,214.1
2018,8,5,17,30,430.0,109.0,3.2,21.7,249.0,230.42,171.05
2018,8,5,17,45,361.0,96.0,3.15,21.05,199.5,175.9,126.3
2018,8,5,18,0,292.0,83.0,3.1,20.4,150.0,129.13,88.71
2018,8,5,18,15,229.5,64.0,3.05,19.7,108.5,85.87,55.25
2018,8,5,18,30,167.0,45.0,3.0,19.0,67.0,50.04,29.54
2018,8,5,18,45,105.0,28.0,2.95,18.35,40.0,23.46,11.16
2018,8,5,19,0,43.0,11.0,2.9,17.7,13.0,10.81,0.0
2018,8,5,19,15,21.5,5.5,2.9,17.4,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,1.65,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,1.6,14.0,7.0,5.9,0.0
2018,8,6,5,45,39.0,19.0,1.6,14.35,23.5,17.37,6.5
2018,8,6,6,0,62.0,32.0,1.6,14.7,40.0,33.32,19.79
2018,8,6,6,15,91.0,53.5,1.5,15.05,71.0,60.69,41.34
2018,8,6,6,30,120.0,75.0,1.4,15.4,102.0,91.85,66.67
2018,8,6,6,45,148.0,101.0,1.35,15.8,143.0,130.61,98.83
2018,8,6,7,0,176.0,127.0,1.3,16.2,184.0,172.83,133.87
2018,8,6,7,15,201.5,152.5,1.2,16.65,228.5,217.03,170.16
2018,8,6,7,30,227.0,178.0,1.1,17.1,273.0,265.5,209.13
2018,8,6,7,45,250.0,201.5,1.05,17.55,318.5,312.57,246.17
2018,8,6,8,0,273.0,225.0,1.0,18.0,364.0,361.87,283.96
2018,8,6,8,15,292.5,245.5,1.0,18.65,408.0,408.32,318.54
2018,8,6,8,30,312.0,266.0,1.0,19.3,452.0,456.25,353.3
2018,8,6,8,45,330.0,283.5,1.0,20.0,493.5,501.5,385.13
2018,8,6,9,0,348.0,301.0,1.0,20.7,535.0,547.69,416.83
2018,8,6,9,15,368.0,312.5,1.05,21.45,573.5,590.04,445.48
2018,8,6,9,30,388.0,324.0,1.1,22.2,612.0,633.03,474.02
2018,8,6,9,45,412.0,328.0,1.15,22.95,647.0,672.05,499.54
2018,8,6,10,0,436.0,332.0,1.2,23.7,682.0,716.25,528.02
2018,8,6,10,15,449.5,338.0,1.3,24.35,710.5,748.99,548.89
2018,8,6,10,30,463.0,344.0,1.4,25.0,739.0,780.92,569.09
2018,8,6,10,45,477.5,346.5,1.5,25.6,763.0,809.26,586.95
2018,8,6,11,0,492.0,349.0,1.6,26.2,787.0,836.41,603.93
2018,8,6,11,15,502.0,349.5,1.75,26.55,803.0,855.81,616.85
2018,8,6,11,30,512.0,350.0,1.9,26.9,819.0,873.48,628.7
2018,8,6,11,45,524.0,346.0,2.0,27.25,829.5,886.67,637.31
2018,8,6,12,0,536.0,342.0,2.1,27.6,840.0,897.84,644.69
2018,8,6,12,15,572.0,320.5,2.25,27.8,852.0,912.8,656.35
2018,8,6,12,30,608.0,299.0,2.4,28.0,864.0,926.18,666.93
2018,8,6,12,45,678.0,255.0,2.55,28.2,880.5,947.32,683.5
2018,8,6,13,0,748.0,211.0,2.7,28.4,897.0,963.88,695.0
2018,8,6,13,15,749.0,207.0,2.8,28.4,884.0,950.44,687.38
2018,8,6,13,30,750.0,203.0,2.9,28.4,871.0,934.12,678.17
2018,8,6,13,45,753.5,195.5,2.95,28.4,852.5,913.67,665.9
2018,8,6,14,0,757.0,188.0,3.0,28.4,834.0,890.36,651.75
2018,8,6,14,15,748.0,185.0,3.05,28.3,805.0,857.92,631.72
2018,8,6,14,30,739.0,182.0,3.1,28.2,776.0,823.46,610.22
2018,8,6,14,45,727.0,178.5,3.15,28.05,741.5,784.23,585.36
2018,8,6,15,0,715.0,175.0,3.2,27.9,707.0,743.6,558.96
2018,8,6,15,15,699.5,170.5,3.2,27.9,667.0,698.18,527.5
2018,8,6,15,30,684.0,166.0,3.2,27.9,627.0,652.1,494.98
2018,8,6,15,45,646.5,166.5,3.25,27.35,578.5,596.31,455.63
2018,8,6,16,0,609.0,167.0,3.3,26.8,530.0,542.34,416.59
2018,8,6,16,15,560.5,166.5,3.25,26.3,478.5,481.81,371.36
2018,8,6,16,30,512.0,166.0,3.2,25.8,427.0,426.85,329.28
2018,8,6,16,45,453.0,160.5,3.15,25.25,373.5,366.27,282.19
2018,8,6,17,0,394.0,155.0,3.1,24.7,320.0,311.27,238.64
2018,8,6,17,15,349.0,139.5,3.05,23.85,271.0,256.13,194.55
2018,8,6,17,30,304.0,124.0,3.0,23.0,222.0,207.3,154.89
2018,8,6,17,45,247.0,103.5,2.95,22.1,174.0,155.93,113.51
2018,8,6,18,0,190.0,83.0,2.9,21.2,126.0,111.14,77.93
2018,8,6,18,15,146.0,61.0,2.85,20.55,89.0,73.2,48.22
2018,8,6,18,30,102.0,39.0,2.8,19.9,52.0,40.79,24.02
2018,8,6,18,45,63.5,23.5,2.75,19.2,30.5,19.76,7.85
2018,8,6,19,0,25.0,8.0,2.7,18.5,9.0,7.86,0.0
2018,8,6,19,15,12.5,4.0,2.75,18.15,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,17.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,7,5,15,16.5,4.5,1.85,13.85,5.0,0.0,0.0
2018,8,7,5,30,33.0,9.0,1.9,14.2,10.0,8.85,0.0
2018,8,7,5,45,78.5,25.0,1.9,14.6,33.0,20.95,8.35
2018,8,7,6,0,124.0,41.0,1.9,15.0,56.0,43.42,26.08
2018,8,7,6,15,163.0,60.5,1.85,15.3,90.5,74.29,49.49
2018,8,7,6,30,202.0,80.0,1.8,15.6,125.0,109.96,78.16
2018,8,7,6,45,221.0,98.5,1.75,15.9,159.5,144.81,107.91
2018,8,7,7,0,240.0,117.0,1.7,16.2,194.0,181.87,139.66
2018,8,7,7,15,269.5,137.0,1.7,16.65,237.5,226.03,176.63
2018,8,7,7,30,299.0,157.0,1.7,17.1,281.0,273.36,215.58
2018,8,7,7,45,332.5,174.5,1.65,17.55,329.5,323.02,255.52
2018,8,7,8,0,366.0,192.0,1.6,18.0,378.0,375.86,297.0
2018,8,7,8,15,402.5,205.0,1.65,18.5,428.0,431.64,339.92
2018,8,7,8,30,439.0,218.0,1.7,19.0,478.0,487.97,382.27
2018,8,7,8,45,488.5,223.0,1.7,19.55,533.5,547.38,425.91
2018,8,7,9,0,538.0,228.0,1.7,20.1,589.0,610.15,470.86
2018,8,7,9,15,529.5,248.5,1.75,20.35,622.0,648.71,497.19
2018,8,7,9,30,521.0,269.0,1.8,20.6,655.0,685.19,521.71
2018,8,7,9,45,482.0,303.0,1.9,20.9,673.5,708.31,535.87
2018,8,7,10,0,443.0,337.0,2.0,21.2,692.0,727.19,546.94
2018,8,7,10,15,455.5,344.0,2.1,21.4,720.5,760.29,569.56
2018,8,7,10,30,468.0,351.0,2.2,21.6,749.0,792.52,591.27
2018,8,7,10,45,481.0,353.5,2.3,21.75,772.0,819.6,609.61
2018,8,7,11,0,494.0,356.0,2.4,21.9,795.0,845.43,627.08
2018,8,7,11,15,504.0,357.0,2.45,21.95,811.5,865.37,640.4
2018,8,7,11,30,514.0,358.0,2.5,22.0,828.0,883.59,652.62
2018,8,7,11,45,527.0,353.0,2.6,22.05,838.5,896.77,662.14
2018,8,7,12,0,540.0,348.0,2.7,22.1,849.0,907.92,670.41
2018,8,7,12,15,550.0,342.0,2.75,22.15,852.5,912.89,674.21
2018,8,7,12,30,560.0,336.0,2.8,22.2,856.0,915.54,676.59
2018,8,7,12,45,577.0,324.0,2.85,22.25,855.5,916.55,678.26
2018,8,7,13,0,594.0,312.0,2.9,22.3,855.0,914.93,678.26
2018,8,7,13,15,594.0,306.0,2.9,22.3,841.5,900.31,668.89
2018,8,7,13,30,594.0,300.0,2.9,22.3,828.0,883.37,658.08
2018,8,7,13,45,597.5,288.0,2.95,22.35,808.0,862.19,644.82
2018,8,7,14,0,601.0,276.0,3.0,22.4,788.0,838.02,629.48
2018,8,7,14,15,596.5,268.0,3.05,22.3,761.5,808.47,610.39
2018,8,7,14,30,592.0,260.0,3.1,22.2,735.0,775.84,588.99
2018,8,7,14,45,591.5,248.5,3.15,22.1,705.0,742.52,566.92
2018,8,7,15,0,591.0,237.0,3.2,22.0,675.0,707.43,543.21
2018,8,7,15,15,574.5,229.5,3.2,22.0,636.0,662.94,511.57
2018,8,7,15,30,558.0,222.0,3.2,22.0,597.0,618.23,479.27
2018,8,7,15,45,548.0,210.0,3.2,21.6,557.0,573.25,447.0
2018,8,7,16,0,538.0,198.0,3.2,21.2,517.0,527.93,413.65
2018,8,7,16,15,522.0,185.0,3.2,20.85,473.0,478.15,375.91
2018,8,7,16,30,506.0,172.0,3.2,20.5,429.0,429.01,337.63
2018,8,7,16,45,482.5,158.0,3.15,20.15,382.0,376.38,295.53
2018,8,7,17,0,459.0,144.0,3.1,19.8,335.0,325.6,253.83
2018,8,7,17,15,421.0,129.5,3.05,19.3,286.5,271.5,208.91
2018,8,7,17,30,383.0,115.0,3.0,18.8,238.0,221.29,166.52
2018,8,7,17,45,337.5,98.5,2.95,18.25,192.5,171.57,124.69
2018,8,7,18,0,292.0,82.0,2.9,17.7,147.0,126.99,87.71
2018,8,7,18,15,231.5,63.0,2.85,17.25,106.0,83.7,53.88
2018,8,7,18,30,171.0,44.0,2.8,16.8,65.0,48.48,28.49
2018,8,7,18,45,110.0,28.0,2.7,16.3,39.0,23.3,9.5
2018,8,7,19,0,49.0,12.0,2.6,15.8,13.0,11.8,0.0
2018,8,7,19,15,24.5,6.0,2.65,15.55,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,8,5,15,21.5,5.5,1.75,13.5,6.0,0.0,0.0
2018,8,8,5,30,43.0,11.0,1.7,13.9,12.0,10.81,0.0
2018,8,8,5,45,65.5,26.5,1.7,14.25,32.5,22.11,8.36
2018,8,8,6,0,88.0,42.0,1.7,14.6,53.0,42.21,26.18
2018,8,8,6,15,106.0,61.5,1.6,15.05,80.5,69.23,47.72
2018,8,8,6,30,124.0,81.0,1.5,15.5,108.0,97.75,71.3
2018,8,8,6,45,128.0,102.0,1.4,15.9,136.5,126.76,96.25
2018,8,8,7,0,132.0,123.0,1.3,16.3,165.0,156.35,121.48
2018,8,8,7,15,123.0,145.5,1.25,16.8,190.0,183.47,144.43
2018,8,8,7,30,114.0,168.0,1.2,17.3,215.0,209.63,165.82
2018,8,8,7,45,119.0,190.5,1.15,17.8,245.5,241.06,190.64
2018,8,8,8,0,124.0,213.0,1.1,18.3,276.0,272.98,215.2
2018,8,8,8,15,131.0,235.5,1.1,18.8,308.0,306.43,240.45
2018,8,8,8,30,138.0,258.0,1.1,19.3,340.0,340.44,265.58
2018,8,8,8,45,187.0,274.5,1.1,19.8,394.5,396.17,307.28
2018,8,8,9,0,236.0,291.0,1.1,20.3,449.0,459.88,353.79
2018,8,8,9,15,333.0,286.0,1.1,20.8,524.0,537.41,410.41
2018,8,8,9,30,430.0,281.0,1.1,21.3,599.0,626.56,473.43
2018,8,8,9,45,538.0,257.5,1.1,21.75,675.0,707.85,529.87
2018,8,8,10,0,646.0,234.0,1.1,22.2,751.0,796.61,589.65
2018,8,8,10,15,659.5,236.0,1.15,22.55,780.5,831.44,611.24
2018,8,8,10,30,673.0,238.0,1.2,22.9,810.0,864.78,632.22
2018,8,8,10,45,687.5,236.5,1.3,23.3,834.0,893.77,650.62
2018,8,8,11,0,702.0,235.0,1.4,23.7,858.0,920.84,667.47
2018,8,8,11,15,711.0,235.0,1.45,23.95,875.0,942.02,680.24
2018,8,8,11,30,720.0,235.0,1.5,24.2,892.0,960.72,691.53
2018,8,8,11,45,729.5,231.5,1.55,24.4,902.0,973.67,699.4
2018,8,8,12,0,739.0,228.0,1.6,24.6,912.0,983.86,705.67
2018,8,8,12,15,736.5,229.5,1.65,24.75,911.5,984.4,706.11
2018,8,8,12,30,734.0,231.0,1.7,24.9,911.0,981.98,704.9
2018,8,8,12,45,726.5,233.5,1.75,25.0,901.5,972.74,699.62
2018,8,8,13,0,719.0,236.0,1.8,25.1,892.0,960.71,692.7
2018,8,8,13,15,717.0,233.0,1.85,25.15,878.0,945.69,684.07
2018,8,8,13,30,715.0,230.0,1.9,25.2,864.0,927.97,673.76
2018,8,8,13,45,713.0,224.0,1.95,25.2,843.0,904.56,659.9
2018,8,8,14,0,711.0,218.0,2.0,25.2,822.0,878.65,644.38
2018,8,8,14,15,704.0,214.0,2.05,25.05,794.5,848.0,625.99
2018,8,8,14,30,697.0,210.0,2.1,24.9,767.0,815.36,606.02
2018,8,8,14,45,689.0,203.5,2.2,24.75,733.5,777.54,582.17
2018,8,8,15,0,681.0,197.0,2.3,24.6,700.0,738.16,556.69
2018,8,8,15,15,664.5,191.5,2.3,24.6,660.0,692.15,524.94
2018,8,8,15,30,648.0,186.0,2.3,24.6,620.0,645.66,492.25
2018,8,8,15,45,630.5,178.0,2.4,24.05,576.0,595.8,457.87
2018,8,8,16,0,613.0,170.0,2.5,23.5,532.0,546.08,422.44
2018,8,8,16,15,589.5,161.5,2.5,23.05,485.0,492.92,382.81
2018,8,8,16,30,566.0,153.0,2.5,22.6,438.0,439.43,341.8
2018,8,8,16,45,535.5,142.5,2.55,22.15,389.0,384.04,298.2
2018,8,8,17,0,505.0,132.0,2.6,21.7,340.0,331.15,255.32
2018,8,8,17,15,463.5,120.0,2.6,21.05,291.0,275.85,209.79
2018,8,8,17,30,422.0,108.0,2.6,20.4,242.0,224.77,166.95
2018,8,8,17,45,370.0,93.0,2.6,19.75,195.0,172.91,123.69
2018,8,8,18,0,318.0,78.0,2.6,19.1,148.0,126.91,85.95
2018,8,8,18,15,252.0,60.5,2.55,18.5,106.5,83.07,52.2
2018,8,8,18,30,186.0,43.0,2.5,17.9,65.0,46.98,26.74
2018,8,8,18,45,118.5,27.5,2.4,17.3,39.0,21.59,7.21
2018,8,8,19,0,51.0,12.0,2.3,16.7,13.0,11.8,0.0
2018,8,8,19,15,25.5,6.0,2.35,16.4,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.5,1.5,13.3,5.0,0.0,0.0
2018,8,9,5,30,38.0,9.0,1.5,13.7,10.0,8.85,0.0
2018,8,9,5,45,89.0,24.0,1.45,14.15,33.0,20.13,6.24
2018,8,9,6,0,140.0,39.0,1.4,14.6,56.0,42.1,24.55
2018,8,9,6,15,194.5,59.5,1.35,15.05,95.0,76.38,49.88
2018,8,9,6,30,249.0,80.0,1.3,15.5,134.0,117.33,82.15
2018,8,9,6,45,287.5,94.5,1.2,16.0,173.0,155.49,113.99
2018,8,9,7,0,326.0,109.0,1.1,16.5,212.0,198.78,150.48
2018,8,9,7,15,368.5,127.0,1.1,17.1,263.0,250.61,193.54
2018,8,9,7,30,411.0,145.0,1.1,17.7,314.0,306.95,239.42
2018,8,9,7,45,451.0,159.0,1.05,18.35,367.0,362.51,283.48
2018,8,9,8,0,491.0,173.0,1.0,19.0,420.0,421.75,329.0
2018,8,9,8,15,518.5,182.5,1.0,19.6,467.0,473.02,367.49
2018,8,9,8,30,546.0,192.0,1.0,20.2,514.0,526.07,406.16
2018,8,9,8,45,570.0,199.0,1.0,20.8,558.5,575.83,441.31
2018,8,9,9,0,594.0,206.0,1.0,21.4,603.0,626.45,476.06
2018,8,9,9,15,618.0,209.0,1.0,22.0,644.5,675.49,508.79
2018,8,9,9,30,642.0,212.0,1.0,22.6,686.0,723.04,539.69
2018,8,9,9,45,669.5,210.0,1.0,23.25,725.0,768.3,568.38
2018,8,9,10,0,697.0,208.0,1.0,23.9,764.0,813.32,596.26
2018,8,9,10,15,707.0,211.0,1.0,24.45,793.0,847.55,615.84
2018,8,9,10,30,717.0,214.0,1.0,25.0,822.0,879.95,634.08
2018,8,9,10,45,725.0,216.0,1.05,25.55,844.5,907.43,649.84
2018,8,9,11,0,733.0,218.0,1.1,26.1,867.0,932.62,664.13
2018,8,9,11,15,738.5,219.0,1.15,26.45,882.5,951.9,675.25
2018,8,9,11,30,744.0,220.0,1.2,26.8,898.0,968.52,684.82
2018,8,9,11,45,748.5,219.5,1.3,27.15,906.5,979.81,691.98
2018,8,9,12,0,753.0,219.0,1.4,27.5,915.0,988.2,697.47
2018,8,9,12,15,752.5,220.0,1.5,27.6,915.5,990.21,699.77
2018,8,9,12,30,752.0,221.0,1.6,27.7,916.0,989.21,700.34
2018,8,9,12,45,747.5,221.5,1.7,27.85,907.5,980.75,696.18
2018,8,9,13,0,743.0,222.0,1.8,28.0,899.0,969.39,690.29
