Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,13,15,740.0,220.0,1.9,27.95,884.5,954.09,682.47
2018,8,9,13,30,737.0,218.0,2.0,27.9,870.0,936.04,672.88
2018,8,9,13,45,732.0,214.0,2.1,27.9,848.0,911.43,658.86
2018,8,9,14,0,727.0,210.0,2.2,27.9,826.0,884.37,643.16
2018,8,9,14,15,719.0,206.0,2.25,27.75,797.5,852.38,624.0
2018,8,9,14,30,711.0,202.0,2.3,27.6,769.0,818.41,603.35
2018,8,9,14,45,701.0,196.5,2.35,27.5,734.5,779.49,578.66
2018,8,9,15,0,691.0,191.0,2.4,27.4,700.0,739.1,552.19
2018,8,9,15,15,674.5,186.0,2.4,27.4,659.5,693.18,520.76
2018,8,9,15,30,658.0,181.0,2.4,27.4,619.0,646.76,488.37
2018,8,9,15,45,640.5,173.0,2.45,27.05,575.0,596.43,453.39
2018,8,9,16,0,623.0,165.0,2.5,26.7,531.0,546.21,417.47
2018,8,9,16,15,599.0,156.5,2.45,26.3,483.5,492.29,377.51
2018,8,9,16,30,575.0,148.0,2.4,25.9,436.0,438.02,336.2
2018,8,9,16,45,545.5,137.5,2.4,25.5,387.0,382.62,292.97
2018,8,9,17,0,516.0,127.0,2.4,25.1,338.0,329.62,250.38
2018,8,9,17,15,475.5,115.0,2.35,24.35,289.0,274.11,205.25
2018,8,9,17,30,435.0,103.0,2.3,23.6,240.0,222.71,162.62
2018,8,9,17,45,383.5,89.0,2.2,22.85,193.5,171.29,120.18
2018,8,9,18,0,332.0,75.0,2.1,22.1,147.0,125.66,83.18
2018,8,9,18,15,263.0,58.5,2.1,21.4,106.0,81.78,50.06
2018,8,9,18,30,194.0,42.0,2.1,20.7,65.0,45.97,25.42
2018,8,9,18,45,123.5,26.5,2.15,20.0,38.5,20.85,5.21
2018,8,9,19,0,53.0,11.0,2.2,19.3,12.0,10.81,0.0
2018,8,9,19,15,26.5,5.5,2.25,18.95,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,5,15,47.0,7.0,1.85,14.3,8.0,0.0,0.0
2018,8,10,5,30,94.0,14.0,1.9,14.8,16.0,13.76,0.0
2018,8,10,5,45,194.5,26.5,1.95,15.25,45.0,20.86,5.52
2018,8,10,6,0,295.0,39.0,2.0,15.7,74.0,49.25,25.78
2018,8,10,6,15,374.0,50.5,1.9,16.15,117.0,87.23,51.07
2018,8,10,6,30,453.0,62.0,1.8,16.6,160.0,134.46,87.29
2018,8,10,6,45,505.5,71.0,1.75,17.05,207.5,182.47,127.81
2018,8,10,7,0,558.0,80.0,1.7,17.5,255.0,236.33,174.18
2018,8,10,7,15,596.5,87.5,1.7,18.1,305.0,289.59,220.26
2018,8,10,7,30,635.0,95.0,1.7,18.7,355.0,346.61,268.39
2018,8,10,7,45,661.5,101.5,1.7,19.35,404.0,400.73,313.01
2018,8,10,8,0,688.0,108.0,1.7,20.0,453.0,456.73,357.54
2018,8,10,8,15,709.0,113.0,1.65,20.7,500.0,509.77,398.06
2018,8,10,8,30,730.0,118.0,1.6,21.4,547.0,563.54,437.6
2018,8,10,8,45,744.0,123.5,1.6,22.05,590.5,613.76,473.44
2018,8,10,9,0,758.0,129.0,1.6,22.7,634.0,662.88,507.37
2018,8,10,9,15,768.0,134.0,1.65,23.25,673.0,708.27,537.94
2018,8,10,9,30,778.0,139.0,1.7,23.8,712.0,752.37,566.03
2018,8,10,9,45,782.0,145.5,1.7,24.3,745.0,791.63,590.08
2018,8,10,10,0,786.0,152.0,1.7,24.8,778.0,828.77,612.4
2018,8,10,10,15,794.0,154.5,1.75,25.2,806.5,863.04,633.3
2018,8,10,10,30,802.0,157.0,1.8,25.6,835.0,895.09,652.63
2018,8,10,10,45,808.0,158.0,1.85,25.95,857.0,921.34,668.23
2018,8,10,11,0,814.0,159.0,1.9,26.3,879.0,944.95,682.16
2018,8,10,11,15,819.0,159.5,2.0,26.45,894.0,964.3,694.49
2018,8,10,11,30,824.0,160.0,2.1,26.6,909.0,980.71,705.06
2018,8,10,11,45,827.5,159.0,2.2,26.75,916.5,991.04,711.86
2018,8,10,12,0,831.0,158.0,2.3,26.9,924.0,998.23,716.8
2018,8,10,12,15,828.0,160.0,2.45,26.95,923.5,998.87,718.48
2018,8,10,12,30,825.0,162.0,2.6,27.0,923.0,996.28,718.2
2018,8,10,12,45,817.0,165.5,2.7,27.0,913.5,987.13,713.44
2018,8,10,13,0,809.0,169.0,2.8,27.0,904.0,974.92,706.8
2018,8,10,13,15,807.0,166.5,2.9,26.9,889.5,959.39,698.32
2018,8,10,13,30,805.0,164.0,3.0,26.8,875.0,940.87,687.9
2018,8,10,13,45,802.5,160.0,3.1,26.75,853.5,917.46,674.08
2018,8,10,14,0,800.0,156.0,3.2,26.7,832.0,891.27,658.35
2018,8,10,14,15,794.0,152.5,3.25,26.5,803.5,859.88,639.08
2018,8,10,14,30,788.0,149.0,3.3,26.3,775.0,826.16,618.09
2018,8,10,14,45,781.5,144.0,3.4,26.15,741.5,788.35,594.18
2018,8,10,15,0,775.0,139.0,3.5,26.0,708.0,748.59,568.59
2018,8,10,15,15,760.5,136.0,3.5,26.0,668.0,703.25,537.95
2018,8,10,15,30,746.0,133.0,3.5,26.0,628.0,657.73,505.38
2018,8,10,15,45,732.0,126.5,3.55,25.55,584.0,607.38,469.56
2018,8,10,16,0,718.0,120.0,3.6,25.1,540.0,556.61,432.36
2018,8,10,16,15,698.0,114.0,3.6,24.7,493.0,502.9,391.55
2018,8,10,16,30,678.0,108.0,3.6,24.3,446.0,449.87,349.99
2018,8,10,16,45,649.5,102.0,3.6,23.95,397.0,394.0,304.93
2018,8,10,17,0,621.0,96.0,3.6,23.6,348.0,340.25,260.26
2018,8,10,17,15,579.0,88.5,3.55,23.05,298.0,282.89,212.05
2018,8,10,17,30,537.0,81.0,3.5,22.5,248.0,229.69,166.5
2018,8,10,17,45,480.0,72.0,3.4,21.95,200.5,176.17,121.23
2018,8,10,18,0,423.0,63.0,3.3,21.4,153.0,129.04,82.4
2018,8,10,18,15,340.5,51.5,3.15,20.85,111.0,82.66,47.76
2018,8,10,18,30,258.0,40.0,3.0,20.3,69.0,46.56,24.28
2018,8,10,18,45,165.0,26.5,2.85,19.7,41.5,20.96,3.38
2018,8,10,19,0,72.0,13.0,2.7,19.1,14.0,12.78,0.0
2018,8,10,19,15,36.0,6.5,2.65,18.85,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,5,15,33.0,6.5,2.5,15.7,7.0,0.0,0.0
2018,8,11,5,30,66.0,13.0,2.6,16.0,14.0,12.78,0.0
2018,8,11,5,45,153.0,27.5,2.7,16.35,41.5,21.78,4.57
2018,8,11,6,0,240.0,42.0,2.8,16.7,69.0,48.18,26.33
2018,8,11,6,15,319.0,55.0,2.75,17.1,111.0,84.48,50.9
2018,8,11,6,30,398.0,68.0,2.7,17.5,153.0,129.9,85.57
2018,8,11,6,45,454.5,78.5,2.7,17.95,200.5,177.03,124.94
2018,8,11,7,0,511.0,89.0,2.7,18.4,248.0,231.56,171.48
2018,8,11,7,15,552.5,97.5,2.7,19.0,298.0,284.22,216.86
2018,8,11,7,30,594.0,106.0,2.7,19.6,348.0,341.03,264.81
2018,8,11,7,45,624.0,113.0,2.75,20.2,397.0,395.07,309.65
2018,8,11,8,0,654.0,120.0,2.8,20.8,446.0,451.43,354.98
2018,8,11,8,15,677.0,125.5,2.85,21.35,493.5,504.44,396.51
2018,8,11,8,30,700.0,131.0,2.9,21.9,541.0,558.44,437.56
2018,8,11,8,45,716.0,137.0,2.9,22.5,585.0,609.15,474.67
2018,8,11,9,0,732.0,143.0,2.9,23.1,629.0,659.65,510.54
2018,8,11,9,15,744.5,147.5,2.95,23.5,668.5,705.56,542.8
2018,8,11,9,30,757.0,152.0,3.0,23.9,708.0,750.45,572.88
2018,8,11,9,45,762.5,158.5,3.0,24.3,741.5,788.76,597.3
2018,8,11,10,0,768.0,165.0,3.0,24.7,775.0,826.53,621.09
2018,8,11,10,15,776.5,167.5,3.0,24.9,804.0,860.72,642.69
2018,8,11,10,30,785.0,170.0,3.0,25.1,833.0,892.78,662.69
2018,8,11,10,45,790.5,172.0,3.05,25.35,854.5,919.22,679.06
2018,8,11,11,0,796.0,174.0,3.1,25.6,876.0,943.05,693.71
2018,8,11,11,15,800.0,175.0,3.15,25.65,891.0,961.66,705.5
2018,8,11,11,30,804.0,176.0,3.2,25.7,906.0,977.36,715.49
2018,8,11,11,45,806.0,176.5,3.25,25.75,913.5,987.58,722.0
2018,8,11,12,0,808.0,177.0,3.3,25.8,921.0,994.7,726.63
2018,8,11,12,15,809.0,176.5,3.35,25.8,921.0,996.65,728.17
2018,8,11,12,30,810.0,176.0,3.4,25.8,921.0,995.44,727.79
2018,8,11,12,45,810.5,173.5,3.45,25.8,913.5,988.51,723.79
2018,8,11,13,0,811.0,171.0,3.5,25.8,906.0,978.42,717.86
2018,8,11,13,15,806.5,170.0,3.55,25.7,890.5,961.95,708.08
2018,8,11,13,30,802.0,169.0,3.6,25.6,875.0,942.56,696.44
2018,8,11,13,45,794.5,167.5,3.6,25.55,852.0,917.09,680.3
2018,8,11,14,0,787.0,166.0,3.6,25.5,829.0,889.09,662.47
2018,8,11,14,15,776.5,164.0,3.6,25.35,799.0,855.58,641.09
2018,8,11,14,30,766.0,162.0,3.6,25.2,769.0,820.05,618.2
2018,8,11,14,45,753.5,159.5,3.65,25.05,734.0,782.35,593.83
2018,8,11,15,0,741.0,157.0,3.7,24.9,699.0,741.22,566.77
2018,8,11,15,15,725.5,153.0,3.7,24.9,658.5,695.14,534.48
2018,8,11,15,30,710.0,149.0,3.7,24.9,618.0,648.34,500.68
2018,8,11,15,45,689.5,144.0,3.65,24.4,573.0,596.84,463.47
2018,8,11,16,0,669.0,139.0,3.6,23.9,528.0,545.6,425.49
2018,8,11,16,15,643.0,133.0,3.55,23.5,480.5,490.89,383.68
2018,8,11,16,30,617.0,127.0,3.5,23.1,433.0,437.57,341.77
2018,8,11,16,45,583.5,120.0,3.5,22.75,384.0,381.61,296.71
2018,8,11,17,0,550.0,113.0,3.5,22.4,335.0,328.4,252.68
2018,8,11,17,15,506.0,103.5,3.4,21.9,285.5,271.03,204.71
2018,8,11,17,30,462.0,94.0,3.3,21.4,236.0,219.55,160.9
2018,8,11,17,45,404.0,82.5,3.25,20.85,189.5,167.79,117.53
2018,8,11,18,0,346.0,71.0,3.2,20.3,143.0,122.55,80.58
2018,8,11,18,15,270.0,56.0,3.2,19.75,102.5,78.85,47.76
2018,8,11,18,30,194.0,41.0,3.2,19.2,62.0,43.99,24.06
2018,8,11,18,45,115.0,24.5,3.15,18.65,35.5,19.34,0.37
2018,8,11,19,0,36.0,8.0,3.1,18.1,9.0,7.86,0.0
2018,8,11,19,15,18.0,4.0,3.1,17.8,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,1.75,14.8,4.5,0.0,0.0
2018,8,12,5,30,29.0,8.0,1.7,15.1,9.0,7.86,0.0
2018,8,12,5,45,79.0,24.0,1.7,15.45,31.5,20.08,2.26
2018,8,12,6,0,129.0,40.0,1.7,15.8,54.0,41.78,24.33
2018,8,12,6,15,187.0,59.5,1.6,16.2,92.5,74.87,48.63
2018,8,12,6,30,245.0,79.0,1.5,16.6,131.0,114.96,79.87
2018,8,12,6,45,293.5,97.0,1.4,17.0,176.0,158.37,115.56
2018,8,12,7,0,342.0,115.0,1.3,17.4,221.0,208.24,157.09
2018,8,12,7,15,383.0,129.0,1.25,17.95,268.0,256.61,197.41
2018,8,12,7,30,424.0,143.0,1.2,18.5,315.0,309.26,240.46
2018,8,12,7,45,457.5,155.0,1.15,19.1,363.0,360.66,281.52
2018,8,12,8,0,491.0,167.0,1.1,19.7,411.0,415.02,323.6
2018,8,12,8,15,519.0,175.5,1.15,20.25,457.0,465.57,362.07
2018,8,12,8,30,547.0,184.0,1.2,20.8,503.0,517.92,400.85
2018,8,12,8,45,571.0,190.0,1.2,21.35,546.5,566.71,435.71
2018,8,12,9,0,595.0,196.0,1.2,21.9,590.0,618.28,471.52
2018,8,12,9,15,626.5,195.0,1.3,22.35,633.0,667.11,505.79
2018,8,12,9,30,658.0,194.0,1.4,22.8,676.0,716.68,539.95
2018,8,12,9,45,699.5,183.0,1.45,23.3,717.5,764.51,572.08
2018,8,12,10,0,741.0,172.0,1.5,23.8,759.0,812.82,602.48
2018,8,12,10,15,751.0,173.5,1.65,24.05,787.5,846.7,624.58
2018,8,12,10,30,761.0,175.0,1.8,24.3,816.0,875.93,643.67
2018,8,12,10,45,769.0,176.0,1.9,24.6,838.5,903.1,660.76
2018,8,12,11,0,777.0,177.0,2.0,24.9,861.0,927.83,676.25
2018,8,12,11,15,782.5,177.5,2.15,25.05,876.5,947.05,689.12
2018,8,12,11,30,788.0,178.0,2.3,25.2,892.0,963.46,700.27
2018,8,12,11,45,792.0,177.5,2.4,25.3,900.0,974.45,707.64
2018,8,12,12,0,796.0,177.0,2.5,25.4,908.0,982.42,713.21
2018,8,12,12,15,799.5,174.5,2.6,25.35,908.5,984.74,715.66
2018,8,12,12,30,803.0,172.0,2.7,25.3,909.0,983.92,716.23
2018,8,12,12,45,807.5,167.5,2.8,25.25,903.5,978.85,714.14
2018,8,12,13,0,812.0,163.0,2.9,25.2,898.0,970.57,710.05
2018,8,12,13,15,810.5,160.0,3.0,25.05,883.0,954.86,701.43
2018,8,12,13,30,809.0,157.0,3.1,24.9,868.0,936.13,690.85
2018,8,12,13,45,807.5,153.5,3.2,24.7,847.5,913.96,678.08
2018,8,12,14,0,806.0,150.0,3.3,24.5,827.0,888.96,663.33
2018,8,12,14,15,799.5,147.0,3.35,24.25,798.5,857.37,643.81
2018,8,12,14,30,793.0,144.0,3.4,24.0,770.0,823.47,622.55
2018,8,12,14,45,786.0,138.5,3.45,23.75,735.5,784.45,597.49
2018,8,12,15,0,779.0,133.0,3.5,23.5,701.0,743.51,570.77
2018,8,12,15,15,764.0,130.0,3.5,23.5,660.5,697.57,539.35
2018,8,12,15,30,749.0,127.0,3.5,23.5,620.0,650.76,505.58
2018,8,12,15,45,735.5,121.0,3.55,22.9,576.5,601.68,470.46
2018,8,12,16,0,722.0,115.0,3.6,22.3,533.0,551.49,433.4
2018,8,12,16,15,702.0,109.5,3.6,21.9,486.5,498.05,392.19
2018,8,12,16,30,682.0,104.0,3.6,21.5,440.0,445.28,350.22
2018,8,12,16,45,654.0,98.0,3.6,21.1,391.0,389.43,304.58
2018,8,12,17,0,626.0,92.0,3.6,20.7,342.0,335.65,259.26
2018,8,12,17,15,583.0,85.5,3.55,20.2,292.5,278.76,210.69
2018,8,12,17,30,540.0,79.0,3.5,19.7,243.0,226.15,164.98
2018,8,12,17,45,480.5,70.5,3.45,19.2,195.5,172.59,119.26
2018,8,12,18,0,421.0,62.0,3.4,18.7,148.0,125.73,80.45
2018,8,12,18,15,334.5,50.0,3.35,18.25,106.0,78.93,45.52
2018,8,12,18,30,248.0,38.0,3.3,17.8,64.0,42.92,22.07
2018,8,12,18,45,147.5,23.5,3.25,17.3,37.0,18.59,0.0
2018,8,12,19,0,47.0,9.0,3.2,16.8,10.0,8.85,0.0
2018,8,12,19,15,23.5,4.5,3.15,16.6,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,5,15,19.5,4.5,2.5,13.85,5.0,0.0,0.0
2018,8,13,5,30,39.0,9.0,2.6,14.2,10.0,8.85,0.0
2018,8,13,5,45,60.0,19.5,2.65,14.55,24.5,16.49,0.0
2018,8,13,6,0,81.0,30.0,2.7,14.9,39.0,30.75,16.8
2018,8,13,6,15,68.0,46.0,2.7,15.3,56.0,50.62,33.68
2018,8,13,6,30,55.0,62.0,2.7,15.7,73.0,68.36,49.56
2018,8,13,6,45,28.0,80.5,2.75,16.1,86.0,83.72,64.03
2018,8,13,7,0,1.0,99.0,2.8,16.5,99.0,95.69,75.04
2018,8,13,7,15,1.0,113.0,2.75,16.9,113.0,109.47,86.31
2018,8,13,7,30,1.0,127.0,2.7,17.3,127.0,123.26,97.33
2018,8,13,7,45,2.5,142.0,2.7,17.75,143.0,138.71,109.49
2018,8,13,8,0,4.0,157.0,2.7,18.2,159.0,154.33,121.62
2018,8,13,8,15,8.5,176.5,2.7,18.55,181.5,176.2,138.69
2018,8,13,8,30,13.0,196.0,2.7,18.9,204.0,198.56,155.96
2018,8,13,8,45,17.5,217.0,2.7,19.25,228.5,222.87,174.57
2018,8,13,9,0,22.0,238.0,2.7,19.6,253.0,247.62,193.31
2018,8,13,9,15,34.5,269.0,2.7,19.85,293.5,292.57,227.72
2018,8,13,9,30,47.0,300.0,2.7,20.1,334.0,335.36,259.93
2018,8,13,9,45,101.5,333.5,2.75,20.4,412.0,415.72,321.26
2018,8,13,10,0,156.0,367.0,2.8,20.7,490.0,505.46,387.92
2018,8,13,10,15,264.5,359.0,2.8,20.85,577.0,603.57,461.24
2018,8,13,10,30,373.0,351.0,2.8,21.0,664.0,701.35,532.48
2018,8,13,10,45,535.0,286.5,2.85,21.2,749.0,801.14,605.88
2018,8,13,11,0,697.0,222.0,2.9,21.4,834.0,901.85,677.01
2018,8,13,11,15,733.5,207.0,2.95,21.5,861.0,933.71,697.23
2018,8,13,11,30,770.0,192.0,3.0,21.6,888.0,959.85,714.17
2018,8,13,11,45,771.0,193.5,3.05,21.65,895.0,969.76,720.51
2018,8,13,12,0,772.0,195.0,3.1,21.7,902.0,976.66,725.1
2018,8,13,12,15,782.0,188.5,3.15,21.65,904.5,981.3,728.61
2018,8,13,12,30,792.0,182.0,3.2,21.6,907.0,982.84,730.18
2018,8,13,12,45,810.5,169.0,3.25,21.6,905.5,982.81,730.72
2018,8,13,13,0,829.0,156.0,3.3,21.6,904.0,979.26,729.04
2018,8,13,13,15,826.5,154.0,3.4,21.55,889.0,963.35,719.69
2018,8,13,13,30,824.0,152.0,3.5,21.5,874.0,944.39,708.39
2018,8,13,13,45,821.5,148.0,3.55,21.4,852.0,920.41,693.49
2018,8,13,14,0,819.0,144.0,3.6,21.3,830.0,893.58,676.62
2018,8,13,14,15,812.0,141.0,3.6,21.15,801.0,861.15,655.65
2018,8,13,14,30,805.0,138.0,3.6,21.0,772.0,826.39,632.96
2018,8,13,14,45,796.5,134.5,3.65,20.85,737.5,787.77,607.57
2018,8,13,15,0,788.0,131.0,3.7,20.7,703.0,747.29,580.58
2018,8,13,15,15,773.5,128.0,3.7,20.7,662.5,701.3,548.74
2018,8,13,15,30,759.0,125.0,3.7,20.7,622.0,654.39,514.52
2018,8,13,15,45,741.5,120.5,3.75,20.25,577.5,603.79,477.42
2018,8,13,16,0,724.0,116.0,3.8,19.8,533.0,552.44,438.68
2018,8,13,16,15,700.0,111.0,3.8,19.45,485.0,497.2,395.5
2018,8,13,16,30,676.0,106.0,3.8,19.1,437.0,443.04,351.88
2018,8,13,16,45,643.5,100.5,3.75,18.8,387.0,386.03,304.66
2018,8,13,17,0,611.0,95.0,3.7,18.5,337.0,331.57,258.29
2018,8,13,17,15,565.0,88.0,3.7,18.05,287.0,274.06,208.89
2018,8,13,17,30,519.0,81.0,3.7,17.6,237.0,221.21,162.76
2018,8,13,17,45,455.5,72.0,3.65,17.2,189.5,167.61,116.88
2018,8,13,18,0,392.0,63.0,3.6,16.8,142.0,120.33,77.74
2018,8,13,18,15,306.0,50.0,3.55,16.45,101.0,75.31,44.07
2018,8,13,18,30,220.0,37.0,3.5,16.1,60.0,40.25,20.8
2018,8,13,18,45,129.5,22.5,3.4,15.75,34.0,17.83,0.0
2018,8,13,19,0,39.0,8.0,3.3,15.4,8.0,7.86,0.0
2018,8,13,19,15,19.5,4.0,3.25,15.2,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,5,15,7.5,3.0,2.85,14.45,3.0,0.0,0.0
2018,8,14,5,30,15.0,6.0,2.9,14.7,6.0,5.9,0.0
2018,8,14,5,45,55.5,23.0,3.0,15.0,28.0,19.24,0.0
2018,8,14,6,0,96.0,40.0,3.1,15.3,50.0,39.93,23.56
2018,8,14,6,15,87.0,56.0,3.15,15.65,69.0,61.49,41.77
2018,8,14,6,30,78.0,72.0,3.2,16.0,88.0,81.29,59.25
2018,8,14,6,45,56.0,91.0,3.3,16.35,104.0,99.73,76.27
2018,8,14,7,0,34.0,110.0,3.4,16.7,120.0,115.73,90.75
2018,8,14,7,15,42.5,132.0,3.35,17.05,147.0,142.31,112.69
2018,8,14,7,30,51.0,154.0,3.3,17.4,174.0,169.96,135.2
2018,8,14,7,45,44.5,155.5,3.3,17.75,175.0,171.79,136.5
2018,8,14,8,0,38.0,157.0,3.3,18.1,176.0,172.74,136.93
2018,8,14,8,15,40.5,180.0,3.3,18.4,202.0,199.13,157.78
2018,8,14,8,30,43.0,203.0,3.3,18.7,228.0,225.82,178.52
2018,8,14,8,45,116.5,237.0,3.25,19.0,312.0,313.14,247.97
2018,8,14,9,0,190.0,271.0,3.2,19.3,396.0,404.14,318.6
2018,8,14,9,15,379.0,246.5,3.2,19.55,516.0,535.57,421.1
2018,8,14,9,30,568.0,222.0,3.2,19.8,636.0,673.03,524.74
2018,8,14,9,45,643.5,203.0,3.2,20.1,693.5,739.16,572.25
2018,8,14,10,0,719.0,184.0,3.2,20.4,751.0,806.2,618.97
2018,8,14,10,15,681.5,208.5,3.25,20.55,762.0,821.71,628.31
2018,8,14,10,30,644.0,233.0,3.3,20.7,773.0,832.59,634.28
2018,8,14,10,45,454.0,314.5,3.3,20.9,700.0,754.87,573.33
2018,8,14,11,0,264.0,396.0,3.3,21.1,627.0,663.13,501.9
2018,8,14,11,15,426.5,333.5,3.35,21.2,714.5,766.57,580.62
2018,8,14,11,30,589.0,271.0,3.4,21.3,802.0,868.41,655.28
2018,8,14,11,45,688.0,227.5,3.45,21.35,852.5,927.16,696.33
2018,8,14,12,0,787.0,184.0,3.5,21.4,903.0,979.86,731.47
2018,8,14,12,15,790.5,181.5,3.5,21.45,903.5,982.11,732.34
2018,8,14,12,30,794.0,179.0,3.5,21.5,904.0,981.23,731.66
2018,8,14,12,45,798.5,174.0,3.55,21.5,898.0,975.61,728.43
2018,8,14,13,0,803.0,169.0,3.6,21.5,892.0,966.8,723.2
2018,8,14,13,15,802.0,166.5,3.65,21.45,878.0,952.09,714.23
2018,8,14,13,30,801.0,164.0,3.7,21.4,864.0,934.39,703.31
2018,8,14,13,45,800.0,159.5,3.75,21.35,843.0,911.68,689.01
2018,8,14,14,0,799.0,155.0,3.8,21.3,822.0,886.14,672.75
2018,8,14,14,15,792.0,152.0,3.8,21.2,793.5,854.18,651.86
2018,8,14,14,30,785.0,149.0,3.8,21.1,765.0,819.96,629.29
2018,8,14,14,45,777.5,144.0,3.85,20.95,730.5,781.19,603.67
2018,8,14,15,0,770.0,139.0,3.9,20.8,696.0,740.56,576.42
2018,8,14,15,15,755.0,135.5,3.9,20.8,655.5,694.34,544.12
2018,8,14,15,30,740.0,132.0,3.9,20.8,615.0,648.07,509.93
2018,8,14,15,45,724.0,127.0,3.85,20.35,571.0,598.06,472.95
2018,8,14,16,0,708.0,122.0,3.8,19.9,527.0,547.84,434.81
2018,8,14,16,15,686.0,115.5,3.8,19.6,479.5,492.89,391.8
2018,8,14,16,30,664.0,109.0,3.8,19.3,432.0,438.86,348.26
2018,8,14,16,45,633.5,103.0,3.8,19.0,383.0,382.84,301.89
2018,8,14,17,0,603.0,97.0,3.8,18.7,334.0,329.18,256.18
2018,8,14,17,15,558.5,89.5,3.75,18.25,284.0,272.15,207.14
2018,8,14,17,30,514.0,82.0,3.7,17.8,234.0,219.62,161.27
2018,8,14,17,45,452.5,72.5,3.65,17.4,187.0,166.35,115.67
2018,8,14,18,0,391.0,63.0,3.6,17.0,140.0,119.15,76.64
2018,8,14,18,15,305.0,49.5,3.5,16.65,99.0,73.91,42.95
2018,8,14,18,30,219.0,36.0,3.4,16.3,58.0,38.65,19.51
2018,8,14,18,45,129.0,22.0,3.3,15.95,33.0,17.5,0.0
2018,8,14,19,0,39.0,8.0,3.2,15.6,8.0,7.86,0.0
2018,8,14,19,15,19.5,4.0,3.15,15.45,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,15,5,15,4.5,2.5,2.5,14.9,2.5,0.0,0.0
2018,8,15,5,30,9.0,5.0,2.6,15.2,5.0,4.91,0.0
2018,8,15,5,45,68.5,21.0,2.7,15.55,27.5,17.65,0.0
2018,8,15,6,0,128.0,37.0,2.8,15.9,50.0,38.55,21.49
2018,8,15,6,15,164.0,51.5,2.85,16.25,78.5,64.64,41.06
2018,8,15,6,30,200.0,66.0,2.9,16.6,107.0,94.92,65.16
2018,8,15,6,45,126.0,89.5,2.95,16.95,118.0,113.81,85.14
2018,8,15,7,0,52.0,113.0,3.0,17.3,129.0,123.54,96.45
2018,8,15,7,15,69.5,135.5,2.95,17.65,161.0,154.66,122.02
2018,8,15,7,30,87.0,158.0,2.9,18.0,193.0,187.83,149.01
2018,8,15,7,45,96.0,182.0,2.85,18.4,225.0,220.68,175.38
2018,8,15,8,0,105.0,206.0,2.8,18.8,257.0,254.49,202.04
2018,8,15,8,15,209.0,212.0,2.75,19.15,328.0,325.89,258.86
2018,8,15,8,30,313.0,218.0,2.7,19.5,399.0,408.22,323.3
2018,8,15,8,45,331.5,233.0,2.7,19.8,438.5,451.19,355.6
2018,8,15,9,0,350.0,248.0,2.7,20.1,478.0,495.14,388.19
2018,8,15,9,15,385.5,255.0,2.7,20.4,523.0,548.85,427.73
2018,8,15,9,30,421.0,262.0,2.7,20.7,568.0,600.16,464.82
2018,8,15,9,45,622.5,193.0,2.7,20.95,670.0,711.79,549.19
2018,8,15,10,0,824.0,124.0,2.7,21.2,772.0,830.17,631.16
2018,8,15,10,15,779.5,153.5,2.75,21.4,785.0,847.79,641.17
2018,8,15,10,30,735.0,183.0,2.8,21.6,798.0,862.75,650.27
2018,8,15,10,45,799.0,152.5,2.85,21.75,837.0,905.71,678.6
2018,8,15,11,0,863.0,122.0,2.9,21.9,876.0,946.11,704.73
2018,8,15,11,15,868.0,122.0,3.0,21.95,891.5,965.38,717.35
2018,8,15,11,30,873.0,122.0,3.1,22.0,907.0,981.55,728.17
2018,8,15,11,45,877.5,120.5,3.15,22.1,915.0,992.5,735.11
2018,8,15,12,0,882.0,119.0,3.2,22.2,923.0,1000.17,740.03
2018,8,15,12,15,881.0,119.5,3.3,22.15,922.5,1001.11,741.46
2018,8,15,12,30,880.0,120.0,3.4,22.1,922.0,998.67,740.8
2018,8,15,12,45,877.0,120.5,3.45,22.1,914.0,990.9,736.21
2018,8,15,13,0,874.0,121.0,3.5,22.1,906.0,979.84,729.56
2018,8,15,13,15,872.0,119.5,3.5,22.05,891.0,964.44,719.9
2018,8,15,13,30,870.0,118.0,3.5,22.0,876.0,945.87,708.2
2018,8,15,13,45,867.0,115.5,3.55,21.95,854.0,922.24,693.45
2018,8,15,14,0,864.0,113.0,3.6,21.9,832.0,895.65,676.66
2018,8,15,14,15,857.0,111.0,3.6,21.8,803.0,863.27,655.67
2018,8,15,14,30,850.0,109.0,3.6,21.7,774.0,828.44,632.88
2018,8,15,14,45,842.0,106.0,3.6,21.6,739.0,789.5,607.02
2018,8,15,15,0,834.0,103.0,3.6,21.5,704.0,748.54,579.49
2018,8,15,15,15,820.0,101.5,3.6,21.5,663.5,705.07,549.64
2018,8,15,15,30,806.0,100.0,3.6,21.5,623.0,658.08,516.51
2018,8,15,15,45,791.0,96.0,3.55,21.15,578.5,607.02,478.67
2018,8,15,16,0,776.0,92.0,3.5,20.8,534.0,555.5,439.45
2018,8,15,16,15,754.5,88.5,3.5,20.55,486.5,500.79,396.52
2018,8,15,16,30,733.0,85.0,3.5,20.3,439.0,446.8,352.84
2018,8,15,16,45,704.0,80.5,3.5,20.0,389.0,389.55,305.35
2018,8,15,17,0,675.0,76.0,3.5,19.7,339.0,333.9,257.78
2018,8,15,17,15,632.5,71.0,3.4,19.3,289.0,276.17,207.7
2018,8,15,17,30,590.0,66.0,3.3,18.9,239.0,222.63,160.46
2018,8,15,17,45,528.5,59.0,3.25,18.5,190.5,167.62,113.1
2018,8,15,18,0,467.0,52.0,3.2,18.1,142.0,119.53,73.25
2018,8,15,18,15,374.0,42.0,3.1,17.7,100.5,72.8,39.19
2018,8,15,18,30,281.0,32.0,3.0,17.3,59.0,37.0,16.86
2018,8,15,18,45,168.0,20.0,2.9,16.9,33.5,15.89,0.0
2018,8,15,19,0,55.0,8.0,2.8,16.5,8.0,7.86,0.0
2018,8,15,19,15,27.5,4.0,2.8,16.3,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.5,1.9,13.9,4.5,0.0,0.0
2018,8,16,5,30,56.0,9.0,2.0,14.4,9.0,8.85,0.0
2018,8,16,5,45,167.5,22.5,2.15,14.9,36.5,17.86,0.0
2018,8,16,6,0,279.0,36.0,2.3,15.4,64.0,43.73,21.81
2018,8,16,6,15,357.5,46.5,2.35,15.8,104.0,79.27,45.23
2018,8,16,6,30,436.0,57.0,2.4,16.2,144.0,124.1,79.24
2018,8,16,6,45,497.5,65.5,2.45,16.65,192.5,172.42,119.71
2018,8,16,7,0,559.0,74.0,2.5,17.1,241.0,227.67,167.33
2018,8,16,7,15,614.0,77.5,2.45,17.5,293.5,282.44,215.06
2018,8,16,7,30,669.0,81.0,2.4,17.9,346.0,342.75,266.66
2018,8,16,7,45,700.5,86.0,2.4,18.3,397.0,399.43,314.55
2018,8,16,8,0,732.0,91.0,2.4,18.7,448.0,458.64,362.94
2018,8,16,8,15,756.0,94.0,2.4,19.1,496.5,513.41,406.47
2018,8,16,8,30,780.0,97.0,2.4,19.5,545.0,569.1,449.3
2018,8,16,8,45,798.5,99.5,2.35,19.9,590.5,621.35,488.02
2018,8,16,9,0,817.0,102.0,2.3,20.3,636.0,673.38,525.36
2018,8,16,9,15,829.5,104.0,2.25,20.65,676.0,720.0,556.14
2018,8,16,9,30,842.0,106.0,2.2,21.0,716.0,762.79,583.6
2018,8,16,9,45,851.0,108.5,2.2,21.4,751.0,803.96,609.74
2018,8,16,10,0,860.0,111.0,2.2,21.8,786.0,843.13,634.15
2018,8,16,10,15,868.0,112.5,2.2,22.1,815.5,878.18,655.75
2018,8,16,10,30,876.0,114.0,2.2,22.4,845.0,910.77,675.54
2018,8,16,10,45,882.0,114.5,2.2,22.7,867.0,937.82,691.55
2018,8,16,11,0,888.0,115.0,2.2,23.0,889.0,961.99,705.65
2018,8,16,11,15,891.5,115.5,2.25,23.2,904.0,980.72,717.03
2018,8,16,11,30,895.0,116.0,2.3,23.4,919.0,996.22,726.44
2018,8,16,11,45,897.0,116.0,2.4,23.6,926.5,1006.43,733.07
2018,8,16,12,0,899.0,116.0,2.5,23.8,934.0,1013.24,737.65
2018,8,16,12,15,898.5,117.0,2.6,23.85,934.0,1015.18,739.64
2018,8,16,12,30,898.0,118.0,2.7,23.9,934.0,1013.66,739.55
2018,8,16,12,45,896.0,117.5,2.75,23.95,925.5,1005.68,734.9
2018,8,16,13,0,894.0,117.0,2.8,24.0,917.0,994.31,728.2
2018,8,16,13,15,890.5,115.5,2.85,23.9,901.0,977.14,718.22
2018,8,16,13,30,887.0,114.0,2.9,23.8,885.0,956.76,706.19
2018,8,16,13,45,881.5,113.0,2.95,23.7,862.0,931.96,691.22
2018,8,16,14,0,876.0,112.0,3.0,23.6,839.0,904.27,674.28
2018,8,16,14,15,869.0,110.0,3.05,23.45,809.5,871.49,653.93
2018,8,16,14,30,862.0,108.0,3.1,23.3,780.0,836.22,631.7
2018,8,16,14,45,853.0,105.5,3.1,23.1,744.0,796.51,606.0
2018,8,16,15,0,844.0,103.0,3.1,22.9,708.0,754.82,578.65
2018,8,16,15,15,830.0,101.0,3.1,22.9,667.0,708.28,547.05
2018,8,16,15,30,816.0,99.0,3.1,22.9,626.0,662.39,515.19
2018,8,16,15,45,800.0,95.5,3.1,22.4,581.0,610.71,477.76
2018,8,16,16,0,784.0,92.0,3.1,21.9,536.0,558.64,438.88
2018,8,16,16,15,762.5,88.0,3.1,21.55,487.5,502.99,395.77
2018,8,16,16,30,741.0,84.0,3.1,21.2,439.0,448.05,351.79
2018,8,16,16,45,711.5,79.5,3.1,20.85,388.5,390.15,304.13
2018,8,16,17,0,682.0,75.0,3.1,20.5,338.0,333.92,256.36
2018,8,16,17,15,639.0,70.0,3.05,20.05,287.5,275.69,206.13
2018,8,16,17,30,596.0,65.0,3.0,19.6,237.0,221.7,158.73
2018,8,16,17,45,533.5,58.0,2.95,19.15,188.5,166.26,111.24
2018,8,16,18,0,471.0,51.0,2.9,18.7,140.0,117.86,71.41
2018,8,16,18,15,375.5,41.5,2.8,18.25,98.5,71.4,37.98
2018,8,16,18,30,280.0,32.0,2.7,17.8,57.0,36.22,16.16
2018,8,16,18,45,166.5,20.0,2.6,17.35,32.5,19.66,0.0
2018,8,16,19,0,53.0,8.0,2.5,16.9,8.0,7.86,0.0
2018,8,16,19,15,26.5,4.0,2.55,16.7,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,17,5,15,23.0,4.0,1.7,14.15,4.0,0.0,0.0
2018,8,17,5,30,46.0,8.0,1.8,14.6,8.0,7.86,0.0
2018,8,17,5,45,113.5,20.0,1.85,15.05,29.0,15.78,0.0
2018,8,17,6,0,181.0,32.0,1.9,15.5,50.0,35.04,17.29
2018,8,17,6,15,218.0,41.0,1.85,16.0,75.0,59.44,34.59
2018,8,17,6,30,255.0,50.0,1.8,16.5,100.0,87.98,56.98
2018,8,17,6,45,127.5,63.5,1.75,17.0,88.5,89.36,64.67
2018,8,17,7,0,0.0,77.0,1.7,17.5,77.0,74.35,56.96
2018,8,17,7,15,0.0,92.5,1.65,18.05,92.5,89.41,69.33
2018,8,17,7,30,0.0,108.0,1.6,18.6,108.0,104.52,81.44
2018,8,17,7,45,1.0,126.5,1.55,19.1,127.0,123.03,96.1
2018,8,17,8,0,2.0,145.0,1.5,19.6,146.0,141.71,110.63
2018,8,17,8,15,16.0,176.5,1.5,20.15,185.5,180.41,141.01
2018,8,17,8,30,30.0,208.0,1.5,20.7,225.0,223.25,174.06
2018,8,17,8,45,251.5,200.5,1.45,21.25,363.0,366.68,287.58
2018,8,17,9,0,473.0,193.0,1.4,21.8,501.0,528.27,409.15
2018,8,17,9,15,665.5,146.5,1.45,22.3,610.0,644.91,494.45
2018,8,17,9,30,858.0,100.0,1.5,22.8,719.0,768.45,578.61
2018,8,17,9,45,873.0,99.5,1.55,23.3,756.5,811.92,604.95
2018,8,17,10,0,888.0,99.0,1.6,23.8,794.0,853.74,630.66
2018,8,17,10,15,896.5,99.5,1.6,24.2,823.5,889.02,651.44
2018,8,17,10,30,905.0,100.0,1.6,24.6,853.0,921.77,670.43
2018,8,17,10,45,912.5,99.5,1.65,25.0,876.0,949.83,686.91
2018,8,17,11,0,920.0,99.0,1.7,25.4,899.0,974.95,701.51
2018,8,17,11,15,924.5,99.0,1.8,25.7,915.0,994.61,713.62
2018,8,17,11,30,929.0,99.0,1.9,26.0,931.0,1010.96,723.74
2018,8,17,11,45,931.5,98.5,1.95,26.25,938.5,1021.4,729.75
2018,8,17,12,0,934.0,98.0,2.0,26.5,946.0,1028.31,733.72
2018,8,17,12,15,934.5,98.5,2.05,26.6,946.5,1030.73,735.45
2018,8,17,12,30,935.0,99.0,2.1,26.7,947.0,1029.55,735.08
2018,8,17,12,45,934.5,98.5,2.15,26.8,939.5,1022.75,731.32
2018,8,17,13,0,934.0,98.0,2.2,26.9,932.0,1012.39,725.46
2018,8,17,13,15,931.5,97.5,2.3,26.8,917.0,996.61,717.36
2018,8,17,13,30,929.0,97.0,2.4,26.7,902.0,977.43,707.1
2018,8,17,13,45,925.5,96.0,2.45,26.65,879.5,953.52,693.14
2018,8,17,14,0,922.0,95.0,2.5,26.6,857.0,926.47,677.11
2018,8,17,14,15,915.5,93.5,2.55,26.45,827.5,893.29,657.2
2018,8,17,14,30,909.0,92.0,2.6,26.3,798.0,857.43,635.35
2018,8,17,14,45,900.5,90.5,2.6,26.15,762.0,817.49,610.15
2018,8,17,15,0,892.0,89.0,2.6,26.0,726.0,775.39,583.21
2018,8,17,15,15,879.5,87.5,2.6,26.0,684.5,728.48,552.24
2018,8,17,15,30,867.0,86.0,2.6,26.0,643.0,680.2,519.91
2018,8,17,15,45,851.5,83.5,2.6,25.45,597.0,627.87,483.23
2018,8,17,16,0,836.0,81.0,2.6,24.9,551.0,574.98,444.6
2018,8,17,16,15,815.0,78.5,2.6,24.4,502.0,519.54,402.57
2018,8,17,16,30,794.0,76.0,2.6,23.9,453.0,463.68,358.74
2018,8,17,16,45,764.5,72.5,2.55,23.45,401.5,404.01,310.32
2018,8,17,17,0,735.0,69.0,2.5,23.0,350.0,346.41,261.97
2018,8,17,17,15,693.0,64.5,2.4,22.35,298.0,286.21,210.66
2018,8,17,17,30,651.0,60.0,2.3,21.7,246.0,229.4,161.31
2018,8,17,17,45,586.5,54.0,2.2,21.05,195.5,171.53,112.22
2018,8,17,18,0,522.0,48.0,2.1,20.4,145.0,120.89,71.02
2018,8,17,18,15,420.5,39.0,2.05,19.75,101.5,71.68,36.32
2018,8,17,18,30,319.0,30.0,2.0,19.1,58.0,34.42,13.94
2018,8,17,18,45,190.5,19.0,1.9,18.45,32.5,18.68,0.0
2018,8,17,19,0,62.0,8.0,1.8,17.8,7.0,0.0,0.0
2018,8,17,19,15,31.0,4.0,1.8,17.55,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,5,15,22.5,4.0,1.7,13.95,4.0,0.0,0.0
2018,8,18,5,30,45.0,8.0,1.7,14.5,8.0,7.86,0.0
2018,8,18,5,45,145.5,22.0,1.75,15.05,34.0,17.57,0.0
2018,8,18,6,0,246.0,36.0,1.8,15.6,60.0,40.92,20.17
2018,8,18,6,15,339.5,48.5,1.75,16.15,103.0,77.96,44.79
2018,8,18,6,30,433.0,61.0,1.7,16.7,146.0,126.72,81.15
2018,8,18,6,45,500.5,70.0,1.65,17.3,196.0,176.58,122.25
2018,8,18,7,0,568.0,79.0,1.6,17.9,246.0,234.1,170.99
2018,8,18,7,15,616.0,84.5,1.55,18.5,298.0,289.1,218.34
2018,8,18,7,30,664.0,90.0,1.5,19.1,350.0,348.89,268.62
2018,8,18,7,45,702.5,93.5,1.45,19.75,402.5,406.95,316.2
2018,8,18,8,0,741.0,97.0,1.4,20.4,455.0,468.08,364.43
2018,8,18,8,15,766.5,100.0,1.35,20.95,505.0,524.3,407.38
2018,8,18,8,30,792.0,103.0,1.3,21.5,555.0,581.47,449.37
2018,8,18,8,45,812.0,105.5,1.3,22.1,601.5,635.31,487.67
2018,8,18,9,0,832.0,108.0,1.3,22.7,648.0,689.03,524.6
2018,8,18,9,15,839.0,113.0,1.3,23.25,687.5,735.46,553.97
2018,8,18,9,30,846.0,118.0,1.3,23.8,727.0,780.14,581.36
2018,8,18,9,45,843.0,127.0,1.35,24.35,759.5,818.97,604.95
2018,8,18,10,0,840.0,136.0,1.4,24.9,792.0,854.96,626.46
2018,8,18,10,15,848.0,138.5,1.45,25.3,821.5,890.82,648.06
2018,8,18,10,30,856.0,141.0,1.5,25.7,851.0,924.26,667.93
2018,8,18,10,45,861.5,142.5,1.55,26.15,873.5,951.73,683.77
2018,8,18,11,0,867.0,144.0,1.6,26.6,896.0,971.0,694.45
2018,8,18,11,15,870.0,145.0,1.7,26.8,911.0,989.37,706.06
2018,8,18,11,30,873.0,146.0,1.8,27.0,926.0,1004.56,715.73
2018,8,18,11,45,873.0,147.5,1.9,27.2,932.5,1014.07,721.95
2018,8,18,12,0,873.0,149.0,2.0,27.4,939.0,1020.23,726.22
2018,8,18,12,15,873.0,149.0,2.1,27.35,938.5,1021.49,728.26
2018,8,18,12,30,873.0,149.0,2.2,27.3,938.0,1019.38,728.3
2018,8,18,12,45,871.0,148.5,2.3,27.3,930.0,1011.44,724.62
2018,8,18,13,0,869.0,148.0,2.4,27.3,922.0,1000.2,718.93
2018,8,18,13,15,864.0,147.5,2.45,27.15,905.5,988.43,712.9
2018,8,18,13,30,859.0,147.0,2.5,27.0,889.0,967.74,701.16
2018,8,18,13,45,851.0,146.5,2.55,26.8,865.0,941.31,685.88
2018,8,18,14,0,843.0,146.0,2.6,26.6,841.0,912.15,668.75
2018,8,18,14,15,833.0,144.5,2.65,26.35,810.0,877.69,648.09
2018,8,18,14,30,823.0,143.0,2.7,26.1,779.0,840.99,625.71
2018,8,18,14,45,809.5,141.5,2.75,25.85,742.5,799.47,599.76
2018,8,18,15,0,796.0,140.0,2.8,25.6,706.0,756.41,572.37
2018,8,18,15,15,780.0,136.5,2.8,25.6,664.0,708.21,539.83
2018,8,18,15,30,764.0,133.0,2.8,25.6,622.0,660.08,505.52
2018,8,18,15,45,741.5,130.0,2.8,24.9,575.5,606.76,467.88
2018,8,18,16,0,719.0,127.0,2.8,24.2,529.0,553.77,429.3
2018,8,18,16,15,690.0,122.0,2.75,23.75,479.0,495.94,385.32
2018,8,18,16,30,661.0,117.0,2.7,23.3,429.0,439.73,341.27
2018,8,18,16,45,623.5,110.0,2.7,22.8,377.0,379.84,293.28
2018,8,18,17,0,586.0,103.0,2.7,22.3,325.0,323.14,246.44
2018,8,18,17,15,537.5,94.0,2.65,21.7,274.0,264.5,197.3
2018,8,18,17,30,489.0,85.0,2.6,21.1,223.0,209.79,150.82
2018,8,18,17,45,422.5,73.0,2.5,20.45,174.5,155.12,105.39
2018,8,18,18,0,356.0,61.0,2.4,19.8,126.0,108.03,67.74
2018,8,18,18,15,268.5,46.5,2.35,19.2,86.5,64.6,36.48
2018,8,18,18,30,181.0,32.0,2.3,18.6,47.0,31.23,13.33
2018,8,18,18,45,103.5,19.0,2.25,18.05,26.0,18.68,0.0
2018,8,18,19,0,26.0,6.0,2.2,17.5,5.0,0.0,0.0
2018,8,18,19,15,13.0,3.0,2.2,17.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.5,2.1,13.65,1.5,0.0,0.0
2018,8,19,5,30,6.0,3.0,2.2,14.1,3.0,2.95,0.0
2018,8,19,5,45,6.0,10.5,2.25,14.55,11.0,10.21,0.0
2018,8,19,6,0,6.0,18.0,2.3,15.0,19.0,17.73,7.7
2018,8,19,6,15,3.0,32.0,2.25,15.45,32.5,31.19,20.05
2018,8,19,6,30,0.0,46.0,2.2,15.9,46.0,44.4,31.69
2018,8,19,6,45,0.0,59.0,2.15,16.35,59.0,56.95,42.5
2018,8,19,7,0,0.0,72.0,2.1,16.8,72.0,69.55,53.13
2018,8,19,7,15,0.0,78.0,2.1,17.2,78.0,75.4,57.92
2018,8,19,7,30,0.0,84.0,2.1,17.6,84.0,81.24,62.56
2018,8,19,7,45,0.0,101.5,2.05,18.05,101.5,98.27,76.31
2018,8,19,8,0,0.0,119.0,2.0,18.5,119.0,115.35,89.86
2018,8,19,8,15,2.5,142.5,2.0,18.95,144.0,139.72,109.13
2018,8,19,8,30,5.0,166.0,2.0,19.4,169.0,164.44,128.37
2018,8,19,8,45,15.5,195.0,2.0,19.85,205.0,200.04,156.13
2018,8,19,9,0,26.0,224.0,2.0,20.3,241.0,240.02,186.84
2018,8,19,9,15,39.0,253.5,2.0,20.7,280.5,280.7,217.67
2018,8,19,9,30,52.0,283.0,2.0,21.1,320.0,322.51,248.88
