Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,9,45,145.5,304.0,2.05,21.55,415.5,426.95,328.78
2018,8,19,10,0,239.0,325.0,2.1,22.0,511.0,538.46,411.05
2018,8,19,10,15,368.5,310.0,2.15,22.3,609.0,643.89,488.33
2018,8,19,10,30,498.0,295.0,2.2,22.6,707.0,762.15,572.0
2018,8,19,10,45,617.5,253.0,2.2,22.95,778.0,843.74,628.5
2018,8,19,11,0,737.0,211.0,2.2,23.3,849.0,926.47,682.75
2018,8,19,11,15,818.5,172.0,2.25,23.5,892.0,973.17,711.91
2018,8,19,11,30,900.0,133.0,2.3,23.7,935.0,1016.85,739.21
2018,8,19,11,45,904.0,132.0,2.3,23.9,943.0,1027.91,744.97
2018,8,19,12,0,908.0,131.0,2.3,24.1,951.0,1035.56,748.98
2018,8,19,12,15,907.0,131.5,2.35,24.15,950.0,1036.35,749.78
2018,8,19,12,30,906.0,132.0,2.4,24.2,949.0,1033.63,748.53
2018,8,19,12,45,902.0,133.0,2.45,24.25,940.0,1025.02,743.64
2018,8,19,13,0,898.0,134.0,2.5,24.3,931.0,1013.01,736.72
2018,8,19,13,15,894.0,133.5,2.5,24.2,915.0,996.15,726.68
2018,8,19,13,30,890.0,133.0,2.5,24.1,899.0,976.07,714.66
2018,8,19,13,45,884.5,131.0,2.55,24.05,875.0,949.97,699.05
2018,8,19,14,0,879.0,129.0,2.6,24.0,851.0,920.95,681.48
2018,8,19,14,15,870.5,127.5,2.65,23.75,820.5,887.08,661.08
2018,8,19,14,30,862.0,126.0,2.7,23.5,790.0,854.4,641.29
2018,8,19,14,45,850.5,124.0,2.7,23.3,753.0,812.61,614.54
2018,8,19,15,0,839.0,122.0,2.7,23.1,716.0,769.03,586.27
2018,8,19,15,15,824.0,119.0,2.7,23.1,673.5,720.34,553.57
2018,8,19,15,30,809.0,116.0,2.7,23.1,631.0,670.63,518.42
2018,8,19,15,45,776.5,115.0,2.7,22.45,579.0,611.25,475.84
2018,8,19,16,0,744.0,114.0,2.7,21.8,527.0,553.38,433.08
2018,8,19,16,15,684.0,113.5,2.7,21.3,466.0,482.58,378.89
2018,8,19,16,30,624.0,113.0,2.7,20.8,405.0,416.52,326.91
2018,8,19,16,45,616.0,103.5,2.7,20.35,363.5,368.64,287.45
2018,8,19,17,0,608.0,94.0,2.7,19.9,322.0,320.78,246.48
2018,8,19,17,15,570.5,86.0,2.7,19.3,274.0,265.43,198.99
2018,8,19,17,30,533.0,78.0,2.7,18.7,226.0,213.84,153.93
2018,8,19,17,45,451.5,68.5,2.7,18.1,175.5,156.18,105.93
2018,8,19,18,0,370.0,59.0,2.7,17.5,125.0,107.0,66.86
2018,8,19,18,15,273.0,44.5,2.65,17.05,84.5,62.27,34.79
2018,8,19,18,30,176.0,30.0,2.6,16.6,44.0,28.65,11.05
2018,8,19,18,45,100.0,17.5,2.5,16.15,24.0,17.2,0.0
2018,8,19,19,0,24.0,5.0,2.4,15.7,4.0,0.0,0.0
2018,8,19,19,15,12.0,2.5,2.4,15.5,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,5,15,7.5,2.0,1.95,14.05,2.0,0.0,0.0
2018,8,20,5,30,15.0,4.0,2.0,14.3,4.0,3.93,0.0
2018,8,20,5,45,19.0,10.5,2.0,14.55,11.5,10.32,0.0
2018,8,20,6,0,23.0,17.0,2.0,14.8,19.0,17.0,6.62
2018,8,20,6,15,11.5,27.5,2.0,15.1,28.5,27.78,16.89
2018,8,20,6,30,0.0,38.0,2.0,15.4,38.0,36.7,25.28
2018,8,20,6,45,0.0,49.0,1.95,15.7,49.0,47.34,34.52
2018,8,20,7,0,0.0,60.0,1.9,16.0,60.0,57.99,43.58
2018,8,20,7,15,0.0,65.0,1.8,16.35,65.0,62.83,47.58
2018,8,20,7,30,0.0,70.0,1.7,16.7,70.0,67.67,51.46
2018,8,20,7,45,0.0,81.0,1.65,17.05,81.0,78.34,60.11
2018,8,20,8,0,0.0,92.0,1.6,17.4,92.0,89.03,68.63
2018,8,20,8,15,0.5,111.5,1.55,17.8,112.0,108.32,84.06
2018,8,20,8,30,1.0,131.0,1.5,18.2,132.0,127.72,99.33
2018,8,20,8,45,74.0,159.0,1.5,18.65,207.0,207.41,164.12
2018,8,20,9,0,147.0,187.0,1.5,19.1,282.0,289.56,229.14
2018,8,20,9,15,80.5,209.5,1.55,19.45,262.0,270.74,211.87
2018,8,20,9,30,14.0,232.0,1.6,19.8,242.0,237.68,183.68
2018,8,20,9,45,16.5,250.5,1.6,20.15,263.0,258.67,199.37
2018,8,20,10,0,19.0,269.0,1.6,20.5,284.0,279.84,214.85
2018,8,20,10,15,23.5,293.0,1.65,20.75,312.0,308.42,235.98
2018,8,20,10,30,28.0,317.0,1.7,21.0,340.0,343.64,261.8
2018,8,20,10,45,54.5,353.5,1.75,21.25,400.0,406.61,308.54
2018,8,20,11,0,81.0,390.0,1.8,21.5,460.0,470.76,355.11
2018,8,20,11,15,240.0,366.0,1.9,21.6,578.0,614.42,462.61
2018,8,20,11,30,399.0,342.0,2.0,21.7,696.0,754.4,563.23
2018,8,20,11,45,529.0,297.5,2.05,21.85,771.0,839.71,623.56
2018,8,20,12,0,659.0,253.0,2.1,22.0,846.0,926.57,683.99
2018,8,20,12,15,746.0,209.5,2.15,22.0,880.5,968.07,710.84
2018,8,20,12,30,833.0,166.0,2.2,22.0,915.0,1002.34,733.31
2018,8,20,12,45,849.0,154.5,2.3,22.0,912.0,1000.51,733.08
2018,8,20,13,0,865.0,143.0,2.4,22.0,909.0,989.36,727.22
2018,8,20,13,15,860.5,142.5,2.45,21.9,892.5,972.41,717.47
2018,8,20,13,30,856.0,142.0,2.5,21.8,876.0,957.58,709.2
2018,8,20,13,45,850.0,140.0,2.55,21.7,852.5,931.35,693.33
2018,8,20,14,0,844.0,138.0,2.6,21.6,829.0,902.32,675.59
2018,8,20,14,15,836.0,136.0,2.65,21.4,799.0,868.93,655.02
2018,8,20,14,30,828.0,134.0,2.7,21.2,769.0,833.18,632.65
2018,8,20,14,45,817.5,130.5,2.75,20.95,732.5,791.72,606.13
2018,8,20,15,0,807.0,127.0,2.8,20.7,696.0,748.5,578.0
2018,8,20,15,15,791.5,124.5,2.8,20.7,654.5,701.19,545.7
2018,8,20,15,30,776.0,122.0,2.8,20.7,613.0,653.0,510.58
2018,8,20,15,45,758.5,117.0,2.85,20.1,567.0,600.88,472.97
2018,8,20,16,0,741.0,112.0,2.9,19.5,521.0,547.94,433.49
2018,8,20,16,15,717.0,106.5,2.9,19.05,472.0,491.21,389.36
2018,8,20,16,30,693.0,101.0,2.9,18.6,423.0,435.57,344.64
2018,8,20,16,45,660.5,95.0,2.95,18.15,372.5,377.23,296.45
2018,8,20,17,0,628.0,89.0,3.0,17.7,322.0,321.49,248.9
2018,8,20,17,15,581.0,81.5,3.0,17.2,271.0,262.66,198.07
2018,8,20,17,30,534.0,74.0,3.0,16.7,220.0,208.66,150.72
2018,8,20,17,45,467.5,64.0,3.0,16.2,172.0,153.55,103.77
2018,8,20,18,0,401.0,54.0,3.0,15.7,124.0,106.08,65.17
2018,8,20,18,15,301.5,41.5,2.9,15.35,84.0,60.77,32.82
2018,8,20,18,30,202.0,29.0,2.8,15.0,44.0,27.51,9.15
2018,8,20,18,45,115.0,17.0,2.75,14.7,24.0,16.71,0.0
2018,8,20,19,0,28.0,5.0,2.7,14.4,4.0,0.0,0.0
2018,8,20,19,15,14.0,2.5,2.65,14.3,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,21,5,15,7.5,2.0,2.0,13.95,2.0,0.0,0.0
2018,8,21,5,30,15.0,4.0,2.1,14.2,4.0,0.0,0.0
2018,8,21,5,45,63.5,18.5,2.2,14.5,23.5,18.18,0.0
2018,8,21,6,0,112.0,33.0,2.3,14.8,43.0,33.41,16.68
2018,8,21,6,15,129.0,49.5,2.3,15.05,68.0,58.49,37.39
2018,8,21,6,30,146.0,66.0,2.3,15.3,93.0,85.65,59.8
2018,8,21,6,45,80.5,83.0,2.35,15.6,98.5,97.53,73.5
2018,8,21,7,0,15.0,100.0,2.4,15.9,104.0,100.54,78.79
2018,8,21,7,15,13.5,115.5,2.35,16.2,120.0,116.13,91.85
2018,8,21,7,30,12.0,131.0,2.3,16.5,136.0,131.56,104.43
2018,8,21,7,45,14.5,150.0,2.2,16.85,156.5,152.0,120.78
2018,8,21,8,0,17.0,169.0,2.1,17.2,177.0,172.74,137.11
2018,8,21,8,15,20.5,188.0,2.1,17.55,199.0,194.31,153.89
2018,8,21,8,30,24.0,207.0,2.1,17.9,221.0,216.25,170.74
2018,8,21,8,45,24.5,221.5,2.05,18.3,236.5,232.13,182.49
2018,8,21,9,0,25.0,236.0,2.0,18.7,252.0,248.03,194.13
2018,8,21,9,15,26.5,253.0,2.0,19.0,271.0,271.27,211.45
2018,8,21,9,30,28.0,270.0,2.0,19.3,290.0,291.02,225.89
2018,8,21,9,45,27.0,280.0,2.0,19.65,300.0,301.7,233.19
2018,8,21,10,0,26.0,290.0,2.0,20.0,310.0,312.25,240.4
2018,8,21,10,15,32.0,313.5,2.05,20.25,339.0,342.63,262.87
2018,8,21,10,30,38.0,337.0,2.1,20.5,368.0,373.34,285.3
2018,8,21,10,45,40.0,347.5,2.15,20.75,381.0,387.18,294.97
2018,8,21,11,0,42.0,358.0,2.2,21.0,394.0,400.97,304.67
2018,8,21,11,15,33.0,340.5,2.25,21.15,369.0,375.13,284.96
2018,8,21,11,30,24.0,323.0,2.3,21.3,344.0,348.9,265.07
2018,8,21,11,45,22.5,317.5,2.35,21.45,337.5,334.96,254.59
2018,8,21,12,0,21.0,312.0,2.4,21.6,331.0,328.08,249.32
2018,8,21,12,15,22.0,315.0,2.45,21.65,335.0,332.12,252.4
2018,8,21,12,30,23.0,318.0,2.5,21.7,339.0,343.23,260.71
2018,8,21,12,45,25.0,321.5,2.55,21.75,344.0,348.56,264.8
2018,8,21,13,0,27.0,325.0,2.6,21.8,349.0,353.72,268.82
2018,8,21,13,15,28.0,319.5,2.6,21.7,344.0,348.45,265.2
2018,8,21,13,30,29.0,314.0,2.6,21.6,339.0,343.03,261.54
2018,8,21,13,45,118.0,307.0,2.65,21.5,404.0,422.83,324.97
2018,8,21,14,0,207.0,300.0,2.7,21.4,469.0,497.4,383.02
2018,8,21,14,15,368.0,291.5,2.7,21.2,578.0,626.41,481.08
2018,8,21,14,30,529.0,283.0,2.7,21.0,687.0,737.82,563.42
2018,8,21,14,45,510.5,276.5,2.7,20.85,651.0,696.64,533.91
2018,8,21,15,0,492.0,270.0,2.7,20.7,615.0,655.18,504.92
2018,8,21,15,15,474.0,259.5,2.7,20.7,575.5,610.04,472.59
2018,8,21,15,30,456.0,249.0,2.7,20.7,536.0,565.11,439.85
2018,8,21,15,45,430.0,238.5,2.7,20.15,493.0,515.65,403.87
2018,8,21,16,0,404.0,228.0,2.7,19.6,450.0,464.52,365.82
2018,8,21,16,15,375.0,213.5,2.7,19.2,404.0,413.13,326.45
2018,8,21,16,30,346.0,199.0,2.7,18.8,358.0,364.05,287.95
2018,8,21,16,45,314.0,179.5,2.65,18.45,310.5,311.29,245.67
2018,8,21,17,0,282.0,160.0,2.6,18.1,263.0,261.67,205.12
2018,8,21,17,15,232.5,134.5,2.55,17.7,210.5,204.19,158.04
2018,8,21,17,30,183.0,109.0,2.5,17.3,158.0,152.35,115.39
2018,8,21,17,45,124.5,80.0,2.45,16.95,110.0,100.96,73.69
2018,8,21,18,0,66.0,51.0,2.4,16.6,62.0,57.63,39.38
2018,8,21,18,15,47.0,33.5,2.3,16.4,40.0,35.14,21.07
2018,8,21,18,30,28.0,16.0,2.2,16.2,18.0,15.3,2.28
2018,8,21,18,45,16.5,8.5,2.15,15.95,9.5,8.36,0.0
2018,8,21,19,0,5.0,1.0,2.1,15.7,1.0,0.0,0.0
2018,8,21,19,15,2.5,0.5,2.1,15.65,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.05,14.45,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.1,14.8,2.0,0.0,0.0
2018,8,22,5,45,2.0,11.0,1.15,15.15,11.0,10.81,0.0
2018,8,22,6,0,2.0,20.0,1.2,15.5,20.0,19.37,8.26
2018,8,22,6,15,1.0,37.5,1.2,15.75,37.5,36.15,24.06
2018,8,22,6,30,0.0,55.0,1.2,16.0,55.0,52.9,38.7
2018,8,22,6,45,0.0,68.5,1.25,16.3,68.5,66.04,50.08
2018,8,22,7,0,0.0,82.0,1.3,16.6,82.0,79.2,61.22
2018,8,22,7,15,0.0,85.5,1.25,16.9,85.5,82.68,64.04
2018,8,22,7,30,0.0,89.0,1.2,17.2,89.0,86.11,66.69
2018,8,22,7,45,0.0,100.5,1.2,17.5,100.5,97.32,75.65
2018,8,22,8,0,0.0,112.0,1.2,17.8,112.0,108.55,84.49
2018,8,22,8,15,0.0,129.0,1.2,18.15,129.0,125.19,97.57
2018,8,22,8,30,0.0,146.0,1.2,18.5,146.0,141.88,110.5
2018,8,22,8,45,1.0,157.5,1.2,18.8,158.0,153.84,119.55
2018,8,22,9,0,2.0,169.0,1.2,19.1,170.0,165.91,128.62
2018,8,22,9,15,4.5,184.5,1.25,19.45,187.5,183.14,141.72
2018,8,22,9,30,7.0,200.0,1.3,19.8,205.0,200.6,154.87
2018,8,22,9,45,12.0,229.0,1.4,20.15,238.0,233.71,180.09
2018,8,22,10,0,17.0,258.0,1.5,20.5,271.0,267.26,205.28
2018,8,22,10,15,24.0,288.5,1.55,20.75,307.5,304.44,232.99
2018,8,22,10,30,31.0,319.0,1.6,21.0,344.0,348.62,265.52
2018,8,22,10,45,42.5,340.0,1.7,21.3,375.5,381.85,289.82
2018,8,22,11,0,54.0,361.0,1.8,21.6,407.0,415.49,314.27
2018,8,22,11,15,67.0,368.0,1.85,21.8,426.5,436.28,329.37
2018,8,22,11,30,80.0,375.0,1.9,22.0,446.0,457.17,344.57
2018,8,22,11,45,82.0,390.0,2.0,22.15,463.0,475.59,357.63
2018,8,22,12,0,84.0,405.0,2.1,22.3,480.0,493.72,370.49
2018,8,22,12,15,166.5,398.0,2.15,22.3,547.0,575.72,431.98
2018,8,22,12,30,249.0,391.0,2.2,22.3,614.0,656.62,491.06
2018,8,22,12,45,404.5,336.0,2.25,22.35,694.0,756.07,564.58
2018,8,22,13,0,560.0,281.0,2.3,22.4,774.0,844.17,628.68
2018,8,22,13,15,677.5,228.0,2.35,22.3,813.0,894.63,665.51
2018,8,22,13,30,795.0,175.0,2.4,22.2,852.0,932.77,691.72
2018,8,22,13,45,793.5,170.0,2.45,22.1,830.0,908.67,676.69
2018,8,22,14,0,792.0,165.0,2.5,22.0,808.0,881.74,660.29
2018,8,22,14,15,785.0,161.5,2.55,21.75,779.0,848.93,640.16
2018,8,22,14,30,778.0,158.0,2.6,21.5,750.0,813.87,618.29
2018,8,22,14,45,768.5,153.0,2.6,21.3,714.0,775.03,593.1
2018,8,22,15,0,759.0,148.0,2.6,21.1,678.0,732.44,564.97
2018,8,22,15,15,742.5,144.0,2.6,21.1,636.0,684.45,531.0
2018,8,22,15,30,726.0,140.0,2.6,21.1,594.0,635.8,495.63
2018,8,22,15,45,706.0,134.5,2.6,20.45,548.5,583.05,457.54
2018,8,22,16,0,686.0,129.0,2.6,19.8,503.0,530.54,418.4
2018,8,22,16,15,659.0,123.5,2.6,19.4,454.5,474.88,375.18
2018,8,22,16,30,632.0,118.0,2.6,19.0,406.0,420.72,331.79
2018,8,22,16,45,595.0,110.5,2.6,18.55,355.5,362.22,283.81
2018,8,22,17,0,558.0,103.0,2.6,18.1,305.0,306.93,237.13
2018,8,22,17,15,507.0,93.5,2.55,17.65,255.0,247.7,186.63
2018,8,22,17,30,456.0,84.0,2.5,17.2,205.0,195.26,141.37
2018,8,22,17,45,385.0,71.5,2.45,16.75,158.0,141.79,96.71
2018,8,22,18,0,314.0,59.0,2.4,16.3,111.0,96.49,60.67
2018,8,22,18,15,225.5,43.0,2.3,15.95,73.5,54.99,30.75
2018,8,22,18,30,137.0,27.0,2.2,15.6,36.0,23.53,3.95
2018,8,22,18,45,75.5,15.5,2.05,15.25,19.5,15.24,0.0
2018,8,22,19,0,14.0,4.0,1.9,14.9,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,1.9,14.75,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,13.9,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.3,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.0,1.95,14.7,8.0,7.86,0.0
2018,8,23,6,0,0.0,14.0,2.0,15.1,14.0,13.5,3.82
2018,8,23,6,15,0.0,26.0,2.1,15.4,26.0,25.1,15.0
2018,8,23,6,30,0.0,38.0,2.2,15.7,38.0,36.7,25.18
2018,8,23,6,45,0.0,54.5,2.25,16.05,54.5,52.63,38.88
2018,8,23,7,0,0.0,71.0,2.3,16.4,71.0,68.6,52.41
2018,8,23,7,15,2.0,93.5,2.25,16.65,94.5,91.1,71.14
2018,8,23,7,30,4.0,116.0,2.2,16.9,118.0,113.93,89.85
2018,8,23,7,45,14.5,144.5,2.2,17.15,151.5,146.66,116.36
2018,8,23,8,0,25.0,173.0,2.2,17.4,185.0,180.66,143.54
2018,8,23,8,15,37.0,198.5,2.2,17.7,218.0,216.2,171.58
2018,8,23,8,30,49.0,224.0,2.2,18.0,251.0,251.07,198.69
2018,8,23,8,45,54.5,246.0,2.2,18.35,278.5,279.44,220.19
2018,8,23,9,0,60.0,268.0,2.2,18.7,306.0,308.29,241.78
2018,8,23,9,15,81.5,294.0,2.2,19.0,349.5,353.29,275.88
2018,8,23,9,30,103.0,320.0,2.2,19.3,393.0,399.97,310.67
2018,8,23,9,45,135.5,340.5,2.2,19.6,441.5,456.91,352.84
2018,8,23,10,0,168.0,361.0,2.2,19.9,490.0,510.59,391.87
2018,8,23,10,15,286.5,346.0,2.25,20.1,576.5,610.0,466.35
2018,8,23,10,30,405.0,331.0,2.3,20.3,663.0,715.27,542.69
2018,8,23,10,45,533.5,293.0,2.3,20.55,742.5,804.96,606.69
2018,8,23,11,0,662.0,255.0,2.3,20.8,822.0,899.74,672.49
2018,8,23,11,15,665.0,258.5,2.35,20.95,836.0,917.79,683.33
2018,8,23,11,30,668.0,262.0,2.4,21.1,850.0,933.27,693.22
2018,8,23,11,45,667.5,265.0,2.45,21.25,856.5,942.17,698.77
2018,8,23,12,0,667.0,268.0,2.5,21.4,863.0,948.32,702.61
2018,8,23,12,15,668.5,266.0,2.55,21.4,862.0,948.57,703.23
2018,8,23,12,30,670.0,264.0,2.6,21.4,861.0,946.03,702.13
2018,8,23,12,45,671.5,259.5,2.65,21.45,853.0,938.15,697.52
2018,8,23,13,0,673.0,255.0,2.7,21.5,845.0,927.5,691.14
2018,8,23,13,15,669.0,252.0,2.75,21.45,829.5,910.42,680.61
2018,8,23,13,30,665.0,249.0,2.8,21.4,814.0,890.83,668.39
2018,8,23,13,45,660.5,244.0,2.85,21.35,792.0,866.35,652.83
2018,8,23,14,0,656.0,239.0,2.9,21.3,770.0,839.6,635.61
2018,8,23,14,15,646.5,234.0,2.95,21.1,740.5,806.46,614.04
2018,8,23,14,30,637.0,229.0,3.0,20.9,711.0,771.64,591.0
2018,8,23,14,45,626.0,221.5,3.05,20.75,676.0,731.65,563.84
2018,8,23,15,0,615.0,214.0,3.1,20.6,641.0,690.49,535.35
2018,8,23,15,15,596.5,207.0,3.1,20.6,600.0,641.76,500.2
2018,8,23,15,30,578.0,200.0,3.1,20.6,559.0,594.9,465.74
2018,8,23,15,45,557.5,190.0,3.15,20.05,514.5,543.95,428.57
2018,8,23,16,0,537.0,180.0,3.2,19.5,470.0,493.66,390.83
2018,8,23,16,15,510.5,168.5,3.25,19.1,423.0,439.66,348.91
2018,8,23,16,30,484.0,157.0,3.3,18.7,376.0,387.46,307.23
2018,8,23,16,45,449.0,144.0,3.3,18.3,327.5,332.32,262.12
2018,8,23,17,0,414.0,131.0,3.3,17.9,279.0,280.42,218.64
2018,8,23,17,15,368.0,115.0,3.3,17.45,231.0,225.79,172.54
2018,8,23,17,30,322.0,99.0,3.3,17.0,183.0,176.17,130.33
2018,8,23,17,45,265.0,80.0,3.25,16.55,138.5,126.3,88.84
2018,8,23,18,0,208.0,61.0,3.2,16.1,94.0,84.11,55.04
2018,8,23,18,15,141.0,40.5,3.15,15.8,59.5,46.75,26.94
2018,8,23,18,30,74.0,20.0,3.1,15.5,25.0,17.69,0.0
2018,8,23,18,45,37.0,10.0,3.0,15.2,12.5,9.83,0.0
2018,8,23,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,5,15,5.0,1.5,2.3,13.65,1.5,0.0,0.0
2018,8,24,5,30,10.0,3.0,2.4,13.9,3.0,0.0,0.0
2018,8,24,5,45,10.0,11.0,2.45,14.15,11.5,10.81,0.0
2018,8,24,6,0,10.0,19.0,2.5,14.4,20.0,18.69,6.9
2018,8,24,6,15,5.0,36.5,2.5,14.7,37.0,35.54,23.36
2018,8,24,6,30,0.0,54.0,2.5,15.0,54.0,51.95,37.98
2018,8,24,6,45,4.0,75.0,2.5,15.25,76.0,73.1,56.03
2018,8,24,7,0,8.0,96.0,2.5,15.5,98.0,94.85,74.38
2018,8,24,7,15,5.5,107.5,2.4,15.85,109.0,105.83,83.58
2018,8,24,7,30,3.0,119.0,2.3,16.2,120.0,116.5,92.23
2018,8,24,7,45,2.5,132.0,2.25,16.55,133.0,129.22,102.34
2018,8,24,8,0,2.0,145.0,2.2,16.9,146.0,141.9,112.22
2018,8,24,8,15,5.0,163.0,2.15,17.3,165.5,161.36,127.47
2018,8,24,8,30,8.0,181.0,2.1,17.7,185.0,181.16,142.78
2018,8,24,8,45,13.0,200.0,2.05,18.1,207.5,203.56,160.01
2018,8,24,9,0,18.0,219.0,2.0,18.5,230.0,226.45,177.41
2018,8,24,9,15,17.5,229.0,2.0,18.8,240.5,236.82,184.8
2018,8,24,9,30,17.0,239.0,2.0,19.1,251.0,247.12,192.14
2018,8,24,9,45,16.0,246.0,2.0,19.45,258.0,253.95,196.71
2018,8,24,10,0,15.0,253.0,2.0,19.8,265.0,260.67,201.21
2018,8,24,10,15,26.0,285.5,2.05,20.05,306.5,308.98,237.89
2018,8,24,10,30,37.0,318.0,2.1,20.3,348.0,353.2,270.81
2018,8,24,10,45,61.5,352.0,2.15,20.55,403.5,411.97,314.6
2018,8,24,11,0,86.0,386.0,2.2,20.8,459.0,471.79,358.33
2018,8,24,11,15,181.0,389.0,2.25,20.95,546.5,574.84,435.23
2018,8,24,11,30,276.0,392.0,2.3,21.1,634.0,680.18,511.36
2018,8,24,11,45,445.5,338.0,2.35,21.3,732.5,799.11,597.75
2018,8,24,12,0,615.0,284.0,2.4,21.5,831.0,913.04,678.12
2018,8,24,12,15,642.5,271.5,2.45,21.55,842.5,928.06,688.16
2018,8,24,12,30,670.0,259.0,2.5,21.6,854.0,940.26,697.32
2018,8,24,12,45,666.0,258.5,2.5,21.65,845.0,931.07,691.05
2018,8,24,13,0,662.0,258.0,2.5,21.7,836.0,919.22,683.27
2018,8,24,13,15,656.5,255.5,2.55,21.65,820.0,901.32,672.22
2018,8,24,13,30,651.0,253.0,2.6,21.6,804.0,881.01,659.54
2018,8,24,13,45,642.5,249.5,2.6,21.55,780.5,854.65,642.3
2018,8,24,14,0,634.0,246.0,2.6,21.5,757.0,826.28,623.59
2018,8,24,14,15,622.0,242.0,2.65,21.35,727.5,792.56,601.55
2018,8,24,14,30,610.0,238.0,2.7,21.2,698.0,757.39,578.19
2018,8,24,14,45,594.0,232.5,2.75,21.05,662.0,714.65,549.1
2018,8,24,15,0,578.0,227.0,2.8,20.9,626.0,673.05,520.25
2018,8,24,15,15,559.0,218.5,2.8,20.9,585.0,625.82,486.28
2018,8,24,15,30,540.0,210.0,2.8,20.9,544.0,578.67,451.74
2018,8,24,15,45,515.5,200.5,2.8,20.35,499.5,527.47,414.29
2018,8,24,16,0,491.0,191.0,2.8,19.8,455.0,477.39,376.72
2018,8,24,16,15,461.5,179.0,2.85,19.35,408.0,423.63,335.26
2018,8,24,16,30,432.0,167.0,2.9,18.9,361.0,372.08,294.42
2018,8,24,16,45,396.0,152.0,2.9,18.5,313.0,317.36,250.0
2018,8,24,17,0,360.0,137.0,2.9,18.1,265.0,264.32,206.03
2018,8,24,17,15,316.5,118.5,2.85,17.6,217.5,211.54,161.81
2018,8,24,17,30,273.0,100.0,2.8,17.1,170.0,163.56,121.33
2018,8,24,17,45,221.0,79.0,2.75,16.65,127.0,116.62,82.45
2018,8,24,18,0,169.0,58.0,2.7,16.2,84.0,75.9,49.85
2018,8,24,18,15,112.5,38.0,2.6,15.85,52.5,42.21,24.09
2018,8,24,18,30,56.0,18.0,2.5,15.5,21.0,15.61,0.0
2018,8,24,18,45,28.0,9.0,2.4,15.15,10.5,8.85,0.0
2018,8,24,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.6,12.1,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.6,12.6,3.0,0.0,0.0
2018,8,25,5,45,45.0,13.5,1.6,13.05,16.5,13.27,0.0
2018,8,25,6,0,74.0,24.0,1.6,13.5,30.0,23.7,8.72
2018,8,25,6,15,148.5,45.0,1.65,14.0,68.0,55.61,34.19
2018,8,25,6,30,223.0,66.0,1.7,14.5,106.0,96.58,65.5
2018,8,25,6,45,180.5,80.5,1.7,14.95,119.5,116.16,85.13
2018,8,25,7,0,138.0,95.0,1.7,15.4,133.0,129.75,99.46
2018,8,25,7,15,78.5,114.0,1.65,15.85,136.5,137.86,108.55
2018,8,25,7,30,19.0,133.0,1.6,16.3,140.0,136.27,108.19
2018,8,25,7,45,24.5,154.0,1.5,16.75,164.5,160.39,127.53
2018,8,25,8,0,30.0,175.0,1.4,17.2,189.0,187.22,148.63
2018,8,25,8,15,36.0,197.5,1.35,17.7,216.0,214.82,169.95
2018,8,25,8,30,42.0,220.0,1.3,18.2,243.0,243.07,191.4
2018,8,25,8,45,48.0,242.0,1.25,18.65,270.5,271.43,212.58
2018,8,25,9,0,54.0,264.0,1.2,19.1,298.0,300.33,233.81
2018,8,25,9,15,88.5,290.5,1.2,19.55,351.0,354.98,274.96
2018,8,25,9,30,123.0,317.0,1.2,20.0,404.0,417.67,321.01
2018,8,25,9,45,225.5,320.0,1.2,20.45,489.0,508.08,388.15
2018,8,25,10,0,328.0,323.0,1.2,20.9,574.0,611.12,461.78
2018,8,25,10,15,464.5,292.0,1.2,21.25,662.0,714.46,534.62
2018,8,25,10,30,601.0,261.0,1.2,21.6,750.0,819.63,606.27
2018,8,25,10,45,639.5,253.0,1.25,22.0,786.0,862.13,633.18
2018,8,25,11,0,678.0,245.0,1.3,22.4,822.0,903.72,659.9
2018,8,25,11,15,684.0,246.5,1.35,22.65,837.0,922.75,671.39
2018,8,25,11,30,690.0,248.0,1.4,22.9,852.0,939.22,681.41
2018,8,25,11,45,695.0,247.0,1.45,23.2,859.5,949.47,687.43
2018,8,25,12,0,700.0,246.0,1.5,23.5,867.0,956.94,691.83
2018,8,25,12,15,710.0,239.5,1.6,23.6,869.0,960.75,695.26
2018,8,25,12,30,720.0,233.0,1.7,23.7,871.0,961.6,696.91
2018,8,25,12,45,738.5,220.0,1.8,23.85,868.5,960.86,697.5
2018,8,25,13,0,757.0,207.0,1.9,24.0,866.0,956.76,696.01
2018,8,25,13,15,753.0,205.0,2.05,23.9,850.0,939.47,687.25
2018,8,25,13,30,749.0,203.0,2.2,23.8,834.0,919.38,676.64
2018,8,25,13,45,743.0,199.0,2.3,23.7,810.5,892.71,661.05
2018,8,25,14,0,737.0,195.0,2.4,23.6,787.0,863.58,643.7
2018,8,25,14,15,727.0,191.5,2.5,23.35,756.5,829.27,622.98
2018,8,25,14,30,717.0,188.0,2.6,23.1,726.0,793.06,600.66
2018,8,25,14,45,704.5,183.0,2.65,22.85,690.0,751.65,573.43
2018,8,25,15,0,692.0,178.0,2.7,22.6,654.0,708.97,544.52
2018,8,25,15,15,673.5,172.5,2.7,22.6,612.0,660.5,510.01
2018,8,25,15,30,655.0,167.0,2.7,22.6,570.0,611.74,474.58
2018,8,25,15,45,633.0,159.5,2.8,21.85,524.0,558.79,436.84
2018,8,25,16,0,611.0,152.0,2.9,21.1,478.0,506.46,398.24
2018,8,25,16,15,581.5,144.0,2.95,20.6,429.5,450.66,355.17
2018,8,25,16,30,552.0,136.0,3.0,20.1,381.0,395.21,311.09
2018,8,25,16,45,513.5,126.0,3.05,19.55,331.5,338.17,264.57
2018,8,25,17,0,475.0,116.0,3.1,19.0,282.0,284.66,219.72
2018,8,25,17,15,424.0,102.5,3.05,18.4,232.5,227.83,171.7
2018,8,25,17,30,373.0,89.0,3.0,17.8,183.0,176.53,128.04
2018,8,25,17,45,307.0,72.5,3.0,17.2,138.0,125.43,85.83
2018,8,25,18,0,241.0,56.0,3.0,16.6,93.0,82.05,51.67
2018,8,25,18,15,162.5,38.0,2.85,16.2,58.5,44.35,23.94
2018,8,25,18,30,84.0,20.0,2.7,15.8,24.0,16.92,0.0
2018,8,25,18,45,42.0,10.0,2.6,15.4,12.0,9.83,0.0
2018,8,25,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,5,15,9.0,2.0,2.05,12.1,1.5,0.0,0.0
2018,8,26,5,30,18.0,4.0,2.1,12.6,3.0,0.0,0.0
2018,8,26,5,45,33.5,9.5,2.2,13.05,11.0,9.34,0.0
2018,8,26,6,0,49.0,15.0,2.3,13.5,19.0,14.98,2.97
2018,8,26,6,15,62.5,26.0,2.3,13.95,34.5,30.28,16.77
2018,8,26,6,30,76.0,37.0,2.3,14.4,50.0,47.19,30.74
2018,8,26,6,45,53.5,42.5,2.35,14.8,53.5,52.68,36.99
2018,8,26,7,0,31.0,48.0,2.4,15.2,57.0,54.87,40.13
2018,8,26,7,15,15.5,53.0,2.3,15.6,57.5,56.61,42.18
2018,8,26,7,30,0.0,58.0,2.2,16.0,58.0,56.04,41.88
2018,8,26,7,45,0.0,68.5,2.15,16.4,68.5,66.22,50.22
2018,8,26,8,0,0.0,79.0,2.1,16.8,79.0,76.4,58.43
2018,8,26,8,15,0.0,90.0,2.05,17.2,90.0,87.09,66.95
2018,8,26,8,30,0.0,101.0,2.0,17.6,101.0,97.82,75.4
2018,8,26,8,45,0.0,108.5,2.0,18.05,108.5,105.15,80.98
2018,8,26,9,0,0.0,116.0,2.0,18.5,116.0,112.5,86.52
2018,8,26,9,15,0.5,132.0,2.0,18.9,132.5,128.56,99.06
2018,8,26,9,30,1.0,148.0,2.0,19.3,149.0,144.71,111.52
2018,8,26,9,45,5.0,177.5,2.05,19.7,181.5,177.09,136.77
2018,8,26,10,0,9.0,207.0,2.1,20.1,214.0,209.87,161.97
2018,8,26,10,15,45.0,265.5,2.15,20.4,302.0,305.08,235.86
2018,8,26,10,30,81.0,324.0,2.2,20.7,390.0,398.88,306.41
2018,8,26,10,45,137.0,354.0,2.25,21.0,469.0,490.63,374.48
2018,8,26,11,0,193.0,384.0,2.3,21.3,548.0,577.58,437.45
2018,8,26,11,15,449.5,300.0,2.35,21.45,690.0,752.51,567.86
2018,8,26,11,30,706.0,216.0,2.4,21.6,832.0,920.89,686.01
2018,8,26,11,45,806.0,168.5,2.5,21.75,877.5,970.92,717.78
2018,8,26,12,0,906.0,121.0,2.6,21.9,923.0,1017.0,747.89
2018,8,26,12,15,904.5,121.5,2.65,21.95,921.0,1016.89,747.68
2018,8,26,12,30,903.0,122.0,2.7,22.0,919.0,1013.25,745.75
2018,8,26,12,45,898.0,122.5,2.75,22.05,908.5,1002.73,739.45
2018,8,26,13,0,893.0,123.0,2.8,22.1,898.0,988.83,731.07
2018,8,26,13,15,888.5,122.5,2.9,22.05,881.0,971.08,720.93
2018,8,26,13,30,884.0,122.0,3.0,22.0,864.0,950.13,708.67
2018,8,26,13,45,877.5,120.5,3.05,21.9,839.5,923.26,692.14
2018,8,26,14,0,871.0,119.0,3.1,21.8,815.0,893.53,673.63
2018,8,26,14,15,861.5,118.0,3.15,21.65,784.0,859.09,651.88
2018,8,26,14,30,852.0,117.0,3.2,21.5,753.0,822.33,628.33
2018,8,26,14,45,840.0,114.0,3.25,21.3,715.0,782.52,602.49
2018,8,26,15,0,828.0,111.0,3.3,21.1,677.0,737.52,572.59
2018,8,26,15,15,812.5,108.0,3.3,21.1,634.5,688.6,538.79
2018,8,26,15,30,797.0,105.0,3.3,21.1,592.0,638.78,502.12
2018,8,26,15,45,777.0,101.5,3.35,20.6,545.0,585.04,462.42
2018,8,26,16,0,757.0,98.0,3.4,20.1,498.0,531.38,421.48
2018,8,26,16,15,730.5,93.0,3.45,19.7,448.0,473.29,375.61
2018,8,26,16,30,704.0,88.0,3.5,19.3,398.0,416.37,329.13
2018,8,26,16,45,668.5,82.5,3.5,18.95,347.0,356.96,279.17
2018,8,26,17,0,633.0,77.0,3.5,18.6,296.0,300.52,230.29
2018,8,26,17,15,581.0,70.5,3.45,18.1,245.5,241.53,178.94
2018,8,26,17,30,529.0,64.0,3.4,17.6,195.0,188.0,131.98
2018,8,26,17,45,452.5,55.0,3.4,17.1,148.0,133.47,86.32
2018,8,26,18,0,376.0,46.0,3.4,16.6,101.0,87.84,50.66
2018,8,26,18,15,259.0,33.5,3.3,16.25,64.5,44.94,21.3
2018,8,26,18,30,142.0,21.0,3.2,15.9,28.0,16.71,0.0
2018,8,26,18,45,71.0,10.5,3.15,15.6,14.0,10.32,0.0
2018,8,26,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.0,2.2,14.25,1.0,0.0,0.0
2018,8,27,5,30,11.0,2.0,2.3,14.6,2.0,0.0,0.0
2018,8,27,5,45,23.5,7.0,2.4,14.9,8.5,6.88,0.0
2018,8,27,6,0,36.0,12.0,2.5,15.2,15.0,11.88,0.76
2018,8,27,6,15,84.0,26.0,2.5,15.5,39.0,32.08,17.23
2018,8,27,6,30,132.0,40.0,2.5,15.8,63.0,58.15,37.22
2018,8,27,6,45,79.0,37.5,2.5,16.1,52.5,53.26,36.25
2018,8,27,7,0,26.0,35.0,2.5,16.4,42.0,40.88,28.26
2018,8,27,7,15,13.0,38.0,2.45,16.75,41.5,41.15,29.01
2018,8,27,7,30,0.0,41.0,2.4,17.1,41.0,39.59,27.86
2018,8,27,7,45,0.0,46.5,2.3,17.4,46.5,44.92,32.22
2018,8,27,8,0,0.0,52.0,2.2,17.7,52.0,50.25,36.51
2018,8,27,8,15,0.0,68.5,2.2,18.05,68.5,66.23,49.57
2018,8,27,8,30,0.0,85.0,2.2,18.4,85.0,82.23,62.46
2018,8,27,8,45,0.0,104.0,2.15,18.8,104.0,100.75,77.21
2018,8,27,9,0,0.0,123.0,2.1,19.2,123.0,119.37,91.85
2018,8,27,9,15,2.0,149.5,2.1,19.5,151.0,146.87,113.5
2018,8,27,9,30,4.0,176.0,2.1,19.8,179.0,174.66,135.08
2018,8,27,9,45,8.5,199.5,2.05,20.1,206.0,201.72,155.89
2018,8,27,10,0,13.0,223.0,2.0,20.4,233.0,229.16,176.75
2018,8,27,10,15,26.5,251.0,2.05,20.6,272.0,274.31,211.42
2018,8,27,10,30,40.0,279.0,2.1,20.8,311.0,315.97,242.92
2018,8,27,10,45,90.0,328.0,2.1,21.05,403.0,413.45,316.63
2018,8,27,11,0,140.0,377.0,2.1,21.3,495.0,520.77,394.92
2018,8,27,11,15,127.5,396.0,2.15,21.4,505.0,531.5,401.03
2018,8,27,11,30,115.0,415.0,2.2,21.5,515.0,541.36,407.16
2018,8,27,11,45,120.5,422.5,2.2,21.65,528.0,555.84,417.15
2018,8,27,12,0,126.0,430.0,2.2,21.8,541.0,569.83,426.77
2018,8,27,12,15,161.0,416.5,2.25,21.85,558.0,589.94,442.44
2018,8,27,12,30,196.0,403.0,2.3,21.9,575.0,609.24,457.49
2018,8,27,12,45,299.0,368.0,2.3,21.9,628.0,678.45,509.6
2018,8,27,13,0,402.0,333.0,2.3,21.9,681.0,743.99,557.9
2018,8,27,13,15,595.0,245.0,2.35,21.85,748.5,830.01,623.19
2018,8,27,13,30,788.0,157.0,2.4,21.8,816.0,901.72,673.25
2018,8,27,13,45,785.5,152.5,2.4,21.7,793.5,877.0,656.88
2018,8,27,14,0,783.0,148.0,2.4,21.6,771.0,849.54,639.53
2018,8,27,14,15,775.0,145.0,2.4,21.45,741.5,816.36,618.32
2018,8,27,14,30,767.0,142.0,2.4,21.3,712.0,781.03,595.49
2018,8,27,14,45,758.0,137.0,2.45,21.15,676.5,740.89,569.37
2018,8,27,15,0,749.0,132.0,2.5,21.0,641.0,699.06,541.7
2018,8,27,15,15,732.0,128.0,2.5,21.0,599.5,652.26,508.34
2018,8,27,15,30,715.0,124.0,2.5,21.0,558.0,603.65,472.6
2018,8,27,15,45,696.5,118.5,2.5,20.45,513.5,552.29,434.87
2018,8,27,16,0,678.0,113.0,2.5,19.9,469.0,501.06,396.05
2018,8,27,16,15,651.5,107.0,2.5,19.5,421.5,445.67,352.53
2018,8,27,16,30,625.0,101.0,2.5,19.1,374.0,391.8,308.83
2018,8,27,16,45,587.5,94.5,2.5,18.75,325.0,334.83,261.39
2018,8,27,17,0,550.0,88.0,2.5,18.4,276.0,281.16,215.44
2018,8,27,17,15,496.5,79.5,2.5,17.95,227.5,224.52,166.78
2018,8,27,17,30,443.0,71.0,2.5,17.5,179.0,173.61,122.8
2018,8,27,17,45,368.5,59.5,2.5,17.0,134.5,121.32,79.59
2018,8,27,18,0,294.0,48.0,2.5,16.5,90.0,78.71,46.59
2018,8,27,18,15,197.0,33.5,2.45,16.25,56.5,40.8,19.58
2018,8,27,18,30,100.0,19.0,2.4,16.0,23.0,18.68,0.0
2018,8,27,18,45,50.0,9.5,2.4,15.7,11.5,9.34,0.0
2018,8,27,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,1.7,14.05,2.0,0.0,0.0
2018,8,28,5,30,13.0,4.0,1.8,14.4,4.0,0.0,0.0
2018,8,28,5,45,28.5,9.5,1.95,14.75,11.0,9.34,0.0
2018,8,28,6,0,44.0,15.0,2.1,15.1,18.0,14.67,1.65
2018,8,28,6,15,75.0,26.0,2.1,15.45,36.5,31.24,16.85
2018,8,28,6,30,106.0,37.0,2.1,15.8,55.0,51.42,32.71
2018,8,28,6,45,69.5,41.5,2.15,16.1,55.0,54.88,37.96
2018,8,28,7,0,33.0,46.0,2.2,16.4,55.0,53.4,38.6
2018,8,28,7,15,16.5,51.5,2.15,16.75,56.0,55.44,40.98
2018,8,28,7,30,0.0,57.0,2.1,17.1,57.0,55.08,40.89
2018,8,28,7,45,0.0,69.5,2.1,17.4,69.5,67.19,50.84
2018,8,28,8,0,0.0,82.0,2.1,17.7,82.0,79.31,60.65
2018,8,28,8,15,0.0,89.0,2.1,18.1,89.0,86.12,65.93
2018,8,28,8,30,0.0,96.0,2.1,18.5,96.0,92.94,71.18
2018,8,28,8,45,0.0,109.5,2.1,18.85,109.5,106.14,81.57
2018,8,28,9,0,0.0,123.0,2.1,19.2,123.0,119.37,91.86
2018,8,28,9,15,0.5,136.5,2.1,19.5,137.0,133.0,102.41
2018,8,28,9,30,1.0,150.0,2.1,19.8,151.0,146.71,112.93
2018,8,28,9,45,2.0,157.0,2.15,20.15,158.5,154.46,118.69
2018,8,28,10,0,3.0,164.0,2.2,20.5,166.0,162.3,124.5
2018,8,28,10,15,5.5,188.0,2.25,20.7,192.0,188.33,144.63
2018,8,28,10,30,8.0,212.0,2.3,20.9,218.0,214.57,164.71
2018,8,28,10,45,9.5,219.5,2.35,21.1,227.0,223.63,171.39
2018,8,28,11,0,11.0,227.0,2.4,21.3,236.0,232.73,178.14
2018,8,28,11,15,14.5,243.5,2.45,21.4,256.0,252.74,193.38
2018,8,28,11,30,18.0,260.0,2.5,21.5,276.0,272.84,208.58
2018,8,28,11,45,34.0,306.5,2.5,21.6,336.5,342.55,261.39
2018,8,28,12,0,50.0,353.0,2.5,21.7,397.0,406.71,308.97
2018,8,28,12,15,59.0,369.5,2.55,21.75,421.5,432.78,328.1
2018,8,28,12,30,68.0,386.0,2.6,21.8,446.0,458.6,347.14
2018,8,28,12,45,75.5,390.0,2.65,21.8,456.0,469.48,355.41
2018,8,28,13,0,83.0,394.0,2.7,21.8,466.0,479.9,363.44
2018,8,28,13,15,84.0,387.0,2.7,21.75,458.5,472.12,358.1
2018,8,28,13,30,85.0,380.0,2.7,21.7,451.0,463.98,352.61
2018,8,28,13,45,220.0,327.5,2.7,21.6,503.5,542.64,415.5
2018,8,28,14,0,355.0,275.0,2.7,21.5,556.0,606.34,466.04
2018,8,28,14,15,609.5,188.5,2.7,21.35,648.5,722.85,556.52
2018,8,28,14,30,864.0,102.0,2.7,21.2,741.0,812.84,620.81
2018,8,28,14,45,856.0,98.5,2.75,21.05,704.5,771.97,593.24
2018,8,28,15,0,848.0,95.0,2.8,20.9,668.0,729.06,564.91
2018,8,28,15,15,833.0,93.0,2.8,20.9,626.0,681.02,531.9
2018,8,28,15,30,818.0,91.0,2.8,20.9,584.0,633.79,497.63
2018,8,28,15,45,802.0,87.5,2.8,20.35,538.5,581.51,459.02
2018,8,28,16,0,786.0,84.0,2.8,19.8,493.0,528.88,418.85
2018,8,28,16,15,763.0,79.5,2.8,19.4,444.0,471.6,373.47
2018,8,28,16,30,740.0,75.0,2.8,19.0,395.0,415.27,327.26
2018,8,28,16,45,706.0,71.0,2.75,18.65,344.0,356.31,277.39
2018,8,28,17,0,672.0,67.0,2.7,18.3,293.0,299.76,228.11
2018,8,28,17,15,620.5,61.5,2.65,17.85,242.5,240.01,175.83
2018,8,28,17,30,569.0,56.0,2.6,17.4,192.0,185.62,127.91
2018,8,28,17,45,489.5,48.5,2.55,16.95,145.0,130.23,81.66
2018,8,28,18,0,410.0,41.0,2.5,16.5,98.0,84.06,46.08
2018,8,28,18,15,283.0,30.5,2.4,16.25,62.0,42.07,17.81
2018,8,28,18,30,156.0,20.0,2.3,16.0,26.0,19.66,0.0
2018,8,28,18,45,78.0,10.0,2.2,15.75,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,5,15,18.0,2.5,1.45,13.8,2.0,0.0,0.0
2018,8,29,5,30,36.0,5.0,1.4,14.3,4.0,0.0,0.0
2018,8,29,5,45,143.0,15.5,1.4,14.8,23.5,15.24,0.0
2018,8,29,6,0,250.0,26.0,1.4,15.3,43.0,29.23,5.71
2018,8,29,6,15,361.0,35.5,1.45,15.85,83.5,64.39,32.64
2018,8,29,6,30,472.0,45.0,1.5,16.4,124.0,112.26,66.9
2018,8,29,6,45,539.5,52.0,1.55,16.9,172.5,161.91,107.84
2018,8,29,7,0,607.0,59.0,1.6,17.4,221.0,219.19,157.07
2018,8,29,7,15,653.0,64.0,1.6,17.8,272.5,274.96,206.19
2018,8,29,7,30,699.0,69.0,1.6,18.2,324.0,335.54,258.42
2018,8,29,7,45,730.0,73.5,1.6,18.55,375.0,393.0,307.11
