Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,10,0,898.0,93.0,2.3,23.8,746.0,839.2,629.67
2018,9,8,10,15,905.0,94.5,2.35,24.25,774.5,873.72,650.91
2018,9,8,10,30,912.0,96.0,2.4,24.7,803.0,905.47,670.17
2018,9,8,10,45,917.0,97.0,2.45,25.1,824.5,931.94,685.99
2018,9,8,11,0,922.0,98.0,2.5,25.5,846.0,955.22,699.74
2018,9,8,11,15,925.5,98.0,2.65,25.75,859.5,972.72,711.09
2018,9,8,11,30,929.0,98.0,2.8,26.0,873.0,986.76,720.3
2018,9,8,11,45,930.5,99.0,2.95,26.2,879.5,996.41,726.9
2018,9,8,12,0,932.0,100.0,3.1,26.4,886.0,1002.43,731.26
2018,9,8,12,15,933.5,98.0,3.2,26.5,884.0,1001.56,731.16
2018,9,8,12,30,935.0,96.0,3.3,26.6,882.0,997.0,728.81
2018,9,8,12,45,937.0,93.5,3.45,26.65,873.0,988.69,724.63
2018,9,8,13,0,939.0,91.0,3.6,26.7,864.0,976.69,718.08
2018,9,8,13,15,937.0,90.0,3.7,26.75,847.0,958.98,707.47
2018,9,8,13,30,935.0,89.0,3.8,26.8,830.0,937.8,694.6
2018,9,8,13,45,930.5,87.5,3.9,26.8,805.5,910.53,677.75
2018,9,8,14,0,926.0,86.0,4.0,26.8,781.0,880.14,658.72
2018,9,8,14,15,919.0,84.5,4.05,26.65,749.5,844.74,636.25
2018,9,8,14,30,912.0,83.0,4.1,26.5,718.0,806.7,611.77
2018,9,8,14,45,903.0,80.5,4.15,26.35,680.0,763.65,583.49
2018,9,8,15,0,894.0,78.0,4.2,26.2,642.0,718.52,553.37
2018,9,8,15,15,879.0,76.5,4.2,26.2,598.5,668.65,518.9
2018,9,8,15,30,864.0,75.0,4.2,26.2,555.0,617.7,480.72
2018,9,8,15,45,846.5,72.5,4.2,25.45,508.0,563.47,440.35
2018,9,8,16,0,829.0,70.0,4.2,24.7,461.0,510.16,399.13
2018,9,8,16,15,803.0,67.0,4.2,24.1,410.5,450.92,351.63
2018,9,8,16,30,777.0,64.0,4.2,23.5,360.0,392.92,303.4
2018,9,8,16,45,736.0,60.0,4.15,22.9,307.0,330.05,249.9
2018,9,8,17,0,695.0,56.0,4.1,22.3,254.0,270.75,198.0
2018,9,8,17,15,629.5,51.0,4.0,21.45,202.0,208.35,144.01
2018,9,8,17,30,564.0,46.0,3.9,20.6,150.0,152.77,96.51
2018,9,8,17,45,450.5,38.5,3.8,19.8,104.5,96.26,53.01
2018,9,8,18,0,337.0,31.0,3.7,19.0,59.0,52.99,21.35
2018,9,8,18,15,199.5,19.5,3.7,18.5,33.0,20.91,0.0
2018,9,8,18,30,62.0,8.0,3.7,18.0,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.65,17.45,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,9,5,45,75.0,9.5,1.85,13.8,12.5,0.0,0.0
2018,9,9,6,0,150.0,19.0,1.8,14.1,25.0,20.67,0.0
2018,9,9,6,15,279.5,31.0,1.8,14.7,62.0,50.81,22.46
2018,9,9,6,30,409.0,43.0,1.8,15.3,99.0,97.56,56.92
2018,9,9,6,45,492.5,51.5,1.75,15.95,148.0,147.45,96.99
2018,9,9,7,0,576.0,60.0,1.7,16.6,197.0,206.95,147.27
2018,9,9,7,15,628.5,66.0,1.6,17.15,248.5,263.66,197.02
2018,9,9,7,30,681.0,72.0,1.5,17.7,300.0,325.66,250.32
2018,9,9,7,45,717.5,76.0,1.4,18.25,351.5,383.81,299.34
2018,9,9,8,0,754.0,80.0,1.3,18.8,403.0,444.59,348.53
2018,9,9,8,15,779.5,84.0,1.25,19.4,453.0,502.1,393.42
2018,9,9,8,30,805.0,88.0,1.2,20.0,503.0,560.54,437.15
2018,9,9,8,45,823.5,91.0,1.15,20.65,549.0,614.17,475.55
2018,9,9,9,0,842.0,94.0,1.1,21.3,595.0,667.41,512.16
2018,9,9,9,15,860.0,95.0,1.1,21.95,637.5,714.83,542.73
2018,9,9,9,30,878.0,96.0,1.1,22.6,680.0,763.51,572.84
2018,9,9,9,45,894.5,94.5,1.15,23.25,716.5,807.01,599.46
2018,9,9,10,0,911.0,93.0,1.2,23.9,753.0,848.74,624.57
2018,9,9,10,15,904.5,100.5,1.3,24.35,777.0,878.55,642.79
2018,9,9,10,30,898.0,108.0,1.4,24.8,801.0,904.8,658.79
2018,9,9,10,45,915.5,103.0,1.45,25.25,826.5,935.71,677.1
2018,9,9,11,0,933.0,98.0,1.5,25.7,852.0,963.93,693.55
2018,9,9,11,15,935.5,99.0,1.65,26.0,865.5,981.66,705.18
2018,9,9,11,30,938.0,100.0,1.8,26.3,879.0,995.86,714.72
2018,9,9,11,45,937.5,101.0,2.0,26.55,884.0,1003.6,721.0
2018,9,9,12,0,937.0,102.0,2.2,26.8,889.0,1007.64,724.98
2018,9,9,12,15,935.5,102.5,2.35,26.9,886.5,1006.5,725.57
2018,9,9,12,30,934.0,103.0,2.5,27.0,884.0,1001.68,723.89
2018,9,9,12,45,929.5,103.5,2.7,27.05,873.0,990.38,718.69
2018,9,9,13,0,925.0,104.0,2.9,27.1,862.0,975.55,711.17
2018,9,9,13,15,920.0,103.5,3.0,27.0,843.5,955.76,699.97
2018,9,9,13,30,915.0,103.0,3.1,26.9,825.0,932.67,686.59
2018,9,9,13,45,907.5,102.0,3.25,26.85,799.0,903.7,669.4
2018,9,9,14,0,900.0,101.0,3.4,26.8,773.0,871.84,650.09
2018,9,9,14,15,891.0,99.5,3.45,26.6,740.5,835.51,627.33
2018,9,9,14,30,882.0,98.0,3.5,26.4,708.0,796.76,602.67
2018,9,9,14,45,870.0,95.5,3.55,26.2,669.0,752.51,573.84
2018,9,9,15,0,858.0,93.0,3.6,26.0,630.0,706.51,543.35
2018,9,9,15,15,840.5,91.0,3.6,26.0,586.0,658.16,509.21
2018,9,9,15,30,823.0,89.0,3.6,26.0,542.0,606.48,470.67
2018,9,9,15,45,803.0,85.0,3.7,25.3,494.0,550.81,429.58
2018,9,9,16,0,783.0,81.0,3.8,24.6,446.0,495.24,386.99
2018,9,9,16,15,756.0,76.5,3.8,24.0,396.0,436.3,339.88
2018,9,9,16,30,729.0,72.0,3.8,23.4,346.0,378.81,292.25
2018,9,9,16,45,688.5,66.5,3.8,22.85,294.0,317.21,239.98
2018,9,9,17,0,648.0,61.0,3.8,22.3,242.0,259.2,189.39
2018,9,9,17,15,581.5,54.0,3.75,21.5,191.0,197.35,136.25
2018,9,9,17,30,515.0,47.0,3.7,20.7,140.0,142.79,90.05
2018,9,9,17,45,406.0,38.5,3.6,19.9,96.5,89.14,48.97
2018,9,9,18,0,297.0,30.0,3.5,19.1,53.0,47.95,17.73
2018,9,9,18,15,173.5,18.5,3.5,18.55,29.5,19.08,0.0
2018,9,9,18,30,50.0,7.0,3.5,18.0,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.45,17.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,5,45,79.0,9.0,2.1,13.45,12.0,0.0,0.0
2018,9,10,6,0,158.0,18.0,2.1,13.8,24.0,19.64,0.0
2018,9,10,6,15,286.0,29.0,2.1,14.4,60.0,48.9,20.31
2018,9,10,6,30,414.0,40.0,2.1,15.0,96.0,94.9,54.51
2018,9,10,6,45,491.0,49.5,2.1,15.55,144.0,144.75,94.92
2018,9,10,7,0,568.0,59.0,2.1,16.1,192.0,203.46,145.02
2018,9,10,7,15,619.5,65.0,2.0,16.75,243.0,259.35,194.32
2018,9,10,7,30,671.0,71.0,1.9,17.4,294.0,320.42,247.17
2018,9,10,7,45,703.5,77.0,1.75,18.05,345.0,378.39,296.28
2018,9,10,8,0,736.0,83.0,1.6,18.7,396.0,438.52,345.11
2018,9,10,8,15,761.0,87.5,1.55,19.45,445.5,495.34,389.65
2018,9,10,8,30,786.0,92.0,1.5,20.2,495.0,553.08,433.04
2018,9,10,8,45,802.5,96.0,1.4,20.95,540.0,605.61,470.54
2018,9,10,9,0,819.0,100.0,1.3,21.7,585.0,657.62,506.05
2018,9,10,9,15,839.5,100.5,1.3,22.35,627.5,707.92,539.33
2018,9,10,9,30,860.0,101.0,1.3,23.0,670.0,754.36,568.15
2018,9,10,9,45,881.0,98.5,1.25,23.7,708.0,799.62,594.92
2018,9,10,10,0,902.0,96.0,1.2,24.4,746.0,843.45,620.09
2018,9,10,10,15,910.0,97.0,1.25,24.9,775.0,878.27,640.75
2018,9,10,10,30,918.0,98.0,1.3,25.4,804.0,910.35,659.57
2018,9,10,10,45,923.0,99.0,1.4,25.95,825.5,936.82,675.32
2018,9,10,11,0,928.0,100.0,1.5,26.5,847.0,960.07,689.05
2018,9,10,11,15,931.0,100.5,1.6,26.85,860.5,977.57,699.74
2018,9,10,11,30,934.0,101.0,1.7,27.2,874.0,991.57,708.35
2018,9,10,11,45,934.5,102.0,1.8,27.55,879.5,1000.15,713.67
2018,9,10,12,0,935.0,103.0,1.9,27.9,885.0,1005.05,716.82
2018,9,10,12,15,930.5,104.5,2.05,28.05,881.0,1002.04,716.28
2018,9,10,12,30,926.0,106.0,2.2,28.2,877.0,995.38,713.52
2018,9,10,12,45,918.0,108.0,2.3,28.35,864.5,982.38,706.23
2018,9,10,13,0,910.0,110.0,2.4,28.5,852.0,965.96,696.83
2018,9,10,13,15,905.0,110.0,2.55,28.45,834.0,946.86,686.71
2018,9,10,13,30,900.0,110.0,2.7,28.4,816.0,924.51,674.38
2018,9,10,13,45,893.0,108.0,2.8,28.35,789.5,895.19,656.93
2018,9,10,14,0,886.0,106.0,2.9,28.3,763.0,863.0,637.46
2018,9,10,14,15,875.5,104.5,3.05,28.0,730.0,825.81,615.29
2018,9,10,14,30,865.0,103.0,3.2,27.7,697.0,786.35,591.16
2018,9,10,14,45,852.0,100.5,3.3,27.45,658.0,744.92,564.85
2018,9,10,15,0,839.0,98.0,3.4,27.2,619.0,698.54,534.58
2018,9,10,15,15,821.5,95.0,3.4,27.2,575.0,647.31,498.15
2018,9,10,15,30,804.0,92.0,3.4,27.2,531.0,595.39,459.67
2018,9,10,15,45,781.0,88.5,3.6,26.25,483.0,539.44,419.15
2018,9,10,16,0,758.0,85.0,3.8,25.3,435.0,483.94,377.22
2018,9,10,16,15,726.0,81.0,3.9,24.6,384.5,424.51,330.06
2018,9,10,16,30,694.0,77.0,4.0,23.9,334.0,367.27,282.91
2018,9,10,16,45,647.5,71.0,4.1,23.15,282.0,305.01,230.58
2018,9,10,17,0,601.0,65.0,4.2,22.4,230.0,247.11,180.59
2018,9,10,17,15,528.5,57.5,4.2,21.45,180.0,186.22,128.79
2018,9,10,17,30,456.0,50.0,4.2,20.5,130.0,133.39,84.64
2018,9,10,17,45,342.0,40.0,4.2,19.6,88.5,81.53,45.43
2018,9,10,18,0,228.0,30.0,4.2,18.7,47.0,41.83,13.79
2018,9,10,18,15,128.5,18.0,4.15,18.2,26.0,17.9,0.0
2018,9,10,18,30,29.0,6.0,4.1,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.05,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,11,5,45,67.0,9.0,3.25,13.1,11.0,0.0,0.0
2018,9,11,6,0,134.0,18.0,3.3,13.3,22.0,19.22,0.0
2018,9,11,6,15,254.0,30.5,3.3,13.75,57.0,47.79,19.81
2018,9,11,6,30,374.0,43.0,3.3,14.2,92.0,92.38,54.23
2018,9,11,6,45,452.0,53.0,3.35,14.6,139.0,140.51,93.35
2018,9,11,7,0,530.0,63.0,3.4,15.0,186.0,197.65,142.33
2018,9,11,7,15,583.5,70.0,3.35,15.6,236.5,252.97,191.48
2018,9,11,7,30,637.0,77.0,3.3,16.2,287.0,313.75,244.72
2018,9,11,7,45,670.0,83.5,3.25,16.75,337.5,370.59,294.0
2018,9,11,8,0,703.0,90.0,3.2,17.3,388.0,429.94,343.75
2018,9,11,8,15,730.5,94.5,3.1,17.95,437.0,486.47,389.47
2018,9,11,8,30,758.0,99.0,3.0,18.6,486.0,543.6,434.0
2018,9,11,8,45,777.5,103.0,2.9,19.25,531.0,596.67,473.85
2018,9,11,9,0,797.0,107.0,2.8,19.9,576.0,649.53,512.14
2018,9,11,9,15,813.5,108.5,2.75,20.4,616.5,697.14,545.56
2018,9,11,9,30,830.0,110.0,2.7,20.9,657.0,743.67,576.07
2018,9,11,9,45,844.5,111.0,2.65,21.4,693.0,786.76,603.57
2018,9,11,10,0,859.0,112.0,2.6,21.9,729.0,824.22,626.69
2018,9,11,10,15,870.0,112.0,2.65,22.25,758.0,859.19,648.92
2018,9,11,10,30,881.0,112.0,2.7,22.6,787.0,891.72,669.35
2018,9,11,10,45,891.5,110.5,2.75,22.95,809.5,919.55,686.52
2018,9,11,11,0,902.0,109.0,2.8,23.3,832.0,944.48,701.76
2018,9,11,11,15,908.5,108.5,2.9,23.55,847.0,963.7,713.92
2018,9,11,11,30,915.0,108.0,3.0,23.8,862.0,979.58,723.99
2018,9,11,11,45,922.5,105.0,3.15,24.05,869.5,990.28,731.14
2018,9,11,12,0,930.0,102.0,3.3,24.3,877.0,997.43,736.09
2018,9,11,12,15,932.5,100.5,3.45,24.35,875.5,997.77,737.25
2018,9,11,12,30,935.0,99.0,3.6,24.4,874.0,994.43,736.1
2018,9,11,12,45,939.0,95.0,3.75,24.45,865.0,986.09,731.73
2018,9,11,13,0,943.0,91.0,3.9,24.5,856.0,974.0,724.94
2018,9,11,13,15,940.0,89.5,4.05,24.35,838.0,954.51,713.77
2018,9,11,13,30,937.0,88.0,4.2,24.2,820.0,931.58,700.25
2018,9,11,13,45,933.5,85.5,4.3,24.05,794.5,903.8,683.09
2018,9,11,14,0,930.0,83.0,4.4,23.9,769.0,872.85,663.63
2018,9,11,14,15,922.0,81.5,4.45,23.65,736.5,836.3,640.12
2018,9,11,14,30,914.0,80.0,4.5,23.4,704.0,797.18,614.74
2018,9,11,14,45,903.5,78.0,4.6,23.15,665.5,753.31,585.87
2018,9,11,15,0,893.0,76.0,4.7,22.9,627.0,707.49,555.08
2018,9,11,15,15,877.0,74.0,4.7,22.9,582.5,656.38,518.47
2018,9,11,15,30,861.0,72.0,4.7,22.9,538.0,604.3,478.47
2018,9,11,15,45,840.5,69.0,4.7,22.2,489.5,547.97,435.33
2018,9,11,16,0,820.0,66.0,4.7,21.5,441.0,491.72,390.71
2018,9,11,16,15,790.0,63.5,4.65,21.05,390.0,432.94,342.03
2018,9,11,16,30,760.0,61.0,4.6,20.6,339.0,374.69,292.26
2018,9,11,16,45,715.0,57.0,4.55,20.15,286.5,311.69,237.5
2018,9,11,17,0,670.0,53.0,4.5,19.7,234.0,252.76,185.05
2018,9,11,17,15,600.5,48.0,4.4,19.1,183.5,191.53,131.48
2018,9,11,17,30,531.0,43.0,4.3,18.5,133.0,137.7,85.47
2018,9,11,17,45,409.0,35.0,4.2,17.9,90.0,82.96,43.93
2018,9,11,18,0,287.0,27.0,4.1,17.3,47.0,41.76,9.97
2018,9,11,18,15,165.0,17.0,4.1,16.9,26.0,16.71,0.0
2018,9,11,18,30,43.0,7.0,4.1,16.5,5.0,0.0,0.0
2018,9,11,18,45,21.5,3.5,4.05,16.1,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,12,5,45,54.5,8.0,3.2,13.85,9.5,0.0,0.0
2018,9,12,6,0,109.0,16.0,3.2,14.0,19.0,16.86,0.0
2018,9,12,6,15,180.0,29.5,3.3,14.45,47.0,40.85,16.33
2018,9,12,6,30,251.0,43.0,3.4,14.9,75.0,75.76,45.65
2018,9,12,6,45,305.5,56.0,3.55,15.3,113.5,114.91,77.81
2018,9,12,7,0,360.0,69.0,3.7,15.7,152.0,160.39,116.83
2018,9,12,7,15,381.0,85.0,3.7,16.15,192.5,204.88,156.64
2018,9,12,7,30,402.0,101.0,3.7,16.6,233.0,251.45,197.65
2018,9,12,7,45,414.0,116.0,3.65,17.1,271.5,295.15,235.45
2018,9,12,8,0,426.0,131.0,3.6,17.6,310.0,339.55,272.7
2018,9,12,8,15,359.0,163.5,3.55,18.1,327.0,357.16,287.13
2018,9,12,8,30,292.0,196.0,3.5,18.6,344.0,371.2,297.42
2018,9,12,8,45,415.5,187.5,3.45,19.1,419.5,458.4,366.38
2018,9,12,9,0,539.0,179.0,3.4,19.6,495.0,551.36,438.0
2018,9,12,9,15,572.0,180.5,3.4,20.0,537.0,602.58,475.75
2018,9,12,9,30,605.0,182.0,3.4,20.4,579.0,652.53,512.04
2018,9,12,9,45,497.0,234.0,3.35,20.8,571.5,642.81,500.6
2018,9,12,10,0,389.0,286.0,3.3,21.2,564.0,619.99,479.72
2018,9,12,10,15,344.5,314.5,3.35,21.35,568.0,624.85,481.32
2018,9,12,10,30,300.0,343.0,3.4,21.5,572.0,626.07,480.03
2018,9,12,10,45,309.0,350.0,3.45,21.7,591.5,648.97,496.07
2018,9,12,11,0,318.0,357.0,3.5,21.9,611.0,671.02,511.3
2018,9,12,11,15,394.5,335.5,3.55,21.95,655.5,724.27,551.26
2018,9,12,11,30,471.0,314.0,3.6,22.0,700.0,786.06,596.37
2018,9,12,11,45,348.0,324.0,3.65,22.05,610.5,675.93,515.29
2018,9,12,12,0,225.0,334.0,3.7,22.1,521.0,571.23,436.89
2018,9,12,12,15,289.0,339.0,3.75,22.0,578.0,637.11,487.14
2018,9,12,12,30,353.0,344.0,3.8,21.9,635.0,701.4,534.77
2018,9,12,12,45,450.5,309.5,3.85,21.85,676.0,760.8,579.88
2018,9,12,13,0,548.0,275.0,3.9,21.8,717.0,808.44,616.48
2018,9,12,13,15,477.0,275.0,3.95,21.7,653.5,734.58,563.28
2018,9,12,13,30,406.0,275.0,4.0,21.6,590.0,661.34,510.28
2018,9,12,13,45,259.5,302.5,4.05,21.45,501.5,545.94,422.92
2018,9,12,14,0,113.0,330.0,4.1,21.3,413.0,437.7,338.69
2018,9,12,14,15,94.5,310.5,4.1,20.9,378.0,391.63,304.79
2018,9,12,14,30,76.0,291.0,4.1,20.5,343.0,353.63,276.31
2018,9,12,14,45,128.5,272.0,4.15,20.15,353.5,375.27,295.52
2018,9,12,15,0,181.0,253.0,4.2,19.8,364.0,386.27,306.16
2018,9,12,15,15,147.0,237.0,4.2,19.8,323.0,339.28,269.27
2018,9,12,15,30,113.0,221.0,4.2,19.8,282.0,294.97,234.31
2018,9,12,15,45,80.0,189.5,4.25,19.0,230.5,234.22,186.68
2018,9,12,16,0,47.0,158.0,4.3,18.2,179.0,181.2,144.38
2018,9,12,16,15,59.0,132.5,4.25,17.85,156.0,158.26,126.04
2018,9,12,16,30,71.0,107.0,4.2,17.5,133.0,136.45,108.01
2018,9,12,16,45,99.0,100.5,4.2,17.2,130.5,135.3,106.21
2018,9,12,17,0,127.0,94.0,4.2,16.9,128.0,130.86,100.8
2018,9,12,17,15,99.0,72.5,4.1,16.6,95.5,95.12,70.53
2018,9,12,17,30,71.0,51.0,4.0,16.3,63.0,62.74,43.47
2018,9,12,17,45,46.5,34.0,3.9,16.0,40.5,38.67,23.45
2018,9,12,18,0,22.0,17.0,3.8,15.7,18.0,17.42,0.62
2018,9,12,18,15,11.0,8.5,3.7,15.55,9.0,8.36,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,45,0.0,2.0,2.9,13.8,2.0,0.0,0.0
2018,9,13,6,0,0.0,4.0,3.0,14.0,4.0,3.93,0.0
2018,9,13,6,15,84.0,18.0,3.1,14.4,28.5,23.08,6.68
2018,9,13,6,30,168.0,32.0,3.2,14.8,53.0,54.13,31.5
2018,9,13,6,45,370.5,42.5,3.35,15.2,118.0,114.07,74.45
2018,9,13,7,0,573.0,53.0,3.5,15.6,183.0,197.09,139.94
2018,9,13,7,15,628.0,57.5,3.55,16.05,233.5,252.53,189.61
2018,9,13,7,30,683.0,62.0,3.6,16.5,284.0,313.54,243.68
2018,9,13,7,45,720.5,65.5,3.6,16.95,335.0,371.36,294.41
2018,9,13,8,0,758.0,69.0,3.6,17.4,386.0,432.04,345.96
2018,9,13,8,15,784.5,72.0,3.55,17.9,435.0,488.96,392.84
2018,9,13,8,30,811.0,75.0,3.5,18.4,484.0,546.88,438.89
2018,9,13,8,45,831.0,77.5,3.45,18.85,530.0,599.0,479.15
2018,9,13,9,0,851.0,80.0,3.4,19.3,576.0,652.44,519.08
2018,9,13,9,15,864.0,82.5,3.35,19.7,616.5,700.35,552.16
2018,9,13,9,30,877.0,85.0,3.3,20.1,657.0,746.79,583.26
2018,9,13,9,45,884.0,88.0,3.2,20.45,691.0,787.35,609.5
2018,9,13,10,0,891.0,91.0,3.1,20.8,725.0,825.52,633.65
2018,9,13,10,15,899.0,92.0,3.1,21.05,753.5,859.79,655.62
2018,9,13,10,30,907.0,93.0,3.1,21.3,782.0,891.35,675.57
2018,9,13,10,45,912.5,94.0,3.1,21.5,803.0,917.78,692.07
2018,9,13,11,0,918.0,95.0,3.1,21.7,824.0,941.05,706.42
2018,9,13,11,15,921.5,95.5,3.15,21.8,837.5,958.62,717.64
2018,9,13,11,30,925.0,96.0,3.2,21.9,851.0,972.72,726.66
2018,9,13,11,45,927.5,95.5,3.25,22.0,857.0,981.25,732.09
2018,9,13,12,0,930.0,95.0,3.3,22.1,863.0,986.15,735.27
2018,9,13,12,15,932.0,94.0,3.35,22.1,861.5,986.38,735.77
2018,9,13,12,30,934.0,93.0,3.4,22.1,860.0,982.9,733.98
2018,9,13,12,45,935.5,90.5,3.45,22.05,850.5,973.64,728.59
2018,9,13,13,0,937.0,88.0,3.5,22.0,841.0,960.7,720.86
2018,9,13,13,15,933.5,87.5,3.55,21.95,823.0,941.77,709.17
2018,9,13,13,30,930.0,87.0,3.6,21.9,805.0,919.44,695.23
2018,9,13,13,45,925.0,85.0,3.6,21.8,779.5,890.91,676.87
2018,9,13,14,0,920.0,83.0,3.6,21.7,754.0,859.32,656.37
2018,9,13,14,15,912.0,82.0,3.65,21.55,722.0,823.49,633.16
2018,9,13,14,30,904.0,81.0,3.7,21.4,690.0,785.12,607.94
2018,9,13,14,45,893.0,79.0,3.7,21.25,651.5,741.16,578.19
2018,9,13,15,0,882.0,77.0,3.7,21.1,613.0,695.32,546.73
2018,9,13,15,15,865.5,75.0,3.7,21.1,568.5,644.3,509.82
2018,9,13,15,30,849.0,73.0,3.7,21.1,524.0,592.41,469.96
2018,9,13,15,45,827.5,71.0,3.7,20.6,476.5,537.18,427.22
2018,9,13,16,0,806.0,69.0,3.7,20.1,429.0,483.37,384.06
2018,9,13,16,15,776.0,65.0,3.65,19.7,378.0,422.62,333.84
2018,9,13,16,30,746.0,61.0,3.6,19.3,327.0,363.65,283.41
2018,9,13,16,45,701.0,57.0,3.55,18.95,275.0,301.67,229.31
2018,9,13,17,0,656.0,53.0,3.5,18.6,223.0,243.79,177.61
2018,9,13,17,15,583.0,47.5,3.35,18.1,173.0,182.41,124.1
2018,9,13,17,30,510.0,42.0,3.2,17.6,123.0,129.19,79.0
2018,9,13,17,45,369.5,33.0,3.0,17.05,80.0,73.66,37.74
2018,9,13,18,0,229.0,24.0,2.8,16.5,37.0,33.54,0.0
2018,9,13,18,15,114.5,12.0,2.75,16.15,18.5,11.8,0.0
2018,9,13,18,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,5,45,34.5,3.5,2.1,12.3,4.5,0.0,0.0
2018,9,14,6,0,69.0,7.0,2.1,12.6,9.0,7.47,0.0
2018,9,14,6,15,48.5,17.0,2.2,13.15,19.5,19.67,4.85
2018,9,14,6,30,28.0,27.0,2.3,13.7,30.0,30.26,17.98
2018,9,14,6,45,93.5,41.5,2.35,14.25,61.0,59.44,40.48
2018,9,14,7,0,159.0,56.0,2.4,14.8,92.0,95.94,70.1
2018,9,14,7,15,85.5,81.0,2.35,15.25,101.0,107.18,82.95
2018,9,14,7,30,12.0,106.0,2.3,15.7,110.0,107.67,85.09
2018,9,14,7,45,32.5,134.0,2.25,16.15,147.0,146.67,117.1
2018,9,14,8,0,53.0,162.0,2.2,16.6,184.0,186.54,149.38
2018,9,14,8,15,78.0,187.0,2.1,17.05,224.0,227.89,182.4
2018,9,14,8,30,103.0,212.0,2.0,17.5,264.0,271.75,216.87
2018,9,14,8,45,183.5,228.5,1.95,18.0,331.0,347.83,276.76
2018,9,14,9,0,264.0,245.0,1.9,18.5,398.0,432.05,341.3
2018,9,14,9,15,379.0,232.5,1.8,19.05,469.5,511.6,401.54
2018,9,14,9,30,494.0,220.0,1.7,19.6,541.0,605.88,470.54
2018,9,14,9,45,553.0,211.5,1.65,20.1,589.0,661.81,509.53
2018,9,14,10,0,612.0,203.0,1.6,20.6,637.0,722.73,551.25
2018,9,14,10,15,610.5,215.0,1.55,21.05,662.0,753.02,569.52
2018,9,14,10,30,609.0,227.0,1.5,21.5,687.0,780.99,586.13
2018,9,14,10,45,591.5,241.5,1.5,21.95,698.5,794.89,593.2
2018,9,14,11,0,574.0,256.0,1.5,22.4,710.0,803.75,597.03
2018,9,14,11,15,536.0,277.5,1.55,22.65,707.0,800.58,593.22
2018,9,14,11,30,498.0,299.0,1.6,22.9,704.0,794.16,587.37
2018,9,14,11,45,475.0,310.5,1.65,23.1,699.0,788.49,582.78
2018,9,14,12,0,452.0,322.0,1.7,23.3,694.0,780.51,576.65
2018,9,14,12,15,488.0,307.5,1.85,23.35,707.5,798.91,591.44
2018,9,14,12,30,524.0,293.0,2.0,23.4,721.0,814.96,604.4
2018,9,14,12,45,529.0,286.0,2.1,23.5,713.5,807.35,600.16
2018,9,14,13,0,534.0,279.0,2.2,23.6,706.0,797.43,594.56
2018,9,14,13,15,610.0,238.0,2.3,23.5,715.0,815.8,610.84
2018,9,14,13,30,686.0,197.0,2.4,23.4,724.0,827.13,621.45
2018,9,14,13,45,682.0,189.5,2.5,23.35,698.5,798.72,603.44
2018,9,14,14,0,678.0,182.0,2.6,23.3,673.0,767.99,583.98
2018,9,14,14,15,716.5,158.0,2.65,23.1,656.0,751.62,574.48
2018,9,14,14,30,755.0,134.0,2.7,22.9,639.0,730.12,561.24
2018,9,14,14,45,690.0,144.5,2.8,22.75,585.5,665.02,515.61
2018,9,14,15,0,625.0,155.0,2.9,22.6,532.0,602.46,470.02
2018,9,14,15,15,510.5,173.0,2.9,22.6,466.0,516.59,404.85
2018,9,14,15,30,396.0,191.0,2.9,22.6,400.0,442.09,347.11
2018,9,14,15,45,404.0,169.5,3.0,21.95,365.0,403.95,318.94
2018,9,14,16,0,412.0,148.0,3.1,21.3,330.0,364.17,288.22
2018,9,14,16,15,408.0,129.5,3.15,20.8,291.5,320.53,252.99
2018,9,14,16,30,404.0,111.0,3.2,20.3,253.0,276.66,216.35
2018,9,14,16,45,385.5,95.0,3.25,19.8,212.5,230.37,176.76
2018,9,14,17,0,367.0,79.0,3.3,19.3,172.0,185.76,137.69
2018,9,14,17,15,298.0,65.5,3.25,18.7,129.5,134.37,94.6
2018,9,14,17,30,229.0,52.0,3.2,18.1,87.0,90.93,59.24
2018,9,14,17,45,148.5,36.0,3.15,17.5,55.5,51.96,29.04
2018,9,14,18,0,68.0,20.0,3.1,16.9,24.0,21.45,0.0
2018,9,14,18,15,34.0,10.0,3.05,16.6,12.0,9.83,0.0
2018,9,14,18,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,5,45,71.5,8.0,3.3,13.5,9.5,0.0,0.0
2018,9,15,6,0,143.0,16.0,3.4,13.7,19.0,16.82,0.0
2018,9,15,6,15,278.0,26.0,3.55,14.1,52.5,43.53,11.78
2018,9,15,6,30,413.0,36.0,3.7,14.5,86.0,89.05,49.26
2018,9,15,6,45,500.0,43.5,3.85,14.85,133.5,138.23,88.94
2018,9,15,7,0,587.0,51.0,4.0,15.2,181.0,197.4,139.67
2018,9,15,7,15,642.0,56.0,4.0,15.6,232.0,254.03,190.69
2018,9,15,7,30,697.0,61.0,4.0,16.0,283.0,316.15,246.03
2018,9,15,7,45,733.5,65.0,4.0,16.4,334.5,374.75,297.8
2018,9,15,8,0,770.0,69.0,4.0,16.8,386.0,436.08,350.26
2018,9,15,8,15,796.0,72.0,4.0,17.2,435.5,493.26,397.9
2018,9,15,8,30,822.0,75.0,4.0,17.6,485.0,551.35,444.72
2018,9,15,8,45,841.5,77.0,4.0,17.95,530.5,602.98,485.3
2018,9,15,9,0,861.0,79.0,4.0,18.3,576.0,655.9,525.64
2018,9,15,9,15,875.0,81.0,3.95,18.65,617.0,704.27,559.65
2018,9,15,9,30,889.0,83.0,3.9,19.0,658.0,751.2,591.63
2018,9,15,9,45,899.5,84.5,3.9,19.3,693.0,793.17,619.85
2018,9,15,10,0,910.0,86.0,3.9,19.6,728.0,832.92,646.18
2018,9,15,10,15,918.0,87.0,3.95,19.85,756.5,867.6,669.04
2018,9,15,10,30,926.0,88.0,4.0,20.1,785.0,899.49,689.85
2018,9,15,10,45,932.5,88.0,4.0,20.3,806.0,925.98,706.72
2018,9,15,11,0,939.0,88.0,4.0,20.5,827.0,949.27,721.39
2018,9,15,11,15,942.5,88.0,4.05,20.6,840.5,966.44,732.48
2018,9,15,11,30,946.0,88.0,4.1,20.7,854.0,980.05,741.27
2018,9,15,11,45,948.0,88.0,4.1,20.85,859.5,988.62,746.33
2018,9,15,12,0,950.0,88.0,4.1,21.0,865.0,993.47,749.02
2018,9,15,12,15,950.5,87.5,4.15,21.0,863.0,992.62,748.73
2018,9,15,12,30,951.0,87.0,4.2,21.0,861.0,988.0,746.07
2018,9,15,12,45,950.0,86.0,4.25,21.05,850.5,977.71,739.54
2018,9,15,13,0,949.0,85.0,4.3,21.1,840.0,963.73,730.63
2018,9,15,13,15,945.5,84.0,4.3,21.05,821.5,943.89,717.81
2018,9,15,13,30,942.0,83.0,4.3,21.0,803.0,920.62,702.69
2018,9,15,13,45,936.0,82.0,4.35,20.95,777.0,891.88,684.03
2018,9,15,14,0,930.0,81.0,4.4,20.9,751.0,860.09,663.18
2018,9,15,14,15,922.0,79.5,4.4,20.8,718.0,823.29,638.59
2018,9,15,14,30,914.0,78.0,4.4,20.7,685.0,783.93,611.99
2018,9,15,14,45,904.0,75.5,4.4,20.55,646.5,739.68,581.69
2018,9,15,15,0,894.0,73.0,4.4,20.4,608.0,693.47,549.57
2018,9,15,15,15,877.5,71.5,4.4,20.4,563.5,642.45,512.02
2018,9,15,15,30,861.0,70.0,4.4,20.4,519.0,590.54,471.57
2018,9,15,15,45,839.5,67.0,4.45,19.9,470.5,533.68,427.17
2018,9,15,16,0,818.0,64.0,4.5,19.4,422.0,477.04,381.33
2018,9,15,16,15,788.0,60.5,4.5,19.0,370.5,417.55,331.36
2018,9,15,16,30,758.0,57.0,4.5,18.6,319.0,358.62,280.23
2018,9,15,16,45,714.0,53.0,4.5,18.2,267.5,296.59,225.41
2018,9,15,17,0,670.0,49.0,4.5,17.8,216.0,238.56,172.97
2018,9,15,17,15,595.5,43.5,4.35,17.25,166.0,176.71,118.72
2018,9,15,17,30,521.0,38.0,4.2,16.7,116.0,123.01,73.24
2018,9,15,17,45,377.0,30.0,4.05,16.15,74.5,68.62,32.77
2018,9,15,18,0,233.0,22.0,3.9,15.6,33.0,29.85,0.0
2018,9,15,18,15,116.5,11.0,3.8,15.25,16.5,10.81,0.0
2018,9,15,18,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.15,12.2,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.5,19.0,16.83,0.0
2018,9,16,6,15,307.0,25.0,2.25,13.1,53.0,44.04,9.69
2018,9,16,6,30,450.0,34.0,2.3,13.7,87.0,91.26,49.45
2018,9,16,6,45,537.5,40.0,2.4,14.3,134.5,141.05,89.66
2018,9,16,7,0,625.0,46.0,2.5,14.9,182.0,200.91,140.94
2018,9,16,7,15,678.5,50.5,2.45,15.45,234.0,258.62,192.79
2018,9,16,7,30,732.0,55.0,2.4,16.0,286.0,321.62,248.52
2018,9,16,7,45,768.0,57.5,2.4,16.55,337.5,380.23,299.79
2018,9,16,8,0,804.0,60.0,2.4,17.1,389.0,441.43,351.43
2018,9,16,8,15,828.5,63.0,2.35,17.65,438.5,498.15,397.7
2018,9,16,8,30,853.0,66.0,2.3,18.2,488.0,556.6,443.48
2018,9,16,8,45,871.0,68.0,2.2,18.7,534.0,610.35,483.89
2018,9,16,9,0,889.0,70.0,2.1,19.2,580.0,663.5,522.34
2018,9,16,9,15,902.5,71.0,2.05,19.65,620.5,711.53,554.06
2018,9,16,9,30,916.0,72.0,2.0,20.1,661.0,757.99,583.99
2018,9,16,9,45,925.5,73.5,1.9,20.55,696.0,800.06,609.83
2018,9,16,10,0,935.0,75.0,1.8,21.0,731.0,839.77,633.49
2018,9,16,10,15,942.0,76.0,1.75,21.35,759.5,874.26,653.93
2018,9,16,10,30,949.0,77.0,1.7,21.7,788.0,905.81,672.19
2018,9,16,10,45,954.0,77.5,1.65,22.05,809.0,931.94,686.7
2018,9,16,11,0,959.0,78.0,1.6,22.4,830.0,954.71,698.97
2018,9,16,11,15,961.5,78.5,1.65,22.6,843.0,971.71,709.29
2018,9,16,11,30,964.0,79.0,1.7,22.8,856.0,985.05,717.41
2018,9,16,11,45,965.5,79.0,1.75,23.05,861.0,993.18,722.2
2018,9,16,12,0,967.0,79.0,1.8,23.3,866.0,997.52,724.75
2018,9,16,12,15,965.0,80.0,1.9,23.35,863.0,995.86,724.82
2018,9,16,12,30,963.0,81.0,2.0,23.4,860.0,990.38,722.58
2018,9,16,12,45,958.5,81.5,2.1,23.5,848.5,978.29,716.02
2018,9,16,13,0,954.0,82.0,2.2,23.6,837.0,962.57,707.18
2018,9,16,13,15,950.0,81.5,2.35,23.55,818.0,942.66,696.5
2018,9,16,13,30,946.0,81.0,2.5,23.5,799.0,919.32,683.43
2018,9,16,13,45,939.5,79.5,2.6,23.45,772.5,889.45,665.4
2018,9,16,14,0,933.0,78.0,2.7,23.4,746.0,856.54,645.16
2018,9,16,14,15,924.0,77.0,2.8,23.2,713.0,819.34,622.09
2018,9,16,14,30,915.0,76.0,2.9,23.0,680.0,779.64,596.94
2018,9,16,14,45,903.0,74.5,3.0,22.8,640.5,734.95,567.82
2018,9,16,15,0,891.0,73.0,3.1,22.6,601.0,688.46,536.88
2018,9,16,15,15,874.0,71.0,3.1,22.6,556.5,636.7,499.45
2018,9,16,15,30,857.0,69.0,3.1,22.6,512.0,584.1,459.36
2018,9,16,15,45,834.5,66.5,3.3,21.85,463.5,527.46,416.69
2018,9,16,16,0,812.0,64.0,3.5,21.1,415.0,472.35,373.31
2018,9,16,16,15,780.5,60.5,3.5,20.6,363.5,411.37,322.96
2018,9,16,16,30,749.0,57.0,3.5,20.1,312.0,352.33,272.45
2018,9,16,16,45,701.5,53.0,3.5,19.6,260.0,289.78,217.94
2018,9,16,17,0,654.0,49.0,3.5,19.1,208.0,231.65,166.13
2018,9,16,17,15,577.5,43.5,3.4,18.5,159.0,170.56,113.21
2018,9,16,17,30,501.0,38.0,3.3,17.9,110.0,117.92,69.26
2018,9,16,17,45,359.0,29.5,3.15,17.3,70.0,64.97,29.82
2018,9,16,18,0,217.0,21.0,3.0,16.7,30.0,28.52,0.0
2018,9,16,18,15,108.5,10.5,2.9,16.35,15.0,10.32,0.0
2018,9,16,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,5,45,51.5,6.0,2.3,12.95,7.0,0.0,0.0
2018,9,17,6,0,103.0,12.0,2.3,13.2,14.0,12.4,0.0
2018,9,17,6,15,265.0,23.0,2.45,13.7,48.5,39.03,6.05
2018,9,17,6,30,427.0,34.0,2.6,14.2,83.0,88.05,47.54
2018,9,17,6,45,403.5,38.0,2.7,14.7,103.5,114.25,72.87
2018,9,17,7,0,380.0,42.0,2.8,15.2,124.0,137.34,96.72
2018,9,17,7,15,190.5,65.0,2.75,15.6,106.0,123.81,94.06
2018,9,17,7,30,1.0,88.0,2.7,16.0,88.0,85.93,67.0
2018,9,17,7,45,17.0,119.5,2.65,16.4,126.0,123.76,98.27
2018,9,17,8,0,33.0,151.0,2.6,16.8,164.0,166.15,132.81
2018,9,17,8,15,34.0,167.0,2.55,17.15,182.0,184.68,147.42
2018,9,17,8,30,35.0,183.0,2.5,17.5,200.0,203.3,161.91
2018,9,17,8,45,65.5,212.0,2.45,17.9,248.0,253.6,201.88
2018,9,17,9,0,96.0,241.0,2.4,18.3,296.0,306.74,243.31
2018,9,17,9,15,206.5,243.0,2.4,18.65,372.0,395.49,313.58
2018,9,17,9,30,317.0,245.0,2.4,19.0,448.0,493.6,389.06
2018,9,17,9,45,570.5,181.0,2.4,19.35,570.5,644.33,504.81
2018,9,17,10,0,824.0,117.0,2.4,19.7,693.0,798.06,614.34
2018,9,17,10,15,875.5,102.0,2.5,20.0,735.5,845.33,644.89
2018,9,17,10,30,927.0,87.0,2.6,20.3,778.0,896.14,678.49
2018,9,17,10,45,932.0,87.5,2.65,20.55,798.5,921.7,694.36
2018,9,17,11,0,937.0,88.0,2.7,20.8,819.0,943.98,708.25
2018,9,17,11,15,939.5,88.0,2.75,20.95,831.5,960.02,718.3
2018,9,17,11,30,942.0,88.0,2.8,21.1,844.0,972.49,726.11
2018,9,17,11,45,942.5,88.5,2.9,21.2,848.5,980.0,731.34
2018,9,17,12,0,943.0,89.0,3.0,21.3,853.0,983.78,734.25
2018,9,17,12,15,942.5,89.5,3.1,21.3,851.0,982.91,734.47
2018,9,17,12,30,942.0,90.0,3.2,21.3,849.0,978.3,732.36
2018,9,17,12,45,939.5,90.0,3.3,21.3,838.0,967.61,726.28
2018,9,17,13,0,937.0,90.0,3.4,21.3,827.0,953.32,717.87
2018,9,17,13,15,933.0,88.5,3.45,21.2,808.0,932.52,705.03
2018,9,17,13,30,929.0,87.0,3.5,21.1,789.0,908.36,689.94
2018,9,17,13,45,923.0,86.0,3.6,21.0,763.0,879.79,672.06
2018,9,17,14,0,917.0,85.0,3.7,20.9,737.0,848.22,651.96
2018,9,17,14,15,908.5,82.5,3.75,20.7,703.5,810.22,627.12
2018,9,17,14,30,900.0,80.0,3.8,20.5,670.0,769.74,600.26
2018,9,17,14,45,889.0,79.0,3.85,20.3,632.0,726.84,571.29
2018,9,17,15,0,878.0,78.0,3.9,20.1,594.0,682.09,540.54
2018,9,17,15,15,861.0,75.5,3.9,20.1,549.5,630.33,501.85
2018,9,17,15,30,844.0,73.0,3.9,20.1,505.0,577.78,460.94
2018,9,17,15,45,821.5,70.0,3.95,19.5,456.5,522.77,417.96
2018,9,17,16,0,799.0,67.0,4.0,18.9,408.0,466.29,372.29
2018,9,17,16,15,767.5,63.0,4.0,18.5,357.0,405.5,321.29
2018,9,17,16,30,736.0,59.0,4.0,18.1,306.0,346.69,270.23
2018,9,17,16,45,687.5,55.0,3.95,17.7,254.5,284.66,215.46
2018,9,17,17,0,639.0,51.0,3.9,17.3,203.0,227.18,163.71
2018,9,17,17,15,557.5,44.5,3.8,16.8,153.5,165.14,109.91
2018,9,17,17,30,476.0,38.0,3.7,16.3,104.0,112.25,65.87
2018,9,17,17,45,333.5,29.0,3.55,15.8,65.5,60.79,26.89
2018,9,17,18,0,191.0,20.0,3.4,15.3,27.0,25.89,0.0
2018,9,17,18,15,95.5,10.0,3.3,15.0,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,18,5,45,34.0,5.5,2.25,12.4,6.0,0.0,0.0
2018,9,18,6,0,68.0,11.0,2.3,12.6,12.0,11.15,0.0
2018,9,18,6,15,132.5,19.5,2.4,13.1,31.0,26.77,1.32
2018,9,18,6,30,197.0,28.0,2.5,13.6,50.0,53.19,29.05
2018,9,18,6,45,134.5,30.5,2.55,14.15,49.0,56.73,36.32
2018,9,18,7,0,72.0,33.0,2.6,14.7,48.0,51.19,35.29
2018,9,18,7,15,36.0,49.5,2.5,15.05,57.0,59.07,43.73
2018,9,18,7,30,0.0,66.0,2.4,15.4,66.0,63.84,48.64
2018,9,18,7,45,4.0,94.0,2.3,15.8,95.5,93.02,72.97
2018,9,18,8,0,8.0,122.0,2.2,16.2,125.0,122.81,97.39
2018,9,18,8,15,23.0,147.0,2.1,16.6,158.0,155.79,124.13
2018,9,18,8,30,38.0,172.0,2.0,17.0,191.0,193.68,154.46
2018,9,18,8,45,72.0,204.5,1.95,17.4,244.0,249.82,199.15
2018,9,18,9,0,106.0,237.0,1.9,17.8,297.0,314.32,249.4
2018,9,18,9,15,140.5,261.5,1.85,18.15,347.0,368.91,291.05
