Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,9,30,175.0,286.0,1.8,18.5,397.0,425.99,333.78
2018,9,18,9,45,298.0,264.0,1.8,18.9,466.0,510.84,399.02
2018,9,18,10,0,421.0,242.0,1.8,19.3,535.0,604.17,468.53
2018,9,18,10,15,515.0,225.5,1.75,19.65,598.0,678.38,521.71
2018,9,18,10,30,609.0,209.0,1.7,20.0,661.0,758.83,577.82
2018,9,18,10,45,726.0,169.0,1.7,20.3,722.5,833.81,628.2
2018,9,18,11,0,843.0,129.0,1.7,20.6,784.0,906.93,675.1
2018,9,18,11,15,884.5,112.5,1.75,20.85,809.5,934.32,691.81
2018,9,18,11,30,926.0,96.0,1.8,21.1,835.0,964.41,710.78
2018,9,18,11,45,927.0,96.5,1.8,21.35,840.0,972.18,714.57
2018,9,18,12,0,928.0,97.0,1.8,21.6,845.0,976.3,716.37
2018,9,18,12,15,927.0,97.0,1.9,21.75,842.0,974.34,715.93
2018,9,18,12,30,926.0,97.0,2.0,21.9,839.0,968.72,713.26
2018,9,18,12,45,923.0,96.5,2.1,22.0,827.5,957.08,706.88
2018,9,18,13,0,920.0,96.0,2.2,22.1,816.0,941.92,698.25
2018,9,18,13,15,915.0,95.5,2.35,22.1,797.0,921.52,686.9
2018,9,18,13,30,910.0,95.0,2.5,22.1,778.0,897.86,673.26
2018,9,18,13,45,903.0,93.5,2.6,22.1,751.5,868.29,655.05
2018,9,18,14,0,896.0,92.0,2.7,22.1,725.0,835.85,634.72
2018,9,18,14,15,885.5,90.5,2.8,21.95,691.5,797.95,610.71
2018,9,18,14,30,875.0,89.0,2.9,21.8,658.0,757.79,584.77
2018,9,18,14,45,861.5,87.5,3.0,21.65,619.5,713.44,555.39
2018,9,18,15,0,848.0,86.0,3.1,21.5,581.0,667.53,524.36
2018,9,18,15,15,829.0,84.0,3.1,21.5,536.5,618.56,487.53
2018,9,18,15,30,810.0,82.0,3.1,21.5,492.0,566.5,447.49
2018,9,18,15,45,782.0,79.5,3.3,20.85,443.5,508.85,403.51
2018,9,18,16,0,754.0,77.0,3.5,20.2,395.0,452.18,358.5
2018,9,18,16,15,679.5,78.0,3.55,19.7,337.0,380.77,300.03
2018,9,18,16,30,605.0,79.0,3.6,19.2,279.0,315.61,245.28
2018,9,18,16,45,521.5,72.0,3.65,18.65,223.0,246.46,186.8
2018,9,18,17,0,438.0,65.0,3.7,18.1,167.0,186.09,135.33
2018,9,18,17,15,405.5,54.5,3.65,17.45,130.5,141.9,96.05
2018,9,18,17,30,373.0,44.0,3.6,16.8,94.0,101.29,60.91
2018,9,18,17,45,242.5,31.5,3.55,16.15,58.5,53.22,23.22
2018,9,18,18,0,112.0,19.0,3.5,15.5,23.0,21.91,0.0
2018,9,18,18,15,56.0,9.5,3.4,15.15,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,1.55,11.9,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,1.5,12.1,11.0,10.05,0.0
2018,9,19,6,15,167.5,25.5,1.5,12.8,41.5,34.38,0.27
2018,9,19,6,30,283.0,41.0,1.5,13.5,72.0,76.53,43.93
2018,9,19,6,45,383.5,51.0,1.5,14.15,117.0,123.07,80.71
2018,9,19,7,0,484.0,61.0,1.5,14.8,162.0,180.87,128.52
2018,9,19,7,15,549.5,68.0,1.4,15.35,213.0,236.61,177.01
2018,9,19,7,30,615.0,75.0,1.3,15.9,264.0,299.17,230.72
2018,9,19,7,45,661.5,79.5,1.2,16.5,315.5,357.82,280.35
2018,9,19,8,0,708.0,84.0,1.1,17.1,367.0,420.36,331.25
2018,9,19,8,15,738.5,87.5,1.1,17.7,416.0,477.15,376.33
2018,9,19,8,30,769.0,91.0,1.1,18.3,465.0,534.74,420.38
2018,9,19,8,45,792.5,93.5,1.1,18.95,511.0,588.68,460.06
2018,9,19,9,0,816.0,96.0,1.1,19.6,557.0,642.69,498.39
2018,9,19,9,15,832.0,98.5,1.05,20.3,597.5,691.23,530.57
2018,9,19,9,30,848.0,101.0,1.0,21.0,638.0,738.57,559.57
2018,9,19,9,45,860.5,102.5,0.95,21.7,673.0,780.66,584.25
2018,9,19,10,0,873.0,104.0,0.9,22.4,708.0,816.9,604.5
2018,9,19,10,15,881.5,105.5,0.85,23.1,736.0,851.15,623.07
2018,9,19,10,30,890.0,107.0,0.8,23.8,764.0,882.74,639.57
2018,9,19,10,45,896.0,108.0,0.8,24.5,785.0,908.75,653.18
2018,9,19,11,0,902.0,109.0,0.8,25.2,806.0,931.64,664.8
2018,9,19,11,15,905.5,109.5,0.85,25.7,819.0,948.47,674.12
2018,9,19,11,30,909.0,110.0,0.9,26.2,832.0,961.87,681.47
2018,9,19,11,45,910.0,110.5,0.95,26.65,837.0,969.44,685.46
2018,9,19,12,0,911.0,111.0,1.0,27.1,842.0,973.42,687.43
2018,9,19,12,15,910.0,111.0,1.15,27.25,838.5,971.39,688.4
2018,9,19,12,30,909.0,111.0,1.3,27.4,835.0,965.77,687.12
2018,9,19,12,45,906.0,110.0,1.45,27.55,823.5,953.67,681.74
2018,9,19,13,0,903.0,109.0,1.6,27.7,812.0,938.1,674.09
2018,9,19,13,15,898.0,108.5,1.75,27.65,793.0,917.91,663.88
2018,9,19,13,30,893.0,108.0,1.9,27.6,774.0,894.51,651.42
2018,9,19,13,45,885.0,106.5,2.05,27.55,747.0,864.44,634.35
2018,9,19,14,0,877.0,105.0,2.2,27.5,720.0,831.61,615.16
2018,9,19,14,15,865.0,103.0,2.3,27.35,686.0,792.54,591.25
2018,9,19,14,30,853.0,101.0,2.4,27.2,652.0,754.71,567.82
2018,9,19,14,45,837.0,98.5,2.55,27.0,611.5,707.96,538.09
2018,9,19,15,0,821.0,96.0,2.7,26.8,571.0,659.9,506.02
2018,9,19,15,15,800.5,93.5,2.7,26.8,526.5,608.01,468.12
2018,9,19,15,30,780.0,91.0,2.7,26.8,482.0,555.8,428.96
2018,9,19,15,45,751.5,87.5,2.8,26.2,433.5,498.25,385.88
2018,9,19,16,0,723.0,84.0,2.9,25.6,385.0,442.35,342.39
2018,9,19,16,15,682.5,79.0,2.9,24.85,334.0,380.6,292.92
2018,9,19,16,30,642.0,74.0,2.9,24.1,283.0,321.96,244.27
2018,9,19,16,45,582.0,68.0,2.9,23.4,232.0,259.57,191.73
2018,9,19,17,0,522.0,62.0,2.9,22.7,181.0,203.2,143.46
2018,9,19,17,15,431.5,52.5,2.9,21.7,134.0,143.56,94.35
2018,9,19,17,30,341.0,43.0,2.9,20.7,87.0,94.28,55.38
2018,9,19,17,45,221.0,30.0,2.9,19.7,53.5,48.62,18.65
2018,9,19,18,0,101.0,17.0,2.9,18.7,20.0,19.26,0.0
2018,9,19,18,15,50.5,8.5,2.85,18.3,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.35,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.5,11.0,10.06,0.0
2018,9,20,6,15,207.5,24.0,1.85,16.3,42.5,35.65,0.0
2018,9,20,6,30,344.0,38.0,1.8,17.1,74.0,80.99,44.0
2018,9,20,6,45,444.0,46.0,1.75,17.9,120.0,128.49,81.34
2018,9,20,7,0,544.0,54.0,1.7,18.7,166.0,187.5,129.83
2018,9,20,7,15,606.0,60.5,1.65,19.3,218.0,244.96,179.66
2018,9,20,7,30,668.0,67.0,1.6,19.9,270.0,308.79,234.25
2018,9,20,7,45,709.0,71.0,1.55,20.5,321.5,367.11,283.63
2018,9,20,8,0,750.0,75.0,1.5,21.1,373.0,428.93,334.01
2018,9,20,8,15,779.0,79.0,1.45,21.75,423.0,487.43,379.94
2018,9,20,8,30,808.0,83.0,1.4,22.4,473.0,547.16,424.9
2018,9,20,8,45,828.5,85.5,1.3,23.05,519.0,600.98,463.45
2018,9,20,9,0,849.0,88.0,1.2,23.7,565.0,654.5,500.13
2018,9,20,9,15,865.0,90.0,1.1,24.35,606.0,700.95,529.6
2018,9,20,9,30,881.0,92.0,1.0,25.0,647.0,748.59,557.8
2018,9,20,9,45,893.5,93.0,0.9,25.6,682.5,790.9,581.62
2018,9,20,10,0,906.0,94.0,0.8,26.2,718.0,831.12,603.38
2018,9,20,10,15,914.0,95.0,0.8,26.7,746.0,865.28,622.58
2018,9,20,10,30,922.0,96.0,0.8,27.2,774.0,896.63,639.86
2018,9,20,10,45,927.5,97.0,0.8,27.7,795.0,922.81,653.77
2018,9,20,11,0,933.0,98.0,0.8,28.2,816.0,945.73,665.67
2018,9,20,11,15,936.5,98.5,0.85,28.45,829.0,962.91,675.7
2018,9,20,11,30,940.0,99.0,0.9,28.7,842.0,976.55,683.72
2018,9,20,11,45,941.0,99.5,1.0,29.0,847.0,984.23,689.05
2018,9,20,12,0,942.0,100.0,1.1,29.3,852.0,988.21,692.27
2018,9,20,12,15,942.0,99.0,1.2,29.35,848.5,985.9,692.43
2018,9,20,12,30,942.0,98.0,1.3,29.4,845.0,979.87,690.41
2018,9,20,12,45,940.0,97.0,1.4,29.5,833.5,968.3,684.89
2018,9,20,13,0,938.0,96.0,1.5,29.6,822.0,953.11,677.15
2018,9,20,13,15,932.0,95.0,1.55,29.55,801.5,930.84,664.68
2018,9,20,13,30,926.0,94.0,1.6,29.5,781.0,905.28,650.14
2018,9,20,13,45,890.0,103.5,1.7,29.45,744.5,862.75,625.1
2018,9,20,14,0,854.0,113.0,1.8,29.4,708.0,822.91,601.5
2018,9,20,14,15,815.5,119.0,1.8,29.25,665.5,772.11,569.45
2018,9,20,14,30,777.0,125.0,1.8,29.1,623.0,720.92,536.71
2018,9,20,14,45,791.5,112.0,1.85,29.0,592.0,687.41,515.87
2018,9,20,15,0,806.0,99.0,1.9,28.9,561.0,650.3,491.0
2018,9,20,15,15,815.0,89.5,1.9,28.9,525.0,609.97,462.32
2018,9,20,15,30,824.0,80.0,1.9,28.9,489.0,566.65,430.53
2018,9,20,15,45,798.0,76.5,1.95,28.35,440.0,508.43,387.61
2018,9,20,16,0,772.0,73.0,2.0,27.8,391.0,450.98,343.62
2018,9,20,16,15,736.0,68.5,1.95,27.0,339.5,389.35,294.86
2018,9,20,16,30,700.0,64.0,1.9,26.2,288.0,330.24,246.3
2018,9,20,16,45,644.0,59.0,1.85,25.4,236.5,267.43,193.8
2018,9,20,17,0,588.0,54.0,1.8,24.6,185.0,209.91,144.76
2018,9,20,17,15,497.0,46.0,1.8,23.55,136.5,148.27,94.34
2018,9,20,17,30,406.0,38.0,1.8,22.5,88.0,97.01,54.05
2018,9,20,17,45,270.0,27.5,1.75,21.45,54.0,49.3,15.03
2018,9,20,18,0,134.0,17.0,1.7,20.4,20.0,19.6,0.0
2018,9,20,18,15,67.0,8.5,1.75,20.0,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,21,5,45,36.5,5.0,0.45,14.8,5.0,0.0,0.0
2018,9,21,6,0,73.0,10.0,0.4,14.9,10.0,10.01,0.0
2018,9,21,6,15,211.5,22.5,0.35,15.55,40.5,34.13,0.0
2018,9,21,6,30,350.0,35.0,0.3,16.2,71.0,78.46,41.62
2018,9,21,6,45,449.5,43.5,0.25,16.85,117.5,126.54,79.37
2018,9,21,7,0,549.0,52.0,0.2,17.5,164.0,186.1,127.82
2018,9,21,7,15,610.5,58.0,0.25,18.1,215.0,243.07,176.63
2018,9,21,7,30,672.0,64.0,0.3,18.7,266.0,306.33,230.02
2018,9,21,7,45,713.0,68.5,0.35,19.3,318.0,365.31,279.2
2018,9,21,8,0,754.0,73.0,0.4,19.9,370.0,427.76,329.36
2018,9,21,8,15,782.5,76.0,0.5,20.7,419.0,485.07,374.11
2018,9,21,8,30,811.0,79.0,0.6,21.5,468.0,543.52,418.12
2018,9,21,8,45,831.0,81.5,0.7,22.3,513.5,597.07,457.13
2018,9,21,9,0,851.0,84.0,0.8,23.1,559.0,650.27,494.66
2018,9,21,9,15,864.5,86.5,0.95,23.65,599.0,695.54,525.87
2018,9,21,9,30,878.0,89.0,1.1,24.2,639.0,741.79,556.28
2018,9,21,9,45,887.5,91.5,1.2,24.75,673.5,783.22,582.48
2018,9,21,10,0,897.0,94.0,1.3,25.3,708.0,822.38,606.93
2018,9,21,10,15,905.0,95.0,1.4,25.65,736.0,856.18,628.14
2018,9,21,10,30,913.0,96.0,1.5,26.0,764.0,887.22,647.5
2018,9,21,10,45,918.5,97.0,1.6,26.35,784.5,913.11,663.51
2018,9,21,11,0,924.0,98.0,1.7,26.7,805.0,935.78,677.49
2018,9,21,11,15,926.0,98.5,1.8,26.85,817.0,951.37,687.56
2018,9,21,11,30,928.0,99.0,1.9,27.0,829.0,963.43,695.52
2018,9,21,11,45,928.0,99.5,1.95,27.15,833.0,970.02,699.55
2018,9,21,12,0,928.0,100.0,2.0,27.3,837.0,972.95,701.42
2018,9,21,12,15,926.0,100.0,2.05,27.3,833.0,969.8,699.99
2018,9,21,12,30,924.0,100.0,2.1,27.3,829.0,963.01,696.4
2018,9,21,12,45,918.0,101.0,2.2,27.25,816.5,950.05,689.63
2018,9,21,13,0,912.0,102.0,2.3,27.2,804.0,933.64,680.69
2018,9,21,13,15,907.0,101.0,2.3,27.1,784.5,912.62,667.96
2018,9,21,13,30,902.0,100.0,2.3,27.0,765.0,888.37,653.17
2018,9,21,13,45,895.0,98.5,2.35,26.85,738.5,858.81,635.38
2018,9,21,14,0,888.0,97.0,2.4,26.7,712.0,826.41,615.58
2018,9,21,14,15,877.5,95.5,2.4,26.45,678.5,788.63,591.8
2018,9,21,14,30,867.0,94.0,2.4,26.2,645.0,748.62,566.25
2018,9,21,14,45,853.5,91.0,2.4,25.95,605.5,705.81,538.4
2018,9,21,15,0,840.0,88.0,2.4,25.7,566.0,658.22,506.01
2018,9,21,15,15,819.5,85.5,2.4,25.7,521.0,605.58,467.45
2018,9,21,15,30,799.0,83.0,2.4,25.7,476.0,552.58,427.56
2018,9,21,15,45,773.0,79.0,2.35,24.9,427.5,495.07,384.18
2018,9,21,16,0,747.0,75.0,2.3,24.1,379.0,438.39,339.83
2018,9,21,16,15,709.5,70.5,2.25,23.5,328.0,377.53,290.42
2018,9,21,16,30,672.0,66.0,2.2,22.9,277.0,319.7,241.79
2018,9,21,16,45,616.0,60.0,2.15,22.25,226.5,257.36,188.78
2018,9,21,17,0,560.0,54.0,2.1,21.6,176.0,200.6,139.67
2018,9,21,17,15,469.0,46.0,2.0,20.75,129.0,140.94,90.3
2018,9,21,17,30,378.0,38.0,1.9,19.9,82.0,91.67,51.22
2018,9,21,17,45,248.0,26.5,1.85,19.05,49.5,45.32,10.16
2018,9,21,18,0,118.0,15.0,1.8,18.2,17.0,16.88,0.0
2018,9,21,18,15,59.0,7.5,1.8,17.75,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,45,33.0,5.0,1.8,12.15,5.0,0.0,0.0
2018,9,22,6,0,66.0,10.0,1.8,12.3,10.0,9.95,0.0
2018,9,22,6,15,199.0,23.0,1.85,12.85,39.5,33.7,0.0
2018,9,22,6,30,332.0,36.0,1.9,13.4,69.0,77.03,41.32
2018,9,22,6,45,242.0,36.0,1.95,14.0,67.5,81.12,51.77
2018,9,22,7,0,152.0,36.0,2.0,14.6,66.0,74.69,52.08
2018,9,22,7,15,76.0,51.0,1.9,15.15,66.0,73.61,54.85
2018,9,22,7,30,0.0,66.0,1.8,15.7,66.0,63.89,48.6
2018,9,22,7,45,0.0,84.5,1.75,16.2,84.5,82.05,63.71
2018,9,22,8,0,0.0,103.0,1.7,16.7,103.0,100.28,78.58
2018,9,22,8,15,0.5,118.0,1.7,17.3,118.0,115.33,90.53
2018,9,22,8,30,1.0,133.0,1.7,17.9,133.0,130.46,102.37
2018,9,22,8,45,27.0,174.0,1.65,18.5,188.5,190.99,150.97
2018,9,22,9,0,53.0,215.0,1.6,19.1,244.0,251.7,198.45
2018,9,22,9,15,271.5,206.0,1.7,19.6,373.5,406.48,321.77
2018,9,22,9,30,490.0,197.0,1.8,20.1,503.0,574.29,449.09
2018,9,22,9,45,667.5,155.0,1.85,20.6,596.0,687.23,531.92
2018,9,22,10,0,845.0,113.0,1.9,21.1,689.0,803.81,611.53
2018,9,22,10,15,875.0,106.0,1.95,21.5,723.5,841.61,634.75
2018,9,22,10,30,905.0,99.0,2.0,21.9,758.0,881.9,660.21
2018,9,22,10,45,911.5,100.0,2.05,22.35,779.0,908.4,676.09
2018,9,22,11,0,918.0,101.0,2.1,22.8,800.0,931.75,689.99
2018,9,22,11,15,921.5,101.5,2.15,23.05,813.0,948.53,700.15
2018,9,22,11,30,925.0,102.0,2.2,23.3,826.0,961.82,708.17
2018,9,22,11,45,927.0,101.5,2.3,23.55,830.5,969.07,712.9
2018,9,22,12,0,929.0,101.0,2.4,23.8,835.0,972.67,715.41
2018,9,22,12,15,930.0,100.0,2.45,23.9,832.0,971.13,714.63
2018,9,22,12,30,931.0,99.0,2.5,24.0,829.0,965.89,711.61
2018,9,22,12,45,848.5,128.5,2.55,24.05,786.5,919.46,681.58
2018,9,22,13,0,766.0,158.0,2.6,24.1,744.0,865.63,646.6
2018,9,22,13,15,843.5,124.5,2.6,24.1,755.0,884.53,660.43
2018,9,22,13,30,921.0,91.0,2.6,24.1,766.0,892.16,666.14
2018,9,22,13,45,914.5,90.0,2.65,24.1,739.5,863.05,647.62
2018,9,22,14,0,908.0,89.0,2.7,24.1,713.0,831.0,627.31
2018,9,22,14,15,898.5,86.5,2.7,24.05,679.0,792.25,602.0
2018,9,22,14,30,889.0,84.0,2.7,24.0,645.0,751.14,574.85
2018,9,22,14,45,876.5,81.5,2.7,24.0,605.5,705.8,544.27
2018,9,22,15,0,864.0,79.0,2.7,24.0,566.0,658.8,511.72
2018,9,22,15,15,845.0,76.5,2.7,24.0,521.0,606.41,472.77
2018,9,22,15,30,826.0,74.0,2.7,24.0,476.0,555.36,433.68
2018,9,22,15,45,800.0,71.5,2.7,23.6,427.5,498.25,389.47
2018,9,22,16,0,774.0,69.0,2.7,23.2,379.0,441.92,344.31
2018,9,22,16,15,736.0,64.5,2.75,22.7,327.5,379.57,293.2
2018,9,22,16,30,698.0,60.0,2.8,22.2,276.0,320.0,242.59
2018,9,22,16,45,637.5,55.5,2.8,21.7,224.5,256.86,188.29
2018,9,22,17,0,577.0,51.0,2.8,21.2,173.0,199.57,138.33
2018,9,22,17,15,479.5,43.5,2.75,20.4,126.0,138.59,87.88
2018,9,22,17,30,382.0,36.0,2.7,19.6,79.0,88.75,48.43
2018,9,22,17,45,232.5,23.5,2.7,18.8,45.5,40.04,3.62
2018,9,22,18,0,83.0,11.0,2.7,18.0,12.0,12.03,0.0
2018,9,22,18,15,41.5,5.5,2.75,17.65,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.45,13.05,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.5,13.1,9.0,8.91,0.0
2018,9,23,6,15,183.0,22.0,2.6,13.6,37.0,30.99,0.0
2018,9,23,6,30,308.0,35.0,2.7,14.1,65.0,73.0,38.58
2018,9,23,6,45,409.5,44.0,2.8,14.55,109.5,119.22,75.87
2018,9,23,7,0,511.0,53.0,2.9,15.0,154.0,177.17,124.2
2018,9,23,7,15,575.5,59.5,2.85,15.5,204.5,233.19,173.74
2018,9,23,7,30,640.0,66.0,2.8,16.0,255.0,295.86,228.76
2018,9,23,7,45,683.0,70.5,2.75,16.55,305.5,354.05,279.54
2018,9,23,8,0,726.0,75.0,2.7,17.1,356.0,415.26,331.27
2018,9,23,8,15,756.0,78.5,2.65,17.7,405.0,472.29,378.02
2018,9,23,8,30,786.0,82.0,2.6,18.3,454.0,530.67,424.11
2018,9,23,8,45,809.0,84.0,2.5,18.9,499.5,584.18,464.76
2018,9,23,9,0,832.0,86.0,2.4,19.5,545.0,637.66,503.89
2018,9,23,9,15,848.5,88.0,2.4,20.05,585.5,686.28,538.19
2018,9,23,9,30,865.0,90.0,2.4,20.6,626.0,730.56,567.26
2018,9,23,9,45,879.0,90.5,2.4,21.15,661.0,772.63,594.3
2018,9,23,10,0,893.0,91.0,2.4,21.7,696.0,812.75,619.58
2018,9,23,10,15,901.5,92.0,2.45,22.05,724.0,846.67,641.13
2018,9,23,10,30,910.0,93.0,2.5,22.4,752.0,877.86,660.73
2018,9,23,10,45,917.5,93.5,2.5,22.75,773.5,904.69,676.92
2018,9,23,11,0,925.0,94.0,2.5,23.1,795.0,928.39,690.97
2018,9,23,11,15,929.0,94.5,2.6,23.2,808.0,945.63,702.33
2018,9,23,11,30,933.0,95.0,2.7,23.3,821.0,959.36,711.52
2018,9,23,11,45,934.5,94.5,2.8,23.45,825.5,966.1,716.08
2018,9,23,12,0,936.0,94.0,2.9,23.6,830.0,969.16,718.38
2018,9,23,12,15,936.5,93.0,3.0,23.5,826.5,967.05,718.1
2018,9,23,12,30,937.0,92.0,3.1,23.4,823.0,961.23,715.5
2018,9,23,12,45,937.0,90.0,3.2,23.3,812.0,950.18,709.5
2018,9,23,13,0,937.0,88.0,3.3,23.2,801.0,935.47,701.14
2018,9,23,13,15,932.5,87.5,3.35,23.05,781.5,914.88,688.65
2018,9,23,13,30,928.0,87.0,3.4,22.9,762.0,890.95,673.91
2018,9,23,13,45,921.0,86.0,3.4,22.7,735.5,861.19,654.95
2018,9,23,14,0,914.0,85.0,3.4,22.5,709.0,828.51,633.9
2018,9,23,14,15,905.0,83.0,3.35,22.35,675.5,790.46,608.56
2018,9,23,14,30,896.0,81.0,3.3,22.2,642.0,750.0,581.33
2018,9,23,14,45,881.5,79.5,3.25,22.0,602.0,704.07,549.98
2018,9,23,15,0,867.0,78.0,3.2,21.8,562.0,656.63,516.59
2018,9,23,15,15,847.5,75.5,3.2,21.8,517.0,603.82,476.62
2018,9,23,15,30,828.0,73.0,3.2,21.8,472.0,552.39,436.54
2018,9,23,15,45,801.5,70.0,3.05,21.4,423.0,494.45,390.6
2018,9,23,16,0,775.0,67.0,2.9,21.0,374.0,437.34,343.89
2018,9,23,16,15,737.0,63.5,2.8,20.55,323.0,376.13,292.7
2018,9,23,16,30,699.0,60.0,2.7,20.1,272.0,317.67,242.18
2018,9,23,16,45,639.0,55.0,2.65,19.65,221.0,254.35,187.18
2018,9,23,17,0,579.0,50.0,2.6,19.2,170.0,196.8,136.58
2018,9,23,17,15,479.0,43.0,2.5,18.45,123.0,136.14,86.18
2018,9,23,17,30,379.0,36.0,2.4,17.7,76.0,86.88,46.92
2018,9,23,17,45,229.5,23.0,2.25,16.95,43.5,38.24,0.0
2018,9,23,18,0,80.0,10.0,2.1,16.2,11.0,10.73,0.0
2018,9,23,18,15,40.0,5.0,2.1,15.85,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,9,24,5,45,38.0,4.5,0.2,13.15,4.5,0.0,0.0
2018,9,24,6,0,76.0,9.0,0.2,13.3,9.0,8.85,0.0
2018,9,24,6,15,223.5,21.0,0.25,13.85,38.5,32.59,0.0
2018,9,24,6,30,371.0,33.0,0.3,14.4,68.0,77.93,39.3
2018,9,24,6,45,475.5,40.0,0.35,14.95,114.0,126.19,78.17
2018,9,24,7,0,580.0,47.0,0.4,15.5,160.0,186.43,127.74
2018,9,24,7,15,642.5,52.5,0.4,16.05,212.0,244.38,178.1
2018,9,24,7,30,705.0,58.0,0.4,16.6,264.0,308.89,233.26
2018,9,24,7,45,746.5,61.5,0.4,17.2,316.0,368.8,283.73
2018,9,24,8,0,788.0,65.0,0.4,17.8,368.0,431.87,334.76
2018,9,24,8,15,815.5,68.0,0.45,18.75,418.0,490.11,380.14
2018,9,24,8,30,843.0,71.0,0.5,19.7,468.0,549.31,424.38
2018,9,24,8,45,863.5,73.0,0.55,20.65,514.0,601.7,462.09
2018,9,24,9,0,884.0,75.0,0.6,21.6,560.0,655.52,499.41
2018,9,24,9,15,897.0,77.0,0.55,22.55,600.0,703.47,528.81
2018,9,24,9,30,910.0,79.0,0.5,23.5,640.0,749.79,555.37
2018,9,24,9,45,917.0,81.5,0.5,24.4,673.5,790.19,578.21
2018,9,24,10,0,924.0,84.0,0.5,25.3,707.0,828.06,599.02
2018,9,24,10,15,932.0,85.0,0.45,25.95,735.0,862.36,616.86
2018,9,24,10,30,940.0,86.0,0.4,26.6,763.0,893.79,632.6
2018,9,24,10,45,945.0,87.0,0.3,27.3,783.5,919.55,643.49
2018,9,24,11,0,950.0,88.0,0.2,28.0,804.0,941.96,652.33
2018,9,24,11,15,953.5,88.0,0.25,28.3,816.5,958.46,661.59
2018,9,24,11,30,957.0,88.0,0.3,28.6,829.0,971.33,668.92
2018,9,24,11,45,958.0,88.0,0.35,28.9,833.5,978.22,672.88
2018,9,24,12,0,959.0,88.0,0.4,29.2,838.0,981.33,674.85
2018,9,24,12,15,957.5,88.5,0.55,29.3,834.0,978.9,676.46
2018,9,24,12,30,956.0,89.0,0.7,29.4,830.0,972.69,675.88
2018,9,24,12,45,952.0,89.0,0.8,29.45,818.0,959.95,670.44
2018,9,24,13,0,948.0,89.0,0.9,29.5,806.0,943.59,662.82
2018,9,24,13,15,943.0,88.5,1.0,29.35,786.0,922.3,652.59
2018,9,24,13,30,938.0,88.0,1.1,29.2,766.0,897.66,640.12
2018,9,24,13,45,930.0,87.0,1.2,29.1,738.5,866.77,623.34
2018,9,24,14,0,922.0,86.0,1.3,29.0,711.0,832.98,604.41
2018,9,24,14,15,911.5,84.0,1.4,28.75,676.5,793.49,581.68
2018,9,24,14,30,901.0,82.0,1.5,28.5,642.0,751.67,556.9
2018,9,24,14,45,859.5,87.0,1.6,28.25,593.5,693.88,520.53
2018,9,24,15,0,818.0,92.0,1.7,28.0,545.0,639.33,484.06
2018,9,24,15,15,825.0,83.0,1.7,28.0,507.5,597.41,454.09
2018,9,24,15,30,832.0,74.0,1.7,28.0,470.0,552.68,420.93
2018,9,24,15,45,804.0,71.0,1.85,27.1,420.5,493.81,377.97
2018,9,24,16,0,776.0,68.0,2.0,26.2,371.0,435.94,333.71
2018,9,24,16,15,736.0,64.0,2.05,25.3,319.5,373.43,283.74
2018,9,24,16,30,696.0,60.0,2.1,24.4,268.0,313.9,234.21
2018,9,24,16,45,635.0,54.5,2.15,23.45,216.5,250.18,180.44
2018,9,24,17,0,574.0,49.0,2.2,22.5,165.0,192.33,130.82
2018,9,24,17,15,473.0,41.5,2.3,21.45,118.5,131.67,81.43
2018,9,24,17,30,372.0,34.0,2.4,20.4,72.0,82.57,42.71
2018,9,24,17,45,225.5,22.0,2.45,19.4,41.0,35.94,0.0
2018,9,24,18,0,79.0,10.0,2.5,18.4,10.0,10.46,0.0
2018,9,24,18,15,39.5,5.0,2.4,17.95,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.0,12.55,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,0.9,12.7,8.0,7.86,0.0
2018,9,25,6,15,209.5,20.0,0.85,13.35,36.0,30.99,0.0
2018,9,25,6,30,349.0,32.0,0.8,14.0,64.0,74.13,36.71
2018,9,25,6,45,348.5,36.0,0.75,14.65,85.5,99.87,62.13
2018,9,25,7,0,348.0,40.0,0.7,15.3,107.0,125.17,86.41
2018,9,25,7,15,174.0,60.0,0.65,16.0,93.5,112.78,84.36
2018,9,25,7,30,0.0,80.0,0.6,16.7,80.0,77.88,59.96
2018,9,25,7,45,5.5,104.0,0.55,17.35,106.0,103.87,81.34
2018,9,25,8,0,11.0,128.0,0.5,18.0,132.0,130.55,102.71
2018,9,25,8,15,20.0,150.0,0.45,18.75,159.0,157.61,123.9
2018,9,25,8,30,29.0,172.0,0.4,19.5,186.0,189.26,148.26
2018,9,25,8,45,143.5,190.0,0.4,20.25,267.5,282.65,221.58
2018,9,25,9,0,258.0,208.0,0.4,21.0,349.0,387.36,300.46
2018,9,25,9,15,417.5,192.5,0.4,21.65,440.0,497.95,381.76
2018,9,25,9,30,577.0,177.0,0.4,22.3,531.0,616.84,465.49
2018,9,25,9,45,713.5,142.5,0.45,22.95,604.5,705.53,526.27
2018,9,25,10,0,850.0,108.0,0.5,23.6,678.0,797.77,584.65
2018,9,25,10,15,889.0,97.5,0.55,24.2,715.0,838.88,608.5
2018,9,25,10,30,928.0,87.0,0.6,24.8,752.0,882.79,634.55
2018,9,25,10,45,932.5,88.0,0.65,25.35,772.0,907.77,648.5
2018,9,25,11,0,937.0,89.0,0.7,25.9,792.0,929.42,660.63
2018,9,25,11,15,940.0,89.0,0.8,26.25,804.0,945.19,670.67
2018,9,25,11,30,943.0,89.0,0.9,26.6,816.0,957.39,678.63
2018,9,25,11,45,944.0,89.5,1.0,26.95,820.5,964.64,683.65
2018,9,25,12,0,945.0,90.0,1.1,27.3,825.0,968.18,686.5
2018,9,25,12,15,943.0,90.5,1.2,27.4,821.0,965.23,686.09
2018,9,25,12,30,941.0,91.0,1.3,27.5,817.0,958.57,683.48
2018,9,25,12,45,936.5,91.5,1.4,27.6,804.5,945.99,677.2
2018,9,25,13,0,932.0,92.0,1.5,27.7,792.0,929.88,668.72
2018,9,25,13,15,926.5,91.0,1.6,27.65,772.0,907.82,656.79
2018,9,25,13,30,921.0,90.0,1.7,27.6,752.0,882.48,642.67
2018,9,25,13,45,913.0,89.5,1.8,27.5,725.0,852.51,625.45
2018,9,25,14,0,905.0,89.0,1.9,27.4,698.0,819.7,606.13
2018,9,25,14,15,894.0,87.5,1.95,27.2,664.0,780.87,582.26
2018,9,25,14,30,883.0,86.0,2.0,27.0,630.0,739.82,556.54
2018,9,25,14,45,868.0,84.0,2.1,26.8,590.0,693.47,527.0
2018,9,25,15,0,853.0,82.0,2.2,26.6,550.0,648.24,496.44
2018,9,25,15,15,832.5,79.5,2.2,26.6,504.5,595.15,457.5
2018,9,25,15,30,812.0,77.0,2.2,26.6,459.0,541.7,417.19
2018,9,25,15,45,784.5,73.5,2.25,25.75,410.5,483.57,373.54
2018,9,25,16,0,757.0,70.0,2.3,24.9,362.0,426.43,328.81
2018,9,25,16,15,716.5,66.0,2.35,24.15,311.0,364.83,278.79
2018,9,25,16,30,676.0,62.0,2.4,23.4,260.0,306.65,229.73
2018,9,25,16,45,613.5,56.0,2.45,22.6,209.0,243.01,175.65
2018,9,25,17,0,551.0,50.0,2.5,21.8,158.0,185.72,126.32
2018,9,25,17,15,448.5,41.5,2.45,20.9,112.0,125.5,77.31
2018,9,25,17,30,346.0,33.0,2.4,20.0,66.0,77.06,38.8
2018,9,25,17,45,208.0,21.0,2.3,19.1,37.5,32.91,0.0
2018,9,25,18,0,70.0,9.0,2.2,18.2,9.0,9.18,0.0
2018,9,25,18,15,35.0,4.5,2.2,17.75,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,26,5,45,30.5,4.5,1.35,12.95,4.0,0.0,0.0
2018,9,26,6,0,61.0,9.0,1.3,13.0,8.0,0.0,0.0
2018,9,26,6,15,190.0,20.5,1.3,13.65,34.0,30.22,0.0
2018,9,26,6,30,319.0,32.0,1.3,14.3,60.0,70.45,34.32
2018,9,26,6,45,251.0,43.5,1.25,14.95,74.5,89.81,57.76
2018,9,26,7,0,183.0,55.0,1.2,15.6,89.0,99.35,70.85
2018,9,26,7,15,122.0,79.5,1.15,16.2,105.0,116.05,88.43
2018,9,26,7,30,61.0,104.0,1.1,16.8,121.0,124.98,98.0
2018,9,26,7,45,82.5,119.5,1.0,17.4,147.5,155.44,123.04
2018,9,26,8,0,104.0,135.0,0.9,18.0,174.0,185.69,147.49
2018,9,26,8,15,121.0,148.5,0.85,18.7,200.0,213.71,169.69
2018,9,26,8,30,138.0,162.0,0.8,19.4,226.0,243.25,192.63
2018,9,26,8,45,221.0,184.0,0.7,20.15,298.5,327.62,257.81
2018,9,26,9,0,304.0,206.0,0.6,20.9,371.0,414.55,322.16
2018,9,26,9,15,366.0,215.5,0.5,21.65,428.5,480.13,368.4
2018,9,26,9,30,428.0,225.0,0.4,22.4,486.0,556.25,420.28
2018,9,26,9,45,473.0,223.5,0.3,23.15,526.5,604.97,451.33
2018,9,26,10,0,518.0,222.0,0.2,23.9,567.0,655.01,482.57
2018,9,26,10,15,550.5,220.5,0.2,24.6,601.0,695.65,507.85
2018,9,26,10,30,583.0,219.0,0.2,25.3,635.0,735.96,532.49
2018,9,26,10,45,608.0,217.5,0.2,26.05,661.5,772.07,553.65
2018,9,26,11,0,633.0,216.0,0.2,26.8,688.0,804.02,571.91
2018,9,26,11,15,636.5,218.5,0.25,27.4,699.5,819.09,580.13
2018,9,26,11,30,640.0,221.0,0.3,28.0,711.0,831.63,587.04
2018,9,26,11,45,726.5,184.0,0.35,28.6,743.5,875.31,613.75
2018,9,26,12,0,813.0,147.0,0.4,29.2,776.0,912.44,635.27
2018,9,26,12,15,753.0,173.0,0.45,29.65,753.0,887.76,619.57
2018,9,26,12,30,693.0,199.0,0.5,30.1,730.0,856.81,600.87
2018,9,26,12,45,643.5,214.5,0.55,30.5,702.0,821.7,579.33
2018,9,26,13,0,594.0,230.0,0.6,30.9,674.0,784.77,555.51
2018,9,26,13,15,575.0,229.5,0.7,30.95,650.0,754.18,537.92
2018,9,26,13,30,556.0,229.0,0.8,31.0,626.0,724.78,520.52
2018,9,26,13,45,619.0,195.0,0.9,31.05,621.5,728.77,526.63
2018,9,26,14,0,682.0,161.0,1.0,31.1,617.0,724.28,526.72
2018,9,26,14,15,730.5,135.0,1.15,30.75,601.0,710.65,521.07
2018,9,26,14,30,779.0,109.0,1.3,30.4,585.0,689.63,510.28
2018,9,26,14,45,731.5,113.5,1.45,30.05,537.5,632.96,473.45
2018,9,26,15,0,684.0,118.0,1.6,29.7,490.0,576.28,434.85
2018,9,26,15,15,665.0,112.5,1.6,29.7,449.0,527.99,400.04
2018,9,26,15,30,646.0,107.0,1.6,29.7,408.0,479.67,364.16
2018,9,26,15,45,619.5,99.5,1.95,28.35,362.5,425.68,325.82
2018,9,26,16,0,593.0,92.0,2.3,27.0,317.0,372.99,286.2
2018,9,26,16,15,571.0,84.0,2.45,25.95,275.5,323.19,246.15
2018,9,26,16,30,549.0,76.0,2.6,24.9,234.0,274.77,205.53
2018,9,26,16,45,481.5,66.5,2.75,23.8,185.0,213.28,154.43
2018,9,26,17,0,414.0,57.0,2.9,22.7,136.0,158.92,108.86
2018,9,26,17,15,331.5,45.5,2.9,21.75,96.5,107.44,67.09
2018,9,26,17,30,249.0,34.0,2.9,20.8,57.0,65.31,32.64
2018,9,26,17,45,145.5,21.0,2.95,19.85,32.0,28.81,0.0
2018,9,26,18,0,42.0,8.0,3.0,18.9,7.0,0.0,0.0
2018,9,26,18,15,21.0,4.0,2.85,18.45,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.35,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.4,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,13.9,30.0,26.77,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.4,54.0,62.36,30.06
2018,9,27,6,45,355.0,43.0,1.75,14.9,96.5,107.36,67.61
2018,9,27,7,0,458.0,54.0,1.8,15.4,139.0,163.94,114.09
2018,9,27,7,15,354.0,71.5,1.75,15.85,149.5,178.57,133.73
2018,9,27,7,30,250.0,89.0,1.7,16.3,160.0,178.88,139.34
2018,9,27,7,45,208.0,118.5,1.65,16.75,185.0,207.27,164.71
2018,9,27,8,0,166.0,148.0,1.6,17.2,210.0,227.25,181.71
2018,9,27,8,15,257.0,157.5,1.55,17.8,268.5,295.36,236.43
2018,9,27,8,30,348.0,167.0,1.5,18.4,327.0,368.44,293.9
2018,9,27,8,45,390.5,178.5,1.45,19.0,375.0,428.16,339.21
2018,9,27,9,0,433.0,190.0,1.4,19.6,423.0,485.78,381.83
2018,9,27,9,15,464.0,196.5,1.4,20.15,463.0,532.73,415.75
2018,9,27,9,30,495.0,203.0,1.4,20.7,503.0,580.75,449.71
2018,9,27,9,45,482.0,220.0,1.4,21.25,525.5,607.33,466.7
2018,9,27,10,0,469.0,237.0,1.4,21.8,548.0,631.45,481.72
2018,9,27,10,15,525.0,227.0,1.45,22.25,588.5,680.79,516.57
2018,9,27,10,30,581.0,217.0,1.5,22.7,629.0,731.01,551.22
2018,9,27,10,45,577.0,226.5,1.55,23.1,645.0,750.78,563.22
2018,9,27,11,0,573.0,236.0,1.6,23.5,661.0,768.15,573.81
2018,9,27,11,15,589.0,236.0,1.6,23.75,679.0,793.33,590.05
2018,9,27,11,30,605.0,236.0,1.6,24.0,697.0,814.06,603.19
2018,9,27,11,45,610.5,235.0,1.65,24.2,702.5,821.91,608.26
2018,9,27,12,0,616.0,234.0,1.7,24.4,708.0,827.2,611.82
2018,9,27,12,15,635.5,223.0,1.75,24.45,709.5,832.22,616.16
2018,9,27,12,30,655.0,212.0,1.8,24.5,711.0,834.32,618.63
2018,9,27,12,45,702.0,187.0,1.85,24.55,714.5,843.0,625.11
2018,9,27,13,0,749.0,162.0,1.9,24.6,718.0,847.33,628.72
2018,9,27,13,15,685.5,182.0,2.05,24.45,680.5,800.54,599.38
2018,9,27,13,30,622.0,202.0,2.2,24.3,643.0,752.95,568.17
2018,9,27,13,45,571.0,210.5,2.3,24.1,603.5,700.97,532.82
2018,9,27,14,0,520.0,219.0,2.4,23.9,564.0,652.83,499.36
2018,9,27,14,15,497.0,214.5,2.55,23.55,530.5,613.18,472.55
2018,9,27,14,30,474.0,210.0,2.7,23.2,497.0,573.36,444.9
2018,9,27,14,45,447.0,201.5,2.8,22.85,458.0,526.75,411.44
2018,9,27,15,0,420.0,193.0,2.9,22.5,419.0,480.95,377.83
2018,9,27,15,15,453.0,166.5,2.9,22.5,391.5,453.26,357.47
2018,9,27,15,30,486.0,140.0,2.9,22.5,364.0,421.39,332.98
2018,9,27,15,45,477.5,125.5,3.15,21.35,325.5,377.09,299.19
2018,9,27,16,0,469.0,111.0,3.4,20.2,287.0,332.67,263.81
2018,9,27,16,15,428.0,99.0,3.4,19.55,241.5,278.01,218.38
2018,9,27,16,30,387.0,87.0,3.4,18.9,196.0,227.1,175.06
2018,9,27,16,45,361.5,72.5,3.45,18.2,158.0,182.09,135.58
2018,9,27,17,0,336.0,58.0,3.5,17.5,120.0,139.64,97.88
2018,9,27,17,15,265.0,44.0,3.5,17.05,83.5,92.77,58.96
2018,9,27,17,30,194.0,30.0,3.5,16.6,47.0,54.09,25.86
2018,9,27,17,45,114.5,18.0,3.45,16.1,26.0,23.71,0.0
2018,9,27,18,0,35.0,6.0,3.4,15.6,5.0,0.0,0.0
2018,9,27,18,15,17.5,3.0,3.35,15.5,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.1,13.8,2.0,0.0,0.0
2018,9,28,6,15,10.0,8.0,2.25,14.1,8.5,8.37,0.0
2018,9,28,6,30,10.0,14.0,2.4,14.4,15.0,14.7,4.31
2018,9,28,6,45,5.0,14.0,2.5,14.65,14.5,14.44,6.06
2018,9,28,7,0,0.0,14.0,2.6,14.9,14.0,13.5,5.74
2018,9,28,7,15,0.0,18.0,2.65,15.2,18.0,17.36,9.13
2018,9,28,7,30,0.0,22.0,2.7,15.5,22.0,21.22,12.47
2018,9,28,7,45,0.0,45.5,2.7,15.75,45.5,43.94,31.77
2018,9,28,8,0,0.0,69.0,2.7,16.0,69.0,66.7,50.86
2018,9,28,8,15,5.0,107.0,2.75,16.35,109.5,106.77,84.09
2018,9,28,8,30,10.0,145.0,2.8,16.7,150.0,147.8,117.53
2018,9,28,8,45,31.5,175.0,2.8,17.05,191.5,195.22,155.88
2018,9,28,9,0,53.0,205.0,2.8,17.4,233.0,241.64,192.86
