Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,10,0,916.0,66.0,3.4,24.1,634.0,773.58,594.89
2018,10,8,10,15,923.5,67.0,3.35,24.4,660.0,805.88,615.47
2018,10,8,10,30,931.0,68.0,3.3,24.7,686.0,835.29,633.88
2018,10,8,10,45,935.5,69.0,3.25,25.0,705.0,859.12,648.33
2018,10,8,11,0,940.0,70.0,3.2,25.3,724.0,879.62,660.5
2018,10,8,11,15,943.0,70.0,3.1,25.5,735.0,894.24,668.64
2018,10,8,11,30,946.0,70.0,3.0,25.7,746.0,905.28,674.44
2018,10,8,11,45,946.5,70.5,2.95,25.95,749.0,911.04,677.01
2018,10,8,12,0,947.0,71.0,2.9,26.2,752.0,913.09,677.26
2018,10,8,12,15,944.0,71.5,2.8,26.35,746.5,908.34,673.03
2018,10,8,12,30,941.0,72.0,2.7,26.5,741.0,899.92,666.54
2018,10,8,12,45,936.5,71.5,2.65,26.6,727.5,885.48,656.71
2018,10,8,13,0,932.0,71.0,2.6,26.7,714.0,867.55,644.69
2018,10,8,13,15,926.0,71.0,2.5,26.75,694.0,845.57,629.82
2018,10,8,13,30,920.0,71.0,2.4,26.8,674.0,820.39,612.88
2018,10,8,13,45,911.0,70.0,2.35,26.85,646.0,788.71,591.92
2018,10,8,14,0,902.0,69.0,2.3,26.9,618.0,754.33,569.08
2018,10,8,14,15,889.0,68.0,2.25,26.85,583.5,714.6,542.61
2018,10,8,14,30,876.0,67.0,2.2,26.8,549.0,672.86,514.5
2018,10,8,14,45,858.5,65.5,2.2,26.7,509.0,625.95,481.83
2018,10,8,15,0,841.0,64.0,2.2,26.6,469.0,577.92,446.37
2018,10,8,15,15,818.5,61.5,2.2,26.6,424.5,525.21,406.24
2018,10,8,15,30,796.0,59.0,2.2,26.6,380.0,474.36,366.2
2018,10,8,15,45,762.5,56.0,2.1,26.15,332.5,416.02,319.61
2018,10,8,16,0,729.0,53.0,2.0,25.7,285.0,359.42,272.84
2018,10,8,16,15,678.5,49.5,1.9,24.9,236.0,298.34,221.74
2018,10,8,16,30,628.0,46.0,1.8,24.1,187.0,241.55,172.84
2018,10,8,16,45,545.5,40.5,1.7,23.3,140.5,179.56,120.5
2018,10,8,17,0,463.0,35.0,1.6,22.5,94.0,126.99,76.6
2018,10,8,17,15,322.0,26.0,1.7,21.7,58.5,71.08,29.5
2018,10,8,17,30,181.0,17.0,1.8,20.9,23.0,29.39,0.0
2018,10,8,17,45,90.5,8.5,1.9,20.1,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.25,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,6,15,103.0,11.0,0.55,14.6,16.0,14.83,0.0
2018,10,9,6,30,206.0,22.0,0.7,15.0,32.0,42.37,0.0
2018,10,9,6,45,345.0,30.5,0.8,15.4,71.0,88.4,48.77
2018,10,9,7,0,484.0,39.0,0.9,15.8,110.0,147.08,96.45
2018,10,9,7,15,560.5,44.5,1.05,16.3,157.5,201.53,143.67
2018,10,9,7,30,637.0,50.0,1.2,16.8,205.0,263.35,197.54
2018,10,9,7,45,686.5,53.5,1.3,17.35,254.0,320.89,247.99
2018,10,9,8,0,736.0,57.0,1.4,17.9,303.0,382.44,300.34
2018,10,9,8,15,767.5,60.5,1.35,18.5,350.5,438.95,346.74
2018,10,9,8,30,799.0,64.0,1.3,19.1,398.0,496.85,392.32
2018,10,9,8,45,821.5,65.5,1.2,19.7,441.0,546.05,429.43
2018,10,9,9,0,844.0,67.0,1.1,20.3,484.0,597.11,466.25
2018,10,9,9,15,859.5,69.5,1.0,20.9,523.0,644.18,498.57
2018,10,9,9,30,875.0,72.0,0.9,21.5,562.0,689.88,527.06
2018,10,9,9,45,887.0,73.0,0.75,22.1,595.0,729.7,549.7
2018,10,9,10,0,899.0,74.0,0.6,22.7,628.0,767.37,570.04
2018,10,9,10,15,907.5,75.0,0.55,23.25,654.5,799.9,588.04
2018,10,9,10,30,916.0,76.0,0.5,23.8,681.0,829.63,603.97
2018,10,9,10,45,898.0,86.5,0.4,24.35,693.0,845.0,609.57
2018,10,9,11,0,880.0,97.0,0.3,24.9,705.0,856.27,612.75
2018,10,9,11,15,824.5,121.5,0.55,25.15,698.5,851.89,613.45
2018,10,9,11,30,769.0,146.0,0.8,25.4,692.0,837.64,607.82
2018,10,9,11,45,681.0,183.5,1.0,25.6,668.5,809.1,591.81
2018,10,9,12,0,593.0,221.0,1.2,25.8,645.0,772.5,568.4
2018,10,9,12,15,593.5,218.0,1.45,25.7,640.0,767.98,568.81
2018,10,9,12,30,594.0,215.0,1.7,25.6,635.0,760.95,566.86
2018,10,9,12,45,624.0,199.0,1.9,25.55,633.0,763.03,571.19
2018,10,9,13,0,654.0,183.0,2.1,25.5,631.0,761.68,572.97
2018,10,9,13,15,661.5,173.5,2.35,25.25,615.0,745.12,564.41
2018,10,9,13,30,669.0,164.0,2.6,25.0,599.0,725.7,553.6
2018,10,9,13,45,673.5,154.0,2.8,24.75,576.0,700.56,538.08
2018,10,9,14,0,678.0,144.0,3.0,24.5,553.0,672.76,520.23
2018,10,9,14,15,610.0,151.0,3.15,24.1,503.5,608.96,474.44
2018,10,9,14,30,542.0,158.0,3.3,23.7,454.0,544.54,427.28
2018,10,9,14,45,616.5,129.5,3.4,23.25,442.0,542.82,428.22
2018,10,9,15,0,691.0,101.0,3.5,22.8,430.0,529.89,419.71
2018,10,9,15,15,721.5,85.5,3.5,22.8,400.0,498.29,394.61
2018,10,9,15,30,752.0,70.0,3.5,22.8,370.0,461.34,364.28
2018,10,9,15,45,716.5,66.0,3.5,21.7,322.5,403.19,317.46
2018,10,9,16,0,681.0,62.0,3.5,20.6,275.0,347.05,270.55
2018,10,9,16,15,626.5,57.0,3.45,20.0,226.5,286.28,218.18
2018,10,9,16,30,572.0,52.0,3.4,19.4,178.0,229.7,168.32
2018,10,9,16,45,483.0,45.0,3.3,18.75,132.5,168.01,115.45
2018,10,9,17,0,394.0,38.0,3.2,18.1,87.0,115.87,71.52
2018,10,9,17,15,260.5,28.0,3.15,17.55,54.0,63.73,24.47
2018,10,9,17,30,127.0,18.0,3.1,17.0,21.0,26.18,0.0
2018,10,9,17,45,63.5,9.0,3.05,16.45,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,6,15,56.5,10.5,0.5,13.4,13.0,12.47,0.0
2018,10,10,6,30,113.0,21.0,0.6,13.7,26.0,32.12,0.0
2018,10,10,6,45,213.5,34.0,0.65,14.05,59.0,71.44,40.65
2018,10,10,7,0,314.0,47.0,0.7,14.4,92.0,118.59,80.04
2018,10,10,7,15,249.5,61.5,0.75,14.8,106.0,135.21,99.51
2018,10,10,7,30,185.0,76.0,0.8,15.2,120.0,140.9,108.53
2018,10,10,7,45,116.5,99.0,0.8,15.55,129.0,146.65,115.88
2018,10,10,8,0,48.0,122.0,0.8,15.9,138.0,144.23,114.86
2018,10,10,8,15,86.5,144.0,0.75,16.4,178.0,187.79,150.31
2018,10,10,8,30,125.0,166.0,0.7,16.9,218.0,239.66,191.62
2018,10,10,8,45,358.5,147.5,0.65,17.35,318.5,369.58,294.85
2018,10,10,9,0,592.0,129.0,0.6,17.8,419.0,512.18,402.91
2018,10,10,9,15,704.5,109.0,0.5,18.3,481.5,588.88,457.3
2018,10,10,9,30,817.0,89.0,0.4,18.8,544.0,669.92,512.95
2018,10,10,9,45,834.5,89.5,0.3,19.25,577.5,711.41,536.96
2018,10,10,10,0,852.0,90.0,0.2,19.7,611.0,747.35,557.18
2018,10,10,10,15,860.0,91.0,0.25,20.05,636.0,778.12,576.19
2018,10,10,10,30,868.0,92.0,0.3,20.4,661.0,806.24,593.46
2018,10,10,10,45,872.5,93.5,0.4,20.75,679.0,829.18,608.31
2018,10,10,11,0,877.0,95.0,0.5,21.1,697.0,849.02,621.31
2018,10,10,11,15,879.0,96.0,0.6,21.3,707.5,862.95,630.99
2018,10,10,11,30,881.0,97.0,0.7,21.5,718.0,873.52,638.68
2018,10,10,11,45,881.0,97.0,0.85,21.7,720.5,877.83,643.33
2018,10,10,12,0,881.0,97.0,1.0,21.9,723.0,878.67,645.79
2018,10,10,12,15,879.0,97.5,1.15,21.95,718.0,874.87,645.58
2018,10,10,12,30,877.0,98.0,1.3,22.0,713.0,867.64,643.1
2018,10,10,12,45,872.0,97.5,1.4,22.05,700.0,853.37,635.27
2018,10,10,13,0,867.0,97.0,1.5,22.1,687.0,835.88,625.32
2018,10,10,13,15,859.0,97.0,1.7,22.0,666.5,813.36,613.3
2018,10,10,13,30,851.0,97.0,1.9,21.9,646.0,787.99,598.98
2018,10,10,13,45,839.0,96.0,2.05,21.85,618.0,759.82,581.84
2018,10,10,14,0,827.0,95.0,2.2,21.8,590.0,725.02,559.71
2018,10,10,14,15,811.5,93.0,2.3,21.55,555.5,684.55,533.25
2018,10,10,14,30,796.0,91.0,2.4,21.3,521.0,642.48,504.47
2018,10,10,14,45,773.5,89.5,2.55,21.1,481.5,595.19,470.1
2018,10,10,15,0,751.0,88.0,2.7,20.9,442.0,547.39,434.25
2018,10,10,15,15,723.5,84.0,2.7,20.9,398.0,495.1,393.09
2018,10,10,15,30,696.0,80.0,2.7,20.9,354.0,442.32,350.44
2018,10,10,15,45,653.5,76.5,2.8,20.15,307.5,384.33,303.55
2018,10,10,16,0,611.0,73.0,2.9,19.4,261.0,329.17,257.33
2018,10,10,16,15,550.0,67.0,2.95,18.8,213.5,268.19,205.25
2018,10,10,16,30,489.0,61.0,3.0,18.2,166.0,212.84,156.98
2018,10,10,16,45,397.0,51.5,3.0,17.6,122.0,152.68,105.98
2018,10,10,17,0,305.0,42.0,3.0,17.0,78.0,102.32,64.03
2018,10,10,17,15,192.5,28.5,2.95,16.5,47.5,54.59,17.57
2018,10,10,17,30,80.0,15.0,2.9,16.0,17.0,19.83,0.0
2018,10,10,17,45,40.0,7.5,2.85,15.55,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,6,15,56.0,10.0,1.05,13.05,12.5,9.83,0.0
2018,10,11,6,30,112.0,20.0,1.0,13.4,25.0,30.76,0.0
2018,10,11,6,45,221.0,34.5,1.0,13.75,60.0,72.94,40.77
2018,10,11,7,0,330.0,49.0,1.0,14.1,95.0,123.64,83.43
2018,10,11,7,15,345.0,61.0,0.95,14.5,126.5,159.43,116.43
2018,10,11,7,30,360.0,73.0,0.9,14.9,158.0,196.62,150.34
2018,10,11,7,45,242.5,99.5,0.85,15.25,162.5,197.35,155.65
2018,10,11,8,0,125.0,126.0,0.8,15.6,167.0,184.91,147.72
2018,10,11,8,15,223.0,135.5,0.7,16.05,222.0,251.84,202.03
2018,10,11,8,30,321.0,145.0,0.6,16.5,277.0,324.09,259.17
2018,10,11,8,45,519.5,123.5,0.5,16.95,364.0,434.54,344.69
2018,10,11,9,0,718.0,102.0,0.4,17.4,451.0,558.88,436.51
2018,10,11,9,15,743.0,103.0,0.4,17.85,489.5,605.75,468.81
2018,10,11,9,30,768.0,104.0,0.4,18.3,528.0,650.62,499.74
2018,10,11,9,45,792.5,102.0,0.45,18.75,562.5,692.8,527.82
2018,10,11,10,0,817.0,100.0,0.5,19.2,597.0,733.82,554.2
2018,10,11,10,15,827.5,101.5,0.5,19.6,623.0,766.33,573.82
2018,10,11,10,30,838.0,103.0,0.5,20.0,649.0,796.39,591.72
2018,10,11,10,45,846.5,103.0,0.5,20.45,668.0,820.49,605.47
2018,10,11,11,0,855.0,103.0,0.5,20.9,687.0,836.83,614.18
2018,10,11,11,15,859.5,103.5,0.45,21.3,698.0,851.99,621.44
2018,10,11,11,30,864.0,104.0,0.4,21.7,709.0,863.92,626.67
2018,10,11,11,45,867.0,103.0,0.35,22.05,712.5,869.58,628.12
2018,10,11,12,0,870.0,102.0,0.3,22.4,716.0,871.86,627.64
2018,10,11,12,15,870.5,101.5,0.35,22.6,712.0,869.09,626.43
2018,10,11,12,30,871.0,101.0,0.4,22.8,708.0,862.91,623.27
2018,10,11,12,45,869.5,99.0,0.4,23.05,695.5,849.98,614.89
2018,10,11,13,0,868.0,97.0,0.4,23.3,683.0,833.75,604.6
2018,10,11,13,15,863.0,95.0,0.55,23.3,663.0,811.44,593.73
2018,10,11,13,30,858.0,93.0,0.7,23.3,643.0,786.14,580.66
2018,10,11,13,45,849.5,91.5,0.8,23.35,616.0,755.85,563.05
2018,10,11,14,0,841.0,90.0,0.9,23.4,589.0,726.81,545.99
2018,10,11,14,15,827.5,87.5,1.0,23.3,555.0,686.79,521.26
2018,10,11,14,30,814.0,85.0,1.1,23.2,521.0,645.0,494.26
2018,10,11,14,45,796.5,82.5,1.25,23.1,482.0,599.18,462.7
2018,10,11,15,0,779.0,80.0,1.4,23.0,443.0,552.41,429.14
2018,10,11,15,15,752.0,76.5,1.4,23.0,399.0,498.75,388.17
2018,10,11,15,30,725.0,73.0,1.4,23.0,355.0,445.62,346.36
2018,10,11,15,45,687.5,68.5,1.65,22.4,308.0,388.41,301.51
2018,10,11,16,0,650.0,64.0,1.9,21.8,261.0,332.69,255.76
2018,10,11,16,15,592.0,58.5,2.05,21.1,213.0,271.56,204.3
2018,10,11,16,30,534.0,53.0,2.2,20.4,165.0,215.71,156.02
2018,10,11,16,45,441.0,45.5,2.35,19.65,121.0,155.35,105.24
2018,10,11,17,0,348.0,38.0,2.5,18.9,77.0,105.0,63.34
2018,10,11,17,15,212.0,24.5,2.65,18.25,44.5,51.93,10.79
2018,10,11,17,30,76.0,11.0,2.8,17.6,12.0,15.41,0.0
2018,10,11,17,45,38.0,5.5,2.95,16.95,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.8,13.6,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.9,14.1,26.0,33.43,0.0
2018,10,12,6,45,283.0,30.5,1.95,14.55,62.0,77.88,40.95
2018,10,12,7,0,412.0,41.0,2.0,15.0,98.0,132.27,86.89
2018,10,12,7,15,494.0,48.5,2.0,15.6,144.0,185.79,133.01
2018,10,12,7,30,576.0,56.0,2.0,16.2,190.0,247.89,186.9
2018,10,12,7,45,629.0,61.0,2.0,16.8,238.5,304.68,236.81
2018,10,12,8,0,682.0,66.0,2.0,17.4,287.0,365.97,289.14
2018,10,12,8,15,718.0,70.0,1.95,18.2,334.0,421.37,335.06
2018,10,12,8,30,754.0,74.0,1.9,19.0,381.0,479.48,381.34
2018,10,12,8,45,780.5,76.0,1.85,19.8,424.5,531.54,421.32
2018,10,12,9,0,807.0,78.0,1.8,20.6,468.0,583.83,459.97
2018,10,12,9,15,828.5,79.5,1.75,21.25,507.5,632.21,494.62
2018,10,12,9,30,850.0,81.0,1.7,21.9,547.0,676.44,524.56
2018,10,12,9,45,869.0,80.5,1.65,22.55,581.5,718.48,551.1
2018,10,12,10,0,888.0,80.0,1.6,23.2,616.0,758.87,575.92
2018,10,12,10,15,898.0,80.5,1.55,23.8,642.5,791.41,595.02
2018,10,12,10,30,908.0,81.0,1.5,24.4,669.0,821.27,612.08
2018,10,12,10,45,914.0,82.0,1.5,25.0,688.0,845.53,625.78
2018,10,12,11,0,920.0,83.0,1.5,25.6,707.0,866.59,637.35
2018,10,12,11,15,923.5,83.5,1.45,25.95,718.0,881.62,645.02
2018,10,12,11,30,927.0,84.0,1.4,26.3,729.0,893.17,650.51
2018,10,12,11,45,929.0,83.5,1.35,26.7,732.5,898.73,652.11
2018,10,12,12,0,931.0,83.0,1.3,27.1,736.0,900.67,651.54
2018,10,12,12,15,929.5,83.5,1.4,27.25,731.0,897.05,650.28
2018,10,12,12,30,928.0,84.0,1.5,27.4,726.0,889.81,646.8
2018,10,12,12,45,924.0,83.5,1.6,27.5,713.0,875.77,639.09
2018,10,12,13,0,920.0,83.0,1.7,27.6,700.0,858.29,629.18
2018,10,12,13,15,914.0,82.0,1.85,27.5,679.0,835.3,616.55
2018,10,12,13,30,908.0,81.0,2.0,27.4,658.0,809.17,601.64
2018,10,12,13,45,899.0,79.5,2.15,27.3,630.0,777.22,582.5
2018,10,12,14,0,890.0,78.0,2.3,27.2,602.0,742.63,561.2
2018,10,12,14,15,877.0,76.5,2.4,26.95,567.5,702.8,535.85
2018,10,12,14,30,864.0,75.0,2.5,26.7,533.0,661.02,508.64
2018,10,12,14,45,846.5,72.5,2.6,26.4,492.5,613.64,474.9
2018,10,12,15,0,829.0,70.0,2.7,26.1,452.0,567.71,441.04
2018,10,12,15,15,803.0,67.0,2.7,26.1,407.0,513.08,398.8
2018,10,12,15,30,777.0,64.0,2.7,26.1,362.0,458.78,355.55
2018,10,12,15,45,741.5,60.5,2.7,25.15,314.5,400.4,309.01
2018,10,12,16,0,706.0,57.0,2.7,24.2,267.0,343.99,262.23
2018,10,12,16,15,652.0,52.0,2.65,23.25,218.5,282.05,209.81
2018,10,12,16,30,598.0,47.0,2.6,22.3,170.0,225.59,160.7
2018,10,12,16,45,507.0,40.5,2.55,21.35,124.5,163.63,108.42
2018,10,12,17,0,416.0,34.0,2.5,20.4,79.0,111.43,64.53
2018,10,12,17,15,256.5,23.0,2.55,19.7,46.0,54.36,3.99
2018,10,12,17,30,97.0,12.0,2.6,19.0,13.0,17.36,0.0
2018,10,12,17,45,48.5,6.0,2.65,18.3,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,13,6,15,101.0,9.5,0.8,13.6,13.5,0.0,0.0
2018,10,13,6,30,202.0,19.0,0.8,14.0,27.0,36.44,0.0
2018,10,13,6,45,346.0,28.0,0.75,14.4,65.0,83.99,41.79
2018,10,13,7,0,490.0,37.0,0.7,14.8,103.0,143.3,92.28
2018,10,13,7,15,571.0,42.5,0.7,15.3,150.5,197.79,139.44
2018,10,13,7,30,652.0,48.0,0.7,15.8,198.0,261.47,194.55
2018,10,13,7,45,701.0,52.0,0.65,16.35,247.0,319.59,245.08
2018,10,13,8,0,750.0,56.0,0.6,16.9,296.0,381.61,297.01
2018,10,13,8,15,782.5,59.0,0.6,17.55,343.5,438.24,343.13
2018,10,13,8,30,815.0,62.0,0.6,18.2,391.0,496.29,388.46
2018,10,13,8,45,837.5,64.5,0.6,18.9,435.0,546.81,426.44
2018,10,13,9,0,860.0,67.0,0.6,19.6,479.0,599.18,464.25
2018,10,13,9,15,875.5,69.0,0.65,20.15,517.5,645.9,497.52
2018,10,13,9,30,891.0,71.0,0.7,20.7,556.0,691.18,527.73
2018,10,13,9,45,901.0,73.0,0.75,21.2,588.5,730.81,552.98
2018,10,13,10,0,911.0,75.0,0.8,21.7,621.0,768.11,576.39
2018,10,13,10,15,919.0,76.0,0.85,22.15,647.0,800.19,596.21
2018,10,13,10,30,927.0,77.0,0.9,22.6,673.0,829.4,614.05
2018,10,13,10,45,931.5,78.0,0.95,23.05,691.5,852.72,627.99
2018,10,13,11,0,936.0,79.0,1.0,23.5,710.0,872.72,639.83
2018,10,13,11,15,939.0,79.5,1.1,23.7,721.0,887.46,649.75
2018,10,13,11,30,942.0,80.0,1.2,23.9,732.0,898.63,657.5
2018,10,13,11,45,942.5,81.0,1.25,24.15,735.0,904.59,661.15
2018,10,13,12,0,943.0,82.0,1.3,24.4,738.0,906.86,662.6
2018,10,13,12,15,941.5,81.5,1.4,24.45,732.5,902.03,660.82
2018,10,13,12,30,940.0,81.0,1.5,24.5,727.0,893.54,656.78
2018,10,13,12,45,937.0,79.5,1.6,24.55,713.5,879.05,648.85
2018,10,13,13,0,934.0,78.0,1.7,24.6,700.0,861.06,638.63
2018,10,13,13,15,927.5,77.5,1.75,24.55,679.0,837.94,624.7
2018,10,13,13,30,921.0,77.0,1.8,24.5,658.0,811.67,608.61
2018,10,13,13,45,911.5,76.5,1.9,24.45,630.0,780.13,589.26
2018,10,13,14,0,902.0,76.0,2.0,24.4,602.0,745.94,567.81
2018,10,13,14,15,889.0,74.0,2.0,24.2,567.0,705.19,541.06
2018,10,13,14,30,876.0,72.0,2.0,24.0,532.0,662.47,512.51
2018,10,13,14,45,857.5,70.0,2.05,23.85,491.5,614.61,477.92
2018,10,13,15,0,839.0,68.0,2.1,23.7,451.0,568.25,443.29
2018,10,13,15,15,813.5,65.0,2.1,23.7,405.5,513.56,400.92
2018,10,13,15,30,788.0,62.0,2.1,23.7,360.0,459.13,357.43
2018,10,13,15,45,751.0,58.5,2.2,22.9,312.0,399.7,309.91
2018,10,13,16,0,714.0,55.0,2.3,22.1,264.0,342.39,262.13
2018,10,13,16,15,656.5,50.5,2.3,21.3,215.0,279.62,208.64
2018,10,13,16,30,599.0,46.0,2.3,20.5,166.0,221.92,158.23
2018,10,13,16,45,503.5,39.5,2.25,19.7,120.5,160.05,105.84
2018,10,13,17,0,408.0,33.0,2.2,18.9,75.0,107.66,61.43
2018,10,13,17,15,250.5,21.5,2.25,18.2,43.0,51.01,0.0
2018,10,13,17,30,93.0,10.0,2.3,17.5,11.0,14.9,0.0
2018,10,13,17,45,46.5,5.0,2.3,16.8,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,6,15,90.0,9.5,1.3,12.2,12.5,0.0,0.0
2018,10,14,6,30,180.0,19.0,1.3,12.7,25.0,34.24,0.0
2018,10,14,6,45,321.0,29.0,1.3,13.2,62.0,80.43,38.9
2018,10,14,7,0,462.0,39.0,1.3,13.7,99.0,138.96,90.07
2018,10,14,7,15,455.0,49.5,1.3,14.3,130.0,175.18,125.4
2018,10,14,7,30,448.0,60.0,1.3,14.9,161.0,210.16,159.11
2018,10,14,7,45,313.5,91.5,1.3,15.5,170.5,217.69,171.12
2018,10,14,8,0,179.0,123.0,1.3,16.1,180.0,204.04,162.97
2018,10,14,8,15,201.0,140.5,1.45,16.75,213.5,246.15,197.75
2018,10,14,8,30,223.0,158.0,1.6,17.4,247.0,286.15,229.97
2018,10,14,8,45,356.0,154.0,1.75,18.05,314.5,366.58,294.56
2018,10,14,9,0,489.0,150.0,1.9,18.7,382.0,464.52,371.12
2018,10,14,9,15,695.5,112.0,1.9,19.25,472.0,579.93,459.77
2018,10,14,9,30,902.0,74.0,1.9,19.8,562.0,699.78,547.8
2018,10,14,9,45,916.0,75.5,1.9,20.35,596.5,741.98,574.5
2018,10,14,10,0,930.0,77.0,1.9,20.9,631.0,782.06,599.96
2018,10,14,10,15,940.0,77.5,1.9,21.35,658.0,815.53,620.73
2018,10,14,10,30,950.0,78.0,1.9,21.8,685.0,846.18,639.42
2018,10,14,10,45,959.0,78.0,1.9,22.25,705.5,872.42,655.01
2018,10,14,11,0,968.0,78.0,1.9,22.7,726.0,895.39,668.39
2018,10,14,11,15,973.0,78.5,1.95,23.1,738.5,912.13,678.32
2018,10,14,11,30,978.0,79.0,2.0,23.5,751.0,925.23,685.98
2018,10,14,11,45,980.0,78.5,2.0,23.9,754.0,930.89,688.33
2018,10,14,12,0,982.0,78.0,2.0,24.3,757.0,932.72,688.38
2018,10,14,12,15,981.0,78.0,2.0,24.55,752.0,928.71,685.18
2018,10,14,12,30,980.0,78.0,2.0,24.8,747.0,920.88,679.68
2018,10,14,12,45,976.5,77.5,2.0,25.1,733.5,906.62,669.98
2018,10,14,13,0,973.0,77.0,2.0,25.4,720.0,888.72,658.05
2018,10,14,13,15,967.5,76.0,2.0,25.55,698.5,865.11,642.82
2018,10,14,13,30,962.0,75.0,2.0,25.7,677.0,838.16,625.42
2018,10,14,13,45,953.5,73.5,2.0,25.85,648.0,805.2,603.94
2018,10,14,14,0,945.0,72.0,2.0,26.0,619.0,769.39,580.45
2018,10,14,14,15,932.5,70.5,2.0,25.95,583.5,728.18,553.46
2018,10,14,14,30,920.0,69.0,2.0,25.9,548.0,684.83,524.65
2018,10,14,14,45,903.5,67.0,2.0,25.9,506.5,636.56,489.62
2018,10,14,15,0,887.0,65.0,2.0,25.9,465.0,587.02,452.66
2018,10,14,15,15,862.0,62.5,2.0,25.9,418.5,531.41,410.07
2018,10,14,15,30,837.0,60.0,2.0,25.9,372.0,477.81,367.53
2018,10,14,15,45,803.5,56.5,1.75,25.25,323.0,417.66,318.81
2018,10,14,16,0,770.0,53.0,1.5,24.6,274.0,359.17,269.79
2018,10,14,16,15,715.0,48.5,1.5,23.4,223.5,294.51,215.87
2018,10,14,16,30,660.0,44.0,1.5,22.2,173.0,234.57,164.3
2018,10,14,16,45,562.0,38.0,1.5,21.05,125.5,168.7,109.25
2018,10,14,17,0,464.0,32.0,1.5,19.9,78.0,114.42,62.9
2018,10,14,17,15,286.5,22.0,1.65,19.3,45.0,54.13,0.0
2018,10,14,17,30,109.0,12.0,1.8,18.7,12.0,17.43,0.0
2018,10,14,17,45,54.5,6.0,2.0,18.05,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.15,13.2,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.2,13.7,26.0,37.03,0.0
2018,10,15,6,45,367.0,27.5,3.3,14.15,64.0,84.57,38.06
2018,10,15,7,0,518.0,36.0,3.4,14.6,102.0,146.25,93.35
2018,10,15,7,15,598.5,41.5,3.4,15.2,150.0,201.71,142.36
2018,10,15,7,30,679.0,47.0,3.4,15.8,198.0,266.35,199.65
2018,10,15,7,45,726.5,51.0,3.4,16.4,247.5,325.07,252.57
2018,10,15,8,0,774.0,55.0,3.4,17.0,297.0,387.46,307.15
2018,10,15,8,15,806.5,58.0,3.25,17.65,345.0,445.02,356.07
2018,10,15,8,30,839.0,61.0,3.1,18.3,393.0,501.84,402.57
2018,10,15,8,45,861.5,63.0,2.95,19.0,437.0,554.71,444.13
2018,10,15,9,0,884.0,65.0,2.8,19.7,481.0,607.28,483.78
2018,10,15,9,15,899.5,67.0,2.6,20.3,520.5,654.73,518.03
2018,10,15,9,30,915.0,69.0,2.4,20.9,560.0,700.67,548.71
2018,10,15,9,45,925.0,71.0,2.2,21.5,593.0,740.91,573.52
2018,10,15,10,0,935.0,73.0,2.0,22.1,626.0,778.74,595.9
2018,10,15,10,15,943.0,74.0,1.9,22.55,652.0,811.27,615.17
2018,10,15,10,30,951.0,75.0,1.8,23.0,678.0,840.86,632.13
2018,10,15,10,45,956.5,75.5,1.65,23.5,697.0,864.73,644.31
2018,10,15,11,0,962.0,76.0,1.5,24.0,716.0,885.24,654.02
2018,10,15,11,15,964.5,76.5,1.4,24.45,726.5,899.72,660.37
2018,10,15,11,30,967.0,77.0,1.3,24.9,737.0,910.54,664.36
2018,10,15,11,45,967.5,77.0,1.15,25.3,739.5,915.36,663.87
2018,10,15,12,0,968.0,77.0,1.0,25.7,742.0,916.4,660.99
2018,10,15,12,15,967.0,77.0,0.85,25.95,737.0,912.39,655.29
2018,10,15,12,30,966.0,77.0,0.7,26.2,732.0,904.61,647.3
2018,10,15,12,45,963.0,76.0,0.55,26.45,718.5,890.33,635.31
2018,10,15,13,0,960.0,75.0,0.4,26.7,705.0,872.44,621.28
2018,10,15,13,15,954.5,74.5,0.4,26.75,684.0,849.62,607.72
2018,10,15,13,30,949.0,74.0,0.4,26.8,663.0,823.52,592.14
2018,10,15,13,45,940.5,73.0,0.45,26.8,635.0,791.46,573.7
2018,10,15,14,0,932.0,72.0,0.5,26.8,607.0,756.61,553.26
2018,10,15,14,15,920.0,70.5,0.6,26.65,572.0,716.2,529.84
2018,10,15,14,30,908.0,69.0,0.7,26.5,537.0,673.65,504.13
2018,10,15,14,45,889.5,67.0,0.85,26.35,495.5,624.68,471.77
2018,10,15,15,0,871.0,65.0,1.0,26.2,454.0,574.64,437.06
2018,10,15,15,15,845.5,62.5,1.0,26.2,408.0,519.58,395.79
2018,10,15,15,30,820.0,60.0,1.0,26.2,362.0,466.62,354.56
2018,10,15,15,45,782.0,57.0,1.2,25.25,313.0,406.04,308.2
2018,10,15,16,0,744.0,54.0,1.4,24.3,264.0,347.6,261.0
2018,10,15,16,15,685.0,49.0,1.45,23.25,213.5,282.68,206.89
2018,10,15,16,30,626.0,44.0,1.5,22.2,163.0,222.95,155.65
2018,10,15,16,45,524.5,37.5,1.6,21.1,117.0,159.08,102.52
2018,10,15,17,0,423.0,31.0,1.7,20.0,71.0,105.3,56.34
2018,10,15,17,15,258.5,20.5,1.8,19.3,40.5,48.56,0.0
2018,10,15,17,30,94.0,10.0,1.9,18.6,10.0,14.43,0.0
2018,10,15,17,45,47.0,5.0,2.05,17.9,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,16,6,15,99.5,9.0,0.65,12.6,12.0,0.0,0.0
2018,10,16,6,30,199.0,18.0,0.6,13.0,24.0,34.31,0.0
2018,10,16,6,45,348.0,26.5,0.55,13.35,60.5,79.97,33.53
2018,10,16,7,0,497.0,35.0,0.5,13.7,97.0,140.24,88.75
2018,10,16,7,15,581.0,40.5,0.5,14.25,144.5,195.16,136.4
2018,10,16,7,30,665.0,46.0,0.5,14.8,192.0,259.69,192.19
2018,10,16,7,45,716.0,50.5,0.5,15.4,242.0,319.29,244.14
2018,10,16,8,0,767.0,55.0,0.5,16.0,292.0,382.96,297.71
2018,10,16,8,15,798.5,58.0,0.5,16.7,339.0,439.58,343.98
2018,10,16,8,30,830.0,61.0,0.5,17.4,386.0,497.45,389.28
2018,10,16,8,45,852.5,62.5,0.5,18.1,429.5,547.13,426.82
2018,10,16,9,0,875.0,64.0,0.5,18.8,473.0,598.63,464.16
2018,10,16,9,15,891.0,66.5,0.45,19.45,512.5,646.48,496.88
2018,10,16,9,30,907.0,69.0,0.4,20.1,552.0,692.9,526.43
2018,10,16,9,45,918.0,70.5,0.35,20.75,584.5,732.91,549.86
2018,10,16,10,0,929.0,72.0,0.3,21.4,617.0,770.6,571.26
2018,10,16,10,15,937.5,72.5,0.35,21.95,643.0,802.69,590.51
2018,10,16,10,30,946.0,73.0,0.4,22.5,669.0,831.88,607.85
2018,10,16,10,45,951.0,74.0,0.4,23.0,687.5,855.73,620.88
2018,10,16,11,0,956.0,75.0,0.4,23.5,706.0,876.22,631.79
2018,10,16,11,15,957.5,75.5,0.45,23.95,716.0,889.71,639.46
2018,10,16,11,30,959.0,76.0,0.5,24.4,726.0,899.56,645.04
2018,10,16,11,45,959.5,75.5,0.5,24.85,728.0,903.72,646.22
2018,10,16,12,0,960.0,75.0,0.5,25.3,730.0,904.14,645.27
2018,10,16,12,15,958.0,75.0,0.55,25.55,724.5,899.25,642.7
2018,10,16,12,30,956.0,75.0,0.6,25.8,719.0,890.66,637.98
2018,10,16,12,45,951.5,75.5,0.65,26.0,705.5,876.91,630.26
2018,10,16,13,0,947.0,76.0,0.7,26.2,692.0,859.64,620.42
2018,10,16,13,15,940.5,75.0,0.75,26.25,670.5,835.69,606.67
2018,10,16,13,30,934.0,74.0,0.8,26.3,649.0,808.55,590.84
2018,10,16,13,45,924.5,73.0,0.85,26.3,620.5,776.14,571.52
2018,10,16,14,0,915.0,72.0,0.9,26.3,592.0,741.06,550.2
2018,10,16,14,15,901.5,70.5,1.05,26.15,557.0,700.2,526.05
2018,10,16,14,30,888.0,69.0,1.2,26.0,522.0,657.39,499.27
2018,10,16,14,45,869.5,66.5,1.3,25.85,481.0,608.7,465.41
2018,10,16,15,0,851.0,64.0,1.4,25.7,440.0,559.01,429.51
2018,10,16,15,15,824.5,61.5,1.4,25.7,394.5,506.61,389.38
2018,10,16,15,30,798.0,59.0,1.4,25.7,349.0,452.07,346.35
2018,10,16,15,45,758.0,56.0,1.65,24.7,300.5,391.89,299.55
2018,10,16,16,0,718.0,53.0,1.9,23.7,252.0,334.09,252.22
2018,10,16,16,15,655.5,48.5,2.0,22.65,203.0,270.19,198.46
2018,10,16,16,30,593.0,44.0,2.1,21.6,154.0,211.87,148.13
2018,10,16,16,45,489.5,36.5,2.2,20.55,109.0,148.82,95.58
2018,10,16,17,0,386.0,29.0,2.3,19.5,64.0,96.15,49.61
2018,10,16,17,15,234.0,19.0,2.45,18.85,36.5,42.02,0.0
2018,10,16,17,30,82.0,9.0,2.6,18.2,9.0,8.85,0.0
2018,10,16,17,45,41.0,4.5,2.7,17.55,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,17,6,15,75.0,8.5,0.45,12.35,10.5,0.0,0.0
2018,10,17,6,30,150.0,17.0,0.5,12.7,21.0,29.01,0.0
2018,10,17,6,45,285.5,27.0,0.55,13.0,54.5,70.86,27.33
2018,10,17,7,0,421.0,37.0,0.6,13.3,88.0,126.63,80.61
2018,10,17,7,15,408.0,46.5,0.65,13.75,114.5,157.92,112.0
2018,10,17,7,30,395.0,56.0,0.7,14.2,141.0,187.35,141.09
2018,10,17,7,45,219.5,82.5,0.7,14.7,131.5,168.63,132.2
2018,10,17,8,0,44.0,109.0,0.7,15.2,122.0,129.03,102.48
2018,10,17,8,15,46.5,127.5,0.75,15.75,143.5,151.47,121.09
2018,10,17,8,30,49.0,146.0,0.8,16.3,165.0,174.13,139.27
2018,10,17,8,45,216.0,149.5,0.8,16.9,247.5,282.17,226.96
2018,10,17,9,0,383.0,153.0,0.8,17.5,330.0,401.37,320.1
2018,10,17,9,15,622.5,115.0,0.8,18.05,431.0,531.75,419.58
2018,10,17,9,30,862.0,77.0,0.8,18.6,532.0,669.25,519.76
2018,10,17,9,45,875.0,79.0,0.85,19.2,565.0,709.63,544.75
2018,10,17,10,0,888.0,81.0,0.9,19.8,598.0,747.95,569.13
2018,10,17,10,15,898.5,82.0,0.9,20.3,624.5,780.94,589.14
2018,10,17,10,30,909.0,83.0,0.9,20.8,651.0,811.28,607.19
2018,10,17,10,45,915.5,83.0,0.9,21.35,669.5,834.41,620.2
2018,10,17,11,0,922.0,83.0,0.9,21.9,688.0,854.35,631.15
2018,10,17,11,15,925.0,84.0,0.85,22.35,699.0,869.19,638.21
2018,10,17,11,30,928.0,85.0,0.8,22.8,710.0,880.52,643.08
2018,10,17,11,45,929.5,84.5,0.8,23.25,712.5,885.34,644.75
2018,10,17,12,0,931.0,84.0,0.8,23.7,715.0,886.54,644.32
2018,10,17,12,15,929.0,84.0,0.75,23.95,709.5,881.71,639.81
2018,10,17,12,30,927.0,84.0,0.7,24.2,704.0,873.29,633.22
2018,10,17,12,45,922.5,83.5,0.7,24.5,690.0,858.7,623.65
2018,10,17,13,0,918.0,83.0,0.7,24.8,676.0,840.72,612.07
2018,10,17,13,15,911.0,82.5,0.75,24.85,655.0,817.47,598.58
2018,10,17,13,30,904.0,82.0,0.8,24.9,634.0,791.16,583.05
2018,10,17,13,45,894.0,80.0,0.85,24.95,605.5,758.05,562.87
2018,10,17,14,0,884.0,78.0,0.9,25.0,577.0,722.39,540.76
2018,10,17,14,15,869.5,76.5,1.0,24.8,542.0,681.9,516.04
2018,10,17,14,30,855.0,75.0,1.1,24.6,507.0,639.63,488.43
2018,10,17,14,45,834.5,73.0,1.2,24.4,466.5,594.43,456.79
2018,10,17,15,0,814.0,71.0,1.3,24.2,426.0,545.37,421.18
2018,10,17,15,15,786.0,67.5,1.3,24.2,381.0,490.3,378.93
2018,10,17,15,30,758.0,64.0,1.3,24.2,336.0,435.8,335.73
2018,10,17,15,45,716.0,60.5,1.5,23.3,288.5,376.27,288.9
2018,10,17,16,0,674.0,57.0,1.7,22.4,241.0,319.41,241.98
2018,10,17,16,15,609.5,52.0,1.8,21.45,193.0,257.78,189.94
2018,10,17,16,30,545.0,47.0,1.9,20.5,145.0,201.23,141.13
2018,10,17,16,45,438.0,39.0,2.05,19.5,102.0,138.99,89.53
2018,10,17,17,0,331.0,31.0,2.2,18.5,59.0,88.03,44.09
2018,10,17,17,15,197.0,19.5,2.25,17.85,33.0,38.21,0.0
2018,10,17,17,30,63.0,8.0,2.3,17.2,7.0,0.0,0.0
2018,10,17,17,45,31.5,4.0,2.4,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,6,15,72.5,8.0,1.1,12.8,9.5,0.0,0.0
2018,10,18,6,30,145.0,16.0,1.0,13.1,19.0,27.4,0.0
2018,10,18,6,45,122.5,17.0,0.9,13.45,24.5,36.78,10.51
2018,10,18,7,0,100.0,18.0,0.8,13.8,30.0,41.45,24.25
