Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,7,15,50.0,29.5,0.75,14.25,35.5,42.84,28.74
2018,10,18,7,30,0.0,41.0,0.7,14.7,41.0,39.6,27.99
2018,10,18,7,45,0.0,56.0,0.65,15.2,56.0,54.17,40.47
2018,10,18,8,0,0.0,71.0,0.6,15.7,71.0,69.0,52.92
2018,10,18,8,15,6.0,98.0,0.55,16.2,100.5,98.87,77.64
2018,10,18,8,30,12.0,125.0,0.5,16.7,130.0,129.51,102.5
2018,10,18,8,45,44.0,155.0,0.4,17.2,175.0,182.61,145.16
2018,10,18,9,0,76.0,185.0,0.3,17.7,220.0,235.37,186.29
2018,10,18,9,15,246.0,178.5,0.3,18.25,305.0,350.48,276.9
2018,10,18,9,30,416.0,172.0,0.3,18.8,390.0,473.85,369.47
2018,10,18,9,45,651.0,126.5,0.3,19.35,491.5,607.88,467.19
2018,10,18,10,0,886.0,81.0,0.3,19.9,593.0,744.0,558.93
2018,10,18,10,15,895.0,82.0,0.35,20.5,618.5,775.7,576.69
2018,10,18,10,30,904.0,83.0,0.4,21.1,644.0,804.68,594.08
2018,10,18,10,45,910.0,83.0,0.45,21.65,662.0,827.22,607.35
2018,10,18,11,0,916.0,83.0,0.5,22.2,680.0,846.59,618.65
2018,10,18,11,15,919.0,84.5,0.55,22.65,691.0,861.85,627.64
2018,10,18,11,30,922.0,86.0,0.6,23.1,702.0,873.63,634.54
2018,10,18,11,45,923.0,85.5,0.6,23.55,704.5,877.95,635.87
2018,10,18,12,0,924.0,85.0,0.6,24.0,707.0,878.67,635.15
2018,10,18,12,15,922.0,85.0,0.6,24.35,701.0,873.82,631.32
2018,10,18,12,30,920.0,85.0,0.6,24.7,695.0,865.42,625.44
2018,10,18,12,45,915.0,84.5,0.6,25.0,681.5,850.48,615.68
2018,10,18,13,0,910.0,84.0,0.6,25.3,668.0,832.19,603.95
2018,10,18,13,15,903.5,83.0,0.6,25.45,647.0,808.92,589.45
2018,10,18,13,30,897.0,82.0,0.6,25.6,626.0,782.61,573.03
2018,10,18,13,45,887.5,80.5,0.6,25.75,598.0,750.63,552.85
2018,10,18,14,0,878.0,79.0,0.6,25.9,570.0,716.1,530.9
2018,10,18,14,15,864.5,77.5,0.7,25.8,536.0,676.54,507.12
2018,10,18,14,30,851.0,76.0,0.8,25.7,502.0,638.22,482.27
2018,10,18,14,45,831.0,73.5,0.9,25.6,461.5,589.91,448.91
2018,10,18,15,0,811.0,71.0,1.0,25.5,421.0,540.8,413.68
2018,10,18,15,15,782.5,68.0,1.0,25.5,376.5,486.26,372.26
2018,10,18,15,30,754.0,65.0,1.0,25.5,332.0,432.34,329.91
2018,10,18,15,45,712.0,60.5,1.2,24.6,284.0,372.08,283.12
2018,10,18,16,0,670.0,56.0,1.4,23.7,236.0,314.53,236.13
2018,10,18,16,15,605.0,51.0,1.5,22.65,188.5,253.23,184.82
2018,10,18,16,30,540.0,46.0,1.6,21.6,141.0,197.05,136.73
2018,10,18,16,45,432.0,38.0,1.7,20.55,98.5,135.29,85.88
2018,10,18,17,0,324.0,30.0,1.8,19.5,56.0,84.29,39.13
2018,10,18,17,15,192.0,19.0,1.9,18.85,31.5,36.65,0.0
2018,10,18,17,30,60.0,8.0,2.0,18.2,7.0,0.0,0.0
2018,10,18,17,45,30.0,4.0,2.15,17.5,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.25,13.3,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,19,6,15,66.5,7.0,0.45,13.4,8.5,0.0,0.0
2018,10,19,6,30,133.0,14.0,0.5,13.7,17.0,24.26,0.0
2018,10,19,6,45,265.5,25.0,0.6,14.0,49.0,64.57,17.42
2018,10,19,7,0,398.0,36.0,0.7,14.3,81.0,119.76,74.84
2018,10,19,7,15,488.0,43.0,0.8,14.85,125.5,172.54,120.28
2018,10,19,7,30,578.0,50.0,0.9,15.4,170.0,234.69,173.77
2018,10,19,7,45,634.0,55.0,1.0,15.95,218.0,291.47,223.73
2018,10,19,8,0,690.0,60.0,1.1,16.5,266.0,352.11,275.8
2018,10,19,8,15,727.0,64.0,1.1,17.2,312.5,408.2,322.52
2018,10,19,8,30,764.0,68.0,1.1,17.9,359.0,466.2,368.97
2018,10,19,8,45,790.5,70.5,1.1,18.65,402.0,518.33,409.21
2018,10,19,9,0,817.0,73.0,1.1,19.4,445.0,570.64,448.11
2018,10,19,9,15,835.5,75.5,1.15,20.1,483.5,617.75,482.31
2018,10,19,9,30,854.0,78.0,1.2,20.8,522.0,663.75,514.73
2018,10,19,9,45,868.0,80.0,1.2,21.5,555.0,701.05,538.31
2018,10,19,10,0,882.0,82.0,1.2,22.2,588.0,739.69,562.29
2018,10,19,10,15,891.5,82.5,1.2,22.9,613.5,771.01,580.86
2018,10,19,10,30,901.0,83.0,1.2,23.6,639.0,799.65,597.47
2018,10,19,10,45,907.5,84.0,1.2,24.3,657.5,823.57,610.79
2018,10,19,11,0,914.0,85.0,1.2,25.0,676.0,844.36,622.01
2018,10,19,11,15,917.5,85.0,1.15,25.45,686.5,858.25,628.65
2018,10,19,11,30,921.0,85.0,1.1,25.9,697.0,868.69,633.14
2018,10,19,11,45,922.0,85.0,1.05,26.4,699.5,873.51,633.98
2018,10,19,12,0,923.0,85.0,1.0,26.9,702.0,874.75,632.69
2018,10,19,12,15,919.5,86.0,0.95,27.1,696.0,869.74,628.31
2018,10,19,12,30,916.0,87.0,0.9,27.3,690.0,861.21,621.88
2018,10,19,12,45,907.5,88.0,0.8,27.55,675.5,845.12,609.85
2018,10,19,13,0,899.0,89.0,0.7,27.8,661.0,825.8,595.95
2018,10,19,13,15,892.0,87.5,0.7,27.85,639.5,801.78,581.24
2018,10,19,13,30,885.0,86.0,0.7,27.9,618.0,774.79,564.64
2018,10,19,13,45,874.5,84.5,0.65,27.95,590.0,742.4,543.72
2018,10,19,14,0,864.0,83.0,0.6,28.0,562.0,707.57,521.15
2018,10,19,14,15,849.5,81.0,0.6,27.85,527.5,670.66,498.09
2018,10,19,14,30,835.0,79.0,0.6,27.7,493.0,628.35,469.35
2018,10,19,14,45,814.5,76.0,0.65,27.6,452.5,579.86,435.91
2018,10,19,15,0,794.0,73.0,0.7,27.5,412.0,530.67,400.79
2018,10,19,15,15,764.0,70.0,0.7,27.5,367.5,476.21,360.01
2018,10,19,15,30,734.0,67.0,0.7,27.5,323.0,422.54,318.44
2018,10,19,15,45,691.0,62.0,0.95,26.55,275.5,362.45,272.79
2018,10,19,16,0,648.0,57.0,1.2,25.6,228.0,306.2,227.55
2018,10,19,16,15,581.5,51.5,1.3,24.45,181.0,244.4,176.52
2018,10,19,16,30,515.0,46.0,1.4,23.3,134.0,188.81,129.53
2018,10,19,16,45,405.0,37.5,1.55,22.15,92.5,127.9,80.0
2018,10,19,17,0,295.0,29.0,1.7,21.0,51.0,77.43,32.42
2018,10,19,17,15,172.5,18.0,1.8,20.35,28.5,33.33,0.0
2018,10,19,17,30,50.0,7.0,1.9,19.7,6.0,0.0,0.0
2018,10,19,17,45,25.0,3.5,2.05,19.0,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,20,6,15,40.5,5.5,1.0,12.65,6.0,0.0,0.0
2018,10,20,6,30,81.0,11.0,1.0,13.0,12.0,17.09,0.0
2018,10,20,6,45,222.0,24.0,1.0,13.35,44.5,57.06,10.76
2018,10,20,7,0,363.0,37.0,1.0,13.7,77.0,113.39,70.87
2018,10,20,7,15,358.5,46.5,0.95,14.15,102.5,143.57,101.17
2018,10,20,7,30,354.0,56.0,0.9,14.6,128.0,171.2,128.27
2018,10,20,7,45,202.5,83.0,0.85,15.1,126.5,162.25,126.87
2018,10,20,8,0,51.0,110.0,0.8,15.6,125.0,133.21,105.72
2018,10,20,8,15,137.5,126.0,0.75,16.25,175.5,195.51,156.72
2018,10,20,8,30,224.0,142.0,0.7,16.9,226.0,267.23,214.17
2018,10,20,8,45,454.0,121.5,0.65,17.5,318.0,386.63,308.37
2018,10,20,9,0,684.0,101.0,0.6,18.1,410.0,522.65,411.03
2018,10,20,9,15,760.5,91.0,0.6,18.75,461.5,585.61,456.08
2018,10,20,9,30,837.0,81.0,0.6,19.4,513.0,653.54,503.99
2018,10,20,9,45,853.0,82.5,0.6,20.05,546.0,694.58,529.97
2018,10,20,10,0,869.0,84.0,0.6,20.7,579.0,729.95,551.41
2018,10,20,10,15,878.5,85.0,0.6,21.3,604.5,761.4,570.04
2018,10,20,10,30,888.0,86.0,0.6,21.9,630.0,790.21,586.73
2018,10,20,10,45,895.0,86.5,0.65,22.45,648.0,813.65,600.71
2018,10,20,11,0,902.0,87.0,0.7,23.0,666.0,834.0,612.73
2018,10,20,11,15,906.0,87.0,0.8,23.35,676.5,848.1,622.08
2018,10,20,11,30,910.0,87.0,0.9,23.7,687.0,858.8,629.36
2018,10,20,11,45,911.5,86.5,0.95,24.05,689.5,863.38,631.99
2018,10,20,12,0,913.0,86.0,1.0,24.4,692.0,864.42,632.52
2018,10,20,12,15,911.5,86.0,1.1,24.5,686.5,859.97,630.99
2018,10,20,12,30,910.0,86.0,1.2,24.6,681.0,852.0,627.26
2018,10,20,12,45,905.5,85.5,1.25,24.7,667.5,837.56,618.67
2018,10,20,13,0,901.0,85.0,1.3,24.8,654.0,819.79,607.97
2018,10,20,13,15,895.5,84.0,1.35,24.75,634.0,797.48,594.61
2018,10,20,13,30,890.0,83.0,1.4,24.7,614.0,772.12,579.16
2018,10,20,13,45,880.5,81.5,1.5,24.65,586.0,740.36,559.7
2018,10,20,14,0,871.0,80.0,1.6,24.6,558.0,706.1,538.2
2018,10,20,14,15,856.5,78.0,1.6,24.4,523.5,665.63,511.49
2018,10,20,14,30,842.0,76.0,1.6,24.2,489.0,626.51,483.63
2018,10,20,14,45,821.5,73.0,1.65,23.95,448.5,577.84,448.38
2018,10,20,15,0,801.0,70.0,1.7,23.7,408.0,528.47,411.46
2018,10,20,15,15,771.0,67.0,1.7,23.7,363.5,473.85,368.72
2018,10,20,15,30,741.0,64.0,1.7,23.7,319.0,420.01,325.23
2018,10,20,15,45,698.5,59.5,1.75,22.85,272.0,360.53,277.13
2018,10,20,16,0,656.0,55.0,1.8,22.0,225.0,303.82,229.46
2018,10,20,16,15,589.0,49.5,1.8,21.1,178.0,242.68,177.39
2018,10,20,16,30,522.0,44.0,1.8,20.2,131.0,186.85,129.11
2018,10,20,16,45,409.5,36.0,1.8,19.25,90.0,126.01,78.75
2018,10,20,17,0,297.0,28.0,1.8,18.3,49.0,75.28,27.59
2018,10,20,17,15,173.0,17.5,1.85,17.7,27.0,32.4,0.0
2018,10,20,17,30,49.0,7.0,1.9,17.1,5.0,0.0,0.0
2018,10,20,17,45,24.5,3.5,1.95,16.55,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.7,11.7,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.7,12.1,2.0,1.97,0.0
2018,10,21,6,45,0.0,7.0,1.65,12.45,7.0,6.75,0.0
2018,10,21,7,0,0.0,12.0,1.6,12.8,12.0,11.57,3.65
2018,10,21,7,15,0.0,19.0,1.65,13.35,19.0,18.33,9.76
2018,10,21,7,30,0.0,26.0,1.7,13.9,26.0,25.09,15.7
2018,10,21,7,45,0.0,34.5,1.75,14.45,34.5,33.3,22.81
2018,10,21,8,0,0.0,43.0,1.8,15.0,43.0,41.52,29.82
2018,10,21,8,15,0.0,57.0,1.75,15.5,57.0,55.08,41.23
2018,10,21,8,30,0.0,71.0,1.7,16.0,71.0,68.64,52.47
2018,10,21,8,45,0.0,85.5,1.7,16.5,85.5,82.97,64.19
2018,10,21,9,0,0.0,100.0,1.7,17.0,100.0,97.37,75.8
2018,10,21,9,15,1.0,120.0,1.65,17.45,120.5,118.02,92.41
2018,10,21,9,30,2.0,140.0,1.6,17.9,141.0,138.86,108.93
2018,10,21,9,45,10.5,171.0,1.5,18.35,177.0,176.41,138.81
2018,10,21,10,0,19.0,202.0,1.4,18.8,213.0,214.77,168.73
2018,10,21,10,15,55.5,230.5,1.35,19.2,264.0,279.56,219.58
2018,10,21,10,30,92.0,259.0,1.3,19.6,315.0,340.03,265.83
2018,10,21,10,45,348.0,216.5,1.25,20.05,437.0,514.34,401.67
2018,10,21,11,0,604.0,174.0,1.2,20.5,559.0,693.61,532.29
2018,10,21,11,15,751.5,133.5,1.2,20.85,620.5,777.84,588.56
2018,10,21,11,30,899.0,93.0,1.2,21.2,682.0,853.46,637.48
2018,10,21,11,45,900.5,93.0,1.25,21.6,684.5,858.51,639.46
2018,10,21,12,0,902.0,93.0,1.3,22.0,687.0,860.06,640.11
2018,10,21,12,15,898.5,93.5,1.4,22.1,681.0,854.52,637.58
2018,10,21,12,30,895.0,94.0,1.5,22.2,675.0,845.53,632.86
2018,10,21,12,45,886.5,95.0,1.65,22.35,660.5,829.67,623.98
2018,10,21,13,0,878.0,96.0,1.8,22.5,646.0,810.67,612.9
2018,10,21,13,15,871.0,94.5,1.95,22.45,625.0,791.49,602.03
2018,10,21,13,30,864.0,93.0,2.1,22.4,604.0,764.77,585.73
2018,10,21,13,45,853.5,91.0,2.25,22.3,576.0,732.18,565.17
2018,10,21,14,0,843.0,89.0,2.4,22.2,548.0,697.21,542.56
2018,10,21,14,15,827.5,86.0,2.55,21.95,513.0,655.61,514.37
2018,10,21,14,30,812.0,83.0,2.7,21.7,478.0,612.44,483.27
2018,10,21,14,45,791.0,80.5,2.85,21.4,438.5,565.23,448.15
2018,10,21,15,0,770.0,78.0,3.0,21.1,399.0,517.41,411.34
2018,10,21,15,15,738.0,74.0,3.0,21.1,354.5,462.11,366.75
2018,10,21,15,30,706.0,70.0,3.0,21.1,310.0,409.02,322.6
2018,10,21,15,45,661.0,65.5,3.1,20.1,263.5,350.35,274.07
2018,10,21,16,0,616.0,61.0,3.2,19.1,217.0,294.8,226.43
2018,10,21,16,15,544.0,54.0,3.15,18.4,170.5,231.82,171.93
2018,10,21,16,30,472.0,47.0,3.1,17.7,124.0,175.7,122.92
2018,10,21,16,45,354.5,37.5,3.0,17.0,84.0,115.39,72.67
2018,10,21,17,0,237.0,28.0,2.9,16.3,44.0,65.37,19.45
2018,10,21,17,15,133.0,16.5,2.8,15.85,24.0,27.54,0.0
2018,10,21,17,30,29.0,5.0,2.7,15.4,4.0,0.0,0.0
2018,10,21,17,45,14.5,2.5,2.65,14.95,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.05,11.45,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.1,11.9,2.0,1.97,0.0
2018,10,22,6,45,0.0,8.5,2.15,12.35,8.5,8.19,0.0
2018,10,22,7,0,0.0,15.0,2.2,12.8,15.0,14.47,5.88
2018,10,22,7,15,0.0,24.5,2.25,13.2,24.5,23.64,14.18
2018,10,22,7,30,0.0,34.0,2.3,13.6,34.0,32.82,22.26
2018,10,22,7,45,0.0,45.0,2.35,14.05,45.0,43.46,31.47
2018,10,22,8,0,0.0,56.0,2.4,14.5,56.0,54.11,40.56
2018,10,22,8,15,0.0,70.0,2.35,14.9,70.0,67.82,52.1
2018,10,22,8,30,0.0,84.0,2.3,15.3,84.0,81.69,63.59
2018,10,22,8,45,0.0,98.0,2.25,15.7,98.0,95.6,74.95
2018,10,22,9,0,0.0,112.0,2.2,16.1,112.0,109.55,86.19
2018,10,22,9,15,30.5,151.0,2.2,16.5,166.5,172.54,138.09
2018,10,22,9,30,61.0,190.0,2.2,16.9,221.0,235.38,188.74
2018,10,22,9,45,129.0,216.0,2.2,17.25,287.0,319.21,255.86
2018,10,22,10,0,197.0,242.0,2.2,17.6,353.0,400.64,319.47
2018,10,22,10,15,453.0,191.0,2.25,17.95,460.5,557.32,443.26
2018,10,22,10,30,709.0,140.0,2.3,18.3,568.0,713.74,561.23
2018,10,22,10,45,810.5,111.5,2.35,18.6,614.5,773.84,602.03
2018,10,22,11,0,912.0,83.0,2.4,18.9,661.0,831.87,641.55
2018,10,22,11,15,915.5,83.5,2.45,19.1,671.5,846.11,650.41
2018,10,22,11,30,919.0,84.0,2.5,19.3,682.0,856.93,657.38
2018,10,22,11,45,920.0,84.0,2.6,19.5,684.0,861.59,660.64
2018,10,22,12,0,921.0,84.0,2.7,19.7,686.0,862.7,661.6
2018,10,22,12,15,919.5,83.5,2.75,19.75,680.5,857.6,658.41
2018,10,22,12,30,918.0,83.0,2.8,19.8,675.0,848.96,652.94
2018,10,22,12,45,914.0,82.5,2.9,19.85,661.5,834.81,644.06
2018,10,22,13,0,910.0,82.0,3.0,19.9,648.0,817.31,632.9
2018,10,22,13,15,903.0,81.0,3.05,19.8,627.0,793.68,617.46
2018,10,22,13,30,896.0,80.0,3.1,19.7,606.0,767.04,599.86
2018,10,22,13,45,885.5,78.5,3.2,19.6,577.5,734.47,578.1
2018,10,22,14,0,875.0,77.0,3.3,19.5,549.0,699.44,554.31
2018,10,22,14,15,860.0,75.0,3.35,19.25,514.5,658.62,525.91
2018,10,22,14,30,845.0,73.0,3.4,19.0,480.0,619.17,496.22
2018,10,22,14,45,824.0,71.0,3.45,18.7,440.0,571.4,459.49
2018,10,22,15,0,803.0,69.0,3.5,18.4,400.0,522.95,421.14
2018,10,22,15,15,772.5,66.0,3.5,18.4,355.5,468.25,376.15
2018,10,22,15,30,742.0,63.0,3.5,18.4,311.0,414.37,330.53
2018,10,22,15,45,697.5,58.5,3.45,17.65,264.0,354.37,279.58
2018,10,22,16,0,653.0,54.0,3.4,16.9,217.0,297.34,229.54
2018,10,22,16,15,582.5,48.0,3.25,16.35,170.0,235.34,174.82
2018,10,22,16,30,512.0,42.0,3.1,15.8,123.0,178.99,124.75
2018,10,22,16,45,373.5,33.5,2.95,15.3,81.5,114.01,70.65
2018,10,22,17,0,235.0,25.0,2.8,14.8,40.0,61.14,11.82
2018,10,22,17,15,117.5,12.5,2.7,14.4,20.0,21.98,0.0
2018,10,22,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,6,15,37.5,5.0,1.9,12.4,5.5,0.0,0.0
2018,10,23,6,30,75.0,10.0,1.9,12.7,11.0,15.3,0.0
2018,10,23,6,45,145.5,22.0,1.9,13.0,33.5,43.2,0.0
2018,10,23,7,0,216.0,34.0,1.9,13.3,56.0,81.2,49.63
2018,10,23,7,15,189.5,49.0,1.95,13.6,76.0,103.18,73.5
2018,10,23,7,30,163.0,64.0,2.0,13.9,96.0,118.58,89.85
2018,10,23,7,45,97.5,80.0,2.1,14.25,100.5,118.3,92.77
2018,10,23,8,0,32.0,96.0,2.2,14.6,105.0,110.5,87.72
2018,10,23,8,15,39.0,113.5,2.2,14.75,126.5,133.26,106.96
2018,10,23,8,30,46.0,131.0,2.2,14.9,148.0,156.69,126.43
2018,10,23,8,45,169.0,141.5,2.2,15.1,214.0,240.51,196.34
2018,10,23,9,0,292.0,152.0,2.2,15.3,280.0,335.88,274.31
2018,10,23,9,15,272.0,171.5,2.3,15.45,299.0,356.49,290.07
2018,10,23,9,30,252.0,191.0,2.4,15.6,318.0,374.85,303.95
2018,10,23,9,45,165.0,215.5,2.45,15.75,300.5,343.29,276.9
2018,10,23,10,0,78.0,240.0,2.5,15.9,283.0,305.31,244.39
2018,10,23,10,15,147.0,252.5,2.55,16.0,338.5,379.75,304.29
2018,10,23,10,30,216.0,265.0,2.6,16.1,394.0,449.8,359.41
2018,10,23,10,45,331.5,249.5,2.65,16.2,454.5,536.03,427.32
2018,10,23,11,0,447.0,234.0,2.7,16.3,515.0,625.59,496.16
2018,10,23,11,15,380.0,254.0,2.75,16.4,495.5,589.86,467.24
2018,10,23,11,30,313.0,274.0,2.8,16.5,476.0,560.09,443.17
2018,10,23,11,45,270.0,277.5,2.8,16.55,452.0,529.79,419.38
2018,10,23,12,0,227.0,281.0,2.8,16.6,428.0,489.17,387.79
2018,10,23,12,15,380.5,245.5,2.75,16.85,490.0,584.28,463.35
2018,10,23,12,30,534.0,210.0,2.7,17.1,552.0,676.73,534.06
2018,10,23,12,45,684.0,156.0,2.65,17.3,584.5,735.95,579.42
2018,10,23,13,0,834.0,102.0,2.6,17.5,617.0,781.25,611.41
2018,10,23,13,15,825.5,101.0,2.55,17.75,596.5,757.7,593.9
2018,10,23,13,30,817.0,100.0,2.5,18.0,576.0,731.44,575.07
2018,10,23,13,45,630.5,135.5,2.4,18.25,492.5,616.67,489.17
2018,10,23,14,0,444.0,171.0,2.3,18.5,409.0,503.39,401.01
2018,10,23,14,15,458.0,162.5,2.25,18.55,394.0,488.22,390.17
2018,10,23,14,30,472.0,154.0,2.2,18.6,379.0,470.65,376.57
2018,10,23,14,45,571.5,121.0,2.2,18.65,370.5,476.94,382.1
2018,10,23,15,0,671.0,88.0,2.2,18.7,362.0,470.76,376.9
2018,10,23,15,15,705.5,74.0,2.2,18.7,333.0,442.13,352.68
2018,10,23,15,30,740.0,60.0,2.2,18.7,304.0,407.73,322.66
2018,10,23,15,45,696.0,56.0,2.25,18.35,257.5,348.78,272.67
2018,10,23,16,0,652.0,52.0,2.3,18.0,211.0,292.76,223.64
2018,10,23,16,15,581.0,46.5,2.25,17.35,165.0,231.46,170.11
2018,10,23,16,30,510.0,41.0,2.2,16.7,119.0,175.88,121.16
2018,10,23,16,45,371.0,32.0,2.15,16.0,78.0,110.91,67.27
2018,10,23,17,0,232.0,23.0,2.1,15.3,37.0,57.71,3.24
2018,10,23,17,15,116.0,11.5,2.2,14.9,18.5,20.58,0.0
2018,10,23,17,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,24,6,15,41.0,5.0,1.1,12.45,5.0,0.0,0.0
2018,10,24,6,30,82.0,10.0,1.1,12.7,10.0,15.69,0.0
2018,10,24,6,45,228.0,20.5,1.1,12.9,38.5,51.65,0.0
2018,10,24,7,0,374.0,31.0,1.1,13.1,67.0,106.76,62.47
2018,10,24,7,15,469.5,37.0,1.15,13.65,109.0,157.15,107.5
2018,10,24,7,30,565.0,43.0,1.2,14.2,151.0,216.47,158.91
2018,10,24,7,45,543.0,57.0,1.25,14.8,183.5,255.67,196.62
2018,10,24,8,0,521.0,71.0,1.3,15.4,216.0,290.65,229.3
2018,10,24,8,15,637.0,65.5,1.3,15.9,274.0,362.42,288.89
2018,10,24,8,30,753.0,60.0,1.3,16.4,332.0,442.67,353.69
2018,10,24,8,45,778.5,62.0,1.3,16.95,373.0,492.47,393.32
2018,10,24,9,0,804.0,64.0,1.3,17.5,414.0,542.4,431.84
2018,10,24,9,15,821.5,66.0,1.35,18.0,450.5,584.21,463.54
2018,10,24,9,30,839.0,68.0,1.4,18.5,487.0,627.6,495.48
2018,10,24,9,45,851.5,69.5,1.4,19.0,518.0,665.59,521.11
2018,10,24,10,0,864.0,71.0,1.4,19.5,549.0,701.57,544.5
2018,10,24,10,15,872.5,72.0,1.45,19.9,573.0,731.78,564.2
2018,10,24,10,30,881.0,73.0,1.5,20.3,597.0,759.34,581.98
2018,10,24,10,45,886.5,73.5,1.6,20.7,614.0,781.15,596.22
2018,10,24,11,0,892.0,74.0,1.7,21.1,631.0,799.87,608.41
2018,10,24,11,15,894.0,75.0,1.8,21.4,640.5,813.12,617.15
2018,10,24,11,30,896.0,76.0,1.9,21.7,650.0,822.99,623.73
2018,10,24,11,45,896.0,76.0,2.0,22.0,652.0,826.66,626.18
2018,10,24,12,0,896.0,76.0,2.1,22.3,654.0,826.87,626.42
2018,10,24,12,15,893.5,76.0,2.2,22.45,648.0,821.56,623.37
2018,10,24,12,30,891.0,76.0,2.3,22.6,642.0,812.83,618.1
2018,10,24,12,45,887.0,75.0,2.35,22.75,628.5,798.42,608.61
2018,10,24,13,0,883.0,74.0,2.4,22.9,615.0,780.76,596.97
2018,10,24,13,15,875.5,73.5,2.45,22.85,594.5,757.85,582.15
2018,10,24,13,30,868.0,73.0,2.5,22.8,574.0,732.08,565.28
2018,10,24,13,45,793.5,91.5,2.5,22.7,532.5,680.78,529.79
2018,10,24,14,0,719.0,110.0,2.5,22.6,491.0,628.28,491.9
2018,10,24,14,15,521.5,146.5,2.5,22.4,413.5,510.93,402.62
2018,10,24,14,30,324.0,183.0,2.5,22.2,336.0,402.13,317.82
2018,10,24,14,45,358.0,157.5,2.45,22.0,313.0,381.15,302.72
2018,10,24,15,0,392.0,132.0,2.4,21.8,290.0,362.76,288.42
2018,10,24,15,15,520.0,99.0,2.4,21.8,283.5,374.96,297.16
2018,10,24,15,30,648.0,66.0,2.4,21.8,277.0,371.6,291.7
2018,10,24,15,45,636.0,58.0,2.45,21.2,238.5,325.67,252.28
2018,10,24,16,0,624.0,50.0,2.5,20.6,200.0,278.77,210.71
2018,10,24,16,15,553.5,44.5,2.45,20.0,155.5,219.34,159.13
2018,10,24,16,30,483.0,39.0,2.4,19.4,111.0,165.7,112.29
2018,10,24,16,45,349.0,30.5,2.4,18.8,72.5,104.19,61.34
2018,10,24,17,0,215.0,22.0,2.4,18.2,34.0,53.43,0.0
2018,10,24,17,15,107.5,11.0,2.4,17.7,17.0,19.14,0.0
2018,10,24,17,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,25,6,15,39.5,4.5,1.15,12.9,4.5,0.0,0.0
2018,10,25,6,30,79.0,9.0,1.1,13.2,9.0,14.38,0.0
2018,10,25,6,45,162.0,16.0,1.1,13.45,27.5,38.44,0.0
2018,10,25,7,0,245.0,23.0,1.1,13.7,46.0,74.63,41.92
2018,10,25,7,15,342.5,36.0,1.1,14.2,88.5,125.46,85.74
2018,10,25,7,30,440.0,49.0,1.1,14.7,131.0,186.74,137.54
2018,10,25,7,45,439.0,53.0,1.1,15.2,154.5,214.69,164.9
2018,10,25,8,0,438.0,57.0,1.1,15.7,178.0,241.68,190.52
2018,10,25,8,15,222.5,88.0,1.05,16.4,150.0,194.72,155.7
2018,10,25,8,30,7.0,119.0,1.0,17.1,122.0,121.33,95.61
2018,10,25,8,45,19.0,141.5,1.0,17.8,149.5,150.93,119.68
2018,10,25,9,0,31.0,164.0,1.0,18.5,177.0,186.57,147.89
2018,10,25,9,15,49.5,184.5,1.0,19.15,208.0,220.87,174.68
2018,10,25,9,30,68.0,205.0,1.0,19.8,239.0,256.54,202.09
2018,10,25,9,45,101.5,223.0,0.95,20.5,277.0,300.86,235.88
2018,10,25,10,0,135.0,241.0,0.9,21.2,315.0,354.39,275.75
2018,10,25,10,15,208.0,246.5,0.9,21.85,366.5,417.71,323.25
2018,10,25,10,30,281.0,252.0,0.9,22.5,418.0,492.16,377.4
2018,10,25,10,45,478.5,200.5,0.9,23.15,493.0,603.81,459.72
2018,10,25,11,0,676.0,149.0,0.9,23.8,568.0,716.34,538.81
2018,10,25,11,15,794.5,112.0,0.85,24.2,612.0,776.31,576.02
2018,10,25,11,30,913.0,75.0,0.8,24.6,656.0,832.76,610.55
2018,10,25,11,45,913.5,75.5,0.8,25.0,658.5,837.44,611.75
2018,10,25,12,0,914.0,76.0,0.8,25.4,661.0,838.6,611.48
2018,10,25,12,15,912.0,76.0,0.85,25.6,655.5,833.62,608.69
2018,10,25,12,30,910.0,76.0,0.9,25.8,650.0,825.16,603.8
2018,10,25,12,45,903.0,77.0,0.95,26.0,636.5,810.41,594.92
2018,10,25,13,0,896.0,78.0,1.0,26.2,623.0,792.44,584.01
2018,10,25,13,15,889.0,77.0,1.15,26.2,602.0,769.12,571.23
2018,10,25,13,30,882.0,76.0,1.3,26.2,581.0,742.88,556.18
2018,10,25,13,45,872.0,75.0,1.4,26.2,554.0,711.71,536.94
2018,10,25,14,0,862.0,74.0,1.5,26.2,527.0,678.12,515.71
2018,10,25,14,15,846.5,72.0,1.65,26.0,492.5,637.6,489.33
2018,10,25,14,30,831.0,70.0,1.8,25.8,458.0,598.51,461.92
2018,10,25,14,45,809.5,67.5,1.9,25.6,418.5,550.73,426.92
2018,10,25,15,0,788.0,65.0,2.0,25.4,379.0,502.37,390.27
2018,10,25,15,15,756.5,62.0,2.0,25.4,335.5,448.27,347.39
2018,10,25,15,30,725.0,59.0,2.0,25.4,292.0,395.13,303.93
2018,10,25,15,45,678.0,54.5,2.1,24.25,245.5,335.55,255.65
2018,10,25,16,0,631.0,50.0,2.2,23.1,199.0,279.23,208.19
2018,10,25,16,15,557.0,44.5,2.25,22.1,154.0,218.72,156.69
2018,10,25,16,30,483.0,39.0,2.3,21.1,109.0,164.29,109.92
2018,10,25,16,45,347.0,30.0,2.35,20.15,70.5,102.34,58.64
2018,10,25,17,0,211.0,21.0,2.4,19.2,32.0,50.98,0.0
2018,10,25,17,15,105.5,10.5,2.45,18.6,16.0,18.24,0.0
2018,10,25,17,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,6,15,40.0,4.5,0.85,13.45,4.5,0.0,0.0
2018,10,26,6,30,80.0,9.0,0.8,13.7,9.0,8.85,0.0
2018,10,26,6,45,225.5,19.0,0.7,13.95,35.5,45.96,0.0
2018,10,26,7,0,371.0,29.0,0.6,14.2,62.0,102.8,56.9
2018,10,26,7,15,421.5,37.5,0.6,14.7,97.0,144.68,97.72
2018,10,26,7,30,472.0,46.0,0.6,15.2,132.0,191.75,139.66
2018,10,26,7,45,419.0,66.5,0.55,15.65,159.0,219.7,167.9
2018,10,26,8,0,366.0,87.0,0.5,16.1,186.0,243.2,190.64
2018,10,26,8,15,373.5,103.0,0.45,16.75,220.0,282.3,223.41
2018,10,26,8,30,381.0,119.0,0.4,17.4,254.0,321.34,254.7
2018,10,26,8,45,409.5,130.5,0.4,18.05,291.5,366.45,289.81
2018,10,26,9,0,438.0,142.0,0.4,18.7,329.0,412.98,324.88
2018,10,26,9,15,448.0,154.5,0.35,19.3,360.5,450.4,351.68
2018,10,26,9,30,458.0,167.0,0.3,19.9,392.0,487.25,377.25
2018,10,26,9,45,486.0,171.0,0.3,20.5,423.5,526.36,404.57
2018,10,26,10,0,514.0,175.0,0.3,21.1,455.0,565.58,431.31
2018,10,26,10,15,560.5,168.5,0.25,21.6,486.5,606.62,458.86
2018,10,26,10,30,607.0,162.0,0.2,22.1,518.0,651.6,488.32
2018,10,26,10,45,588.5,174.0,0.15,22.6,527.5,662.2,492.66
2018,10,26,11,0,570.0,186.0,0.1,23.1,537.0,666.7,493.44
2018,10,26,11,15,663.0,157.0,0.15,23.5,571.5,720.69,530.98
2018,10,26,11,30,756.0,128.0,0.2,23.9,606.0,769.41,561.83
2018,10,26,11,45,720.0,141.5,0.2,24.3,598.0,758.32,552.86
2018,10,26,12,0,684.0,155.0,0.2,24.7,590.0,743.98,542.78
2018,10,26,12,15,679.5,154.5,0.25,25.0,583.5,737.16,538.74
2018,10,26,12,30,675.0,154.0,0.3,25.3,577.0,727.67,532.96
2018,10,26,12,45,746.5,126.0,0.4,25.55,584.5,745.41,546.18
2018,10,26,13,0,818.0,98.0,0.5,25.8,592.0,755.77,554.32
2018,10,26,13,15,817.0,94.5,0.55,25.9,573.5,735.5,541.95
2018,10,26,13,30,816.0,91.0,0.6,26.0,555.0,712.27,527.96
2018,10,26,13,45,772.0,97.0,0.7,26.15,518.5,666.2,498.86
2018,10,26,14,0,728.0,103.0,0.8,26.3,482.0,621.75,469.33
2018,10,26,14,15,696.0,102.0,0.85,26.2,445.0,575.62,437.53
2018,10,26,14,30,664.0,101.0,0.9,26.1,408.0,529.43,404.79
2018,10,26,14,45,676.5,89.0,0.95,26.0,378.5,496.96,381.51
2018,10,26,15,0,689.0,77.0,1.0,25.9,349.0,461.55,354.91
2018,10,26,15,15,657.5,74.5,1.0,25.9,309.5,412.4,316.41
2018,10,26,15,30,626.0,72.0,1.0,25.9,270.0,364.43,277.72
2018,10,26,15,45,565.5,66.0,1.1,25.05,223.5,302.78,228.79
2018,10,26,16,0,505.0,60.0,1.2,24.2,177.0,245.99,182.19
2018,10,26,16,15,461.0,50.5,1.25,23.3,138.5,195.65,139.3
2018,10,26,16,30,417.0,41.0,1.3,22.4,100.0,149.38,99.13
2018,10,26,16,45,289.5,30.5,1.35,21.5,64.0,91.45,51.14
2018,10,26,17,0,162.0,20.0,1.4,20.6,28.0,42.81,0.0
2018,10,26,17,15,81.0,10.0,1.45,20.15,14.0,15.73,0.0
2018,10,26,17,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.6,19.25,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,27,6,15,13.0,3.0,1.6,14.15,3.0,0.0,0.0
2018,10,27,6,30,26.0,6.0,1.6,14.4,6.0,5.9,0.0
2018,10,27,6,45,69.0,18.0,1.6,14.7,23.0,25.91,0.0
2018,10,27,7,0,112.0,30.0,1.6,15.0,40.0,54.77,30.03
2018,10,27,7,15,217.5,44.0,1.6,15.45,78.0,103.1,71.02
2018,10,27,7,30,323.0,58.0,1.6,15.9,116.0,160.12,118.11
2018,10,27,7,45,335.5,70.0,1.6,16.35,145.5,194.64,149.71
2018,10,27,8,0,348.0,82.0,1.6,16.8,175.0,229.99,181.27
2018,10,27,8,15,356.5,99.5,1.55,17.3,210.0,270.26,215.68
2018,10,27,8,30,365.0,117.0,1.5,17.8,245.0,310.58,248.96
2018,10,27,8,45,391.5,130.5,1.45,18.35,283.0,355.98,285.18
2018,10,27,9,0,418.0,144.0,1.4,18.9,321.0,402.67,321.34
2018,10,27,9,15,465.5,147.5,1.4,19.4,361.0,452.26,359.33
2018,10,27,9,30,513.0,151.0,1.4,19.9,401.0,503.98,398.02
2018,10,27,9,45,552.5,151.0,1.4,20.45,436.0,548.07,430.13
2018,10,27,10,0,592.0,151.0,1.4,21.0,471.0,596.23,464.45
2018,10,27,10,15,650.0,140.5,1.45,21.4,506.5,643.67,498.75
2018,10,27,10,30,708.0,130.0,1.5,21.8,542.0,691.17,532.35
2018,10,27,10,45,655.5,152.0,1.5,22.25,542.0,688.66,528.01
2018,10,27,11,0,603.0,174.0,1.5,22.7,542.0,681.39,520.58
2018,10,27,11,15,566.0,190.5,1.55,23.0,540.5,673.6,513.96
2018,10,27,11,30,529.0,207.0,1.6,23.3,539.0,666.47,507.67
2018,10,27,11,45,593.5,185.5,1.65,23.55,559.0,700.85,533.13
2018,10,27,12,0,658.0,164.0,1.7,23.8,579.0,730.39,554.75
2018,10,27,12,15,724.0,140.0,1.75,23.9,593.0,754.89,571.83
2018,10,27,12,30,790.0,116.0,1.8,24.0,607.0,772.55,584.23
2018,10,27,12,45,687.5,146.0,1.9,24.1,566.5,718.57,547.56
2018,10,27,13,0,585.0,176.0,2.0,24.2,526.0,660.55,505.9
2018,10,27,13,15,539.5,183.0,2.1,24.1,497.0,619.15,476.93
2018,10,27,13,30,494.0,190.0,2.2,24.0,468.0,580.85,449.45
2018,10,27,13,45,557.5,160.5,2.3,23.95,460.0,580.13,451.34
2018,10,27,14,0,621.0,131.0,2.4,23.9,452.0,577.66,451.28
2018,10,27,14,15,520.5,144.5,2.45,23.65,401.0,503.09,395.02
2018,10,27,14,30,420.0,158.0,2.5,23.4,350.0,437.29,344.55
2018,10,27,14,45,394.0,148.0,2.55,23.2,315.5,394.64,311.95
2018,10,27,15,0,368.0,138.0,2.6,23.0,281.0,352.98,279.28
2018,10,27,15,15,374.5,119.0,2.6,23.0,250.0,318.7,251.57
2018,10,27,15,30,381.0,100.0,2.6,23.0,219.0,282.93,221.72
2018,10,27,15,45,349.5,88.0,2.65,22.15,183.5,238.52,184.91
2018,10,27,16,0,318.0,76.0,2.7,21.3,148.0,196.64,149.27
2018,10,27,16,15,251.5,61.5,2.6,20.65,110.0,144.78,105.83
2018,10,27,16,30,185.0,47.0,2.5,20.0,72.0,99.79,68.4
2018,10,27,16,45,138.5,32.5,2.45,19.35,47.0,65.67,37.13
2018,10,27,17,0,92.0,18.0,2.4,18.7,22.0,29.02,0.0
2018,10,27,17,15,46.0,9.0,2.45,18.3,11.0,8.85,0.0
2018,10,27,17,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
