Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,5,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,45,122.0,10.5,0.7,12.85,16.5,22.22,0.0
2018,11,7,7,0,244.0,21.0,0.7,12.9,33.0,61.19,0.0
2018,11,7,7,15,388.0,29.0,0.7,13.4,72.0,117.84,70.19
2018,11,7,7,30,532.0,37.0,0.7,13.9,111.0,182.57,126.56
2018,11,7,7,45,603.0,42.0,0.7,14.45,155.0,238.19,175.8
2018,11,7,8,0,674.0,47.0,0.7,15.0,199.0,299.82,229.36
2018,11,7,8,15,719.0,50.5,0.8,15.6,243.5,354.87,277.29
2018,11,7,8,30,764.0,54.0,0.9,16.2,288.0,412.53,325.85
2018,11,7,8,45,793.0,56.0,1.05,16.8,328.5,462.75,367.58
2018,11,7,9,0,822.0,58.0,1.2,17.4,369.0,510.64,406.34
2018,11,7,9,15,841.5,60.0,1.25,17.95,405.5,555.53,441.12
2018,11,7,9,30,861.0,62.0,1.3,18.5,442.0,599.41,474.09
2018,11,7,9,45,875.0,63.5,1.4,19.05,473.0,637.87,502.56
2018,11,7,10,0,889.0,65.0,1.5,19.6,504.0,674.38,528.24
2018,11,7,10,15,899.5,66.0,1.5,20.05,528.5,705.68,548.55
2018,11,7,10,30,910.0,67.0,1.5,20.5,553.0,734.39,566.84
2018,11,7,10,45,916.5,67.5,1.45,20.95,570.5,756.78,580.09
2018,11,7,11,0,923.0,68.0,1.4,21.4,588.0,776.08,591.15
2018,11,7,11,15,926.5,68.5,1.4,21.7,598.0,789.85,599.31
2018,11,7,11,30,930.0,69.0,1.4,22.0,608.0,800.22,605.28
2018,11,7,11,45,931.0,69.0,1.35,22.35,610.0,804.62,606.63
2018,11,7,12,0,932.0,69.0,1.3,22.7,612.0,805.49,605.76
2018,11,7,12,15,930.5,68.0,1.3,22.85,606.0,799.75,601.65
2018,11,7,12,30,929.0,67.0,1.3,23.0,600.0,790.51,595.37
2018,11,7,12,45,924.5,67.0,1.35,23.15,587.0,776.74,586.71
2018,11,7,13,0,920.0,67.0,1.4,23.3,574.0,759.66,575.88
2018,11,7,13,15,912.0,66.0,1.45,23.3,553.0,735.73,560.66
2018,11,7,13,30,904.0,65.0,1.5,23.3,532.0,708.89,543.36
2018,11,7,13,45,892.5,63.5,1.55,23.3,504.0,676.38,521.91
2018,11,7,14,0,881.0,62.0,1.6,23.3,476.0,641.52,497.94
2018,11,7,14,15,864.5,60.5,1.65,23.15,442.5,601.47,468.9
2018,11,7,14,30,848.0,59.0,1.7,23.0,409.0,559.88,437.86
2018,11,7,14,45,824.0,57.0,1.75,22.85,370.0,512.41,401.39
2018,11,7,15,0,800.0,55.0,1.8,22.7,331.0,467.03,365.21
2018,11,7,15,15,764.5,52.0,1.8,22.7,288.0,412.49,320.49
2018,11,7,15,30,729.0,49.0,1.8,22.7,245.0,359.26,275.44
2018,11,7,15,45,676.5,45.0,1.55,21.6,201.0,300.5,225.62
2018,11,7,16,0,624.0,41.0,1.3,20.5,157.0,245.48,177.66
2018,11,7,16,15,533.0,35.5,1.4,19.5,115.0,183.06,124.65
2018,11,7,16,30,442.0,30.0,1.5,18.5,73.0,131.23,77.55
2018,11,7,16,45,274.0,20.0,1.55,17.55,42.0,65.88,0.0
2018,11,7,17,0,106.0,10.0,1.6,16.6,11.0,20.47,0.0
2018,11,7,17,15,53.0,5.0,1.65,16.25,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,6,45,83.5,10.5,2.75,11.1,14.5,18.31,0.0
2018,11,8,7,0,167.0,21.0,2.8,11.2,29.0,49.11,0.0
2018,11,8,7,15,294.5,33.5,2.95,11.7,66.0,102.43,61.1
2018,11,8,7,30,422.0,46.0,3.1,12.2,103.0,164.21,116.28
2018,11,8,7,45,504.0,54.5,3.25,12.7,148.0,221.14,166.8
2018,11,8,8,0,586.0,63.0,3.4,13.2,193.0,285.45,223.53
2018,11,8,8,15,642.0,68.5,3.5,13.75,239.0,342.99,274.56
2018,11,8,8,30,698.0,74.0,3.6,14.3,285.0,404.32,327.53
2018,11,8,8,45,736.0,77.5,3.75,14.85,328.0,457.9,373.16
2018,11,8,9,0,774.0,81.0,3.9,15.4,371.0,512.75,418.53
2018,11,8,9,15,801.0,83.5,3.9,15.95,409.5,559.13,455.83
2018,11,8,9,30,828.0,86.0,3.9,16.5,448.0,607.05,493.22
2018,11,8,9,45,850.5,86.5,3.85,17.05,481.0,649.12,525.04
2018,11,8,10,0,873.0,87.0,3.8,17.6,514.0,689.75,554.99
2018,11,8,10,15,885.5,89.5,3.75,18.0,541.0,723.95,578.91
2018,11,8,10,30,898.0,92.0,3.7,18.4,568.0,755.67,600.26
2018,11,8,10,45,904.0,95.0,3.6,18.8,587.5,780.47,616.15
2018,11,8,11,0,910.0,98.0,3.5,19.2,607.0,802.16,629.7
2018,11,8,11,15,911.5,99.5,3.5,19.5,616.5,815.51,637.99
2018,11,8,11,30,913.0,101.0,3.5,19.8,626.0,825.44,643.97
2018,11,8,11,45,909.5,102.5,3.45,20.1,627.0,828.03,644.6
2018,11,8,12,0,906.0,104.0,3.4,20.4,628.0,827.12,642.92
2018,11,8,12,15,913.0,100.0,3.35,20.6,624.0,824.67,640.57
2018,11,8,12,30,920.0,96.0,3.3,20.8,620.0,818.62,635.82
2018,11,8,12,45,933.0,89.5,3.3,21.0,610.5,806.1,626.89
2018,11,8,13,0,946.0,83.0,3.3,21.2,601.0,794.41,618.72
2018,11,8,13,15,931.0,83.5,3.25,21.35,577.5,766.75,599.03
2018,11,8,13,30,916.0,84.0,3.2,21.5,554.0,740.37,580.38
2018,11,8,13,45,889.5,86.5,3.15,21.6,522.5,701.85,552.6
2018,11,8,14,0,863.0,89.0,3.1,21.7,491.0,661.64,522.06
2018,11,8,14,15,833.0,89.0,3.0,21.7,454.0,615.25,486.48
2018,11,8,14,30,803.0,89.0,2.9,21.7,417.0,570.38,451.29
2018,11,8,14,45,754.5,88.5,2.75,21.7,373.0,512.74,405.55
2018,11,8,15,0,706.0,88.0,2.6,21.7,329.0,456.67,360.13
2018,11,8,15,15,662.0,82.5,2.6,21.7,285.0,399.37,313.09
2018,11,8,15,30,618.0,77.0,2.6,21.7,241.0,344.3,266.59
2018,11,8,15,45,533.0,70.0,2.15,20.3,193.0,275.67,209.74
2018,11,8,16,0,448.0,63.0,1.7,18.9,145.0,214.05,157.91
2018,11,8,16,15,337.5,51.0,1.7,18.05,102.5,149.47,104.47
2018,11,8,16,30,227.0,39.0,1.7,17.2,60.0,96.37,58.46
2018,11,8,16,45,129.0,23.0,1.75,16.35,33.5,46.39,0.0
2018,11,8,17,0,31.0,7.0,1.8,15.5,7.0,9.95,0.0
2018,11,8,17,15,15.5,3.5,1.85,15.15,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,9,6,45,72.5,10.5,2.25,8.85,13.5,17.13,0.0
2018,11,9,7,0,145.0,21.0,2.2,9.0,27.0,41.59,0.0
2018,11,9,7,15,268.5,34.0,2.25,9.8,63.0,97.75,57.35
2018,11,9,7,30,392.0,47.0,2.3,10.6,99.0,156.44,111.0
2018,11,9,7,45,475.0,56.0,2.35,11.35,143.0,212.5,160.53
2018,11,9,8,0,558.0,65.0,2.4,12.1,187.0,276.04,216.21
2018,11,9,8,15,612.0,71.0,2.45,12.7,231.5,331.87,265.57
2018,11,9,8,30,666.0,77.0,2.5,13.3,276.0,391.33,316.71
2018,11,9,8,45,703.5,82.0,2.5,13.95,318.5,444.84,361.62
2018,11,9,9,0,741.0,87.0,2.5,14.6,361.0,499.67,406.14
2018,11,9,9,15,732.0,98.0,2.45,15.1,391.5,535.62,434.48
2018,11,9,9,30,723.0,109.0,2.4,15.6,422.0,568.74,459.67
2018,11,9,9,45,673.5,132.0,2.3,16.1,440.0,586.07,471.2
2018,11,9,10,0,624.0,155.0,2.2,16.6,458.0,595.64,476.41
2018,11,9,10,15,636.0,160.0,2.1,17.05,482.0,628.19,499.43
2018,11,9,10,30,648.0,165.0,2.0,17.5,506.0,656.96,519.02
2018,11,9,10,45,653.0,168.5,1.85,17.9,521.5,677.14,531.69
2018,11,9,11,0,658.0,172.0,1.7,18.3,537.0,694.99,542.4
2018,11,9,11,15,660.0,174.5,1.65,18.65,546.0,707.09,549.67
2018,11,9,11,30,662.0,177.0,1.6,19.0,555.0,716.62,555.08
2018,11,9,11,45,657.5,179.5,1.5,19.35,556.0,718.53,554.57
2018,11,9,12,0,653.0,182.0,1.4,19.7,557.0,717.76,552.23
2018,11,9,12,15,662.0,178.0,1.3,19.95,555.0,717.98,551.15
2018,11,9,12,30,671.0,174.0,1.2,20.2,553.0,715.43,548.1
2018,11,9,12,45,687.0,165.5,1.15,20.5,546.0,710.58,544.08
2018,11,9,13,0,703.0,157.0,1.1,20.8,539.0,702.61,537.89
2018,11,9,13,15,689.0,155.5,1.0,20.9,518.0,677.43,518.99
2018,11,9,13,30,675.0,154.0,0.9,21.0,497.0,650.22,498.71
2018,11,9,13,45,597.5,156.5,0.8,21.1,448.5,581.01,447.8
2018,11,9,14,0,520.0,159.0,0.7,21.2,400.0,516.67,399.99
2018,11,9,14,15,542.5,147.5,0.65,21.05,382.5,500.52,388.6
2018,11,9,14,30,565.0,136.0,0.6,20.9,365.0,481.2,373.89
2018,11,9,14,45,523.5,128.5,0.5,20.7,324.5,428.89,333.58
2018,11,9,15,0,482.0,121.0,0.4,20.5,284.0,378.42,294.14
2018,11,9,15,15,439.0,109.5,0.4,20.5,243.0,325.2,252.12
2018,11,9,15,30,396.0,98.0,0.4,20.5,202.0,274.81,211.26
2018,11,9,15,45,321.5,84.0,0.6,19.25,158.0,213.77,162.89
2018,11,9,16,0,247.0,70.0,0.8,18.0,114.0,155.95,115.97
2018,11,9,16,15,161.5,51.0,0.95,17.3,76.5,100.83,71.02
2018,11,9,16,30,76.0,32.0,1.1,16.6,39.0,54.28,31.88
2018,11,9,16,45,42.0,18.5,1.25,15.9,22.0,25.86,0.0
2018,11,9,17,0,8.0,5.0,1.4,15.2,5.0,5.7,0.0
2018,11,9,17,15,4.0,2.5,1.5,14.8,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,10,6,45,28.5,7.5,1.8,7.5,8.5,7.37,0.0
2018,11,10,7,0,57.0,15.0,1.9,7.4,17.0,22.85,0.0
2018,11,10,7,15,123.0,32.0,1.9,7.95,45.0,63.02,35.83
2018,11,10,7,30,189.0,49.0,1.9,8.5,73.0,104.54,75.37
2018,11,10,7,45,247.0,66.5,1.95,9.05,111.0,154.09,118.7
2018,11,10,8,0,305.0,84.0,2.0,9.6,149.0,205.93,164.05
2018,11,10,8,15,350.0,98.0,2.0,10.1,188.5,254.02,206.21
2018,11,10,8,30,395.0,112.0,2.0,10.6,228.0,305.66,250.54
2018,11,10,8,45,427.0,124.0,2.0,11.1,266.0,351.97,289.61
2018,11,10,9,0,459.0,136.0,2.0,11.6,304.0,399.93,329.01
2018,11,10,9,15,485.5,144.5,1.95,12.25,338.5,442.28,362.68
2018,11,10,9,30,512.0,153.0,1.9,12.9,373.0,485.17,395.85
2018,11,10,9,45,530.5,160.5,1.8,13.5,402.5,522.13,423.39
2018,11,10,10,0,549.0,168.0,1.7,14.1,432.0,558.5,449.74
2018,11,10,10,15,562.5,173.0,1.65,14.7,455.5,587.86,470.43
2018,11,10,10,30,576.0,178.0,1.6,15.3,479.0,615.88,489.72
2018,11,10,10,45,583.0,182.0,1.6,15.9,495.0,636.54,503.54
2018,11,10,11,0,590.0,186.0,1.6,16.5,511.0,655.28,515.82
2018,11,10,11,15,591.5,188.0,1.5,16.9,518.5,665.6,521.51
2018,11,10,11,30,593.0,190.0,1.4,17.3,526.0,673.68,525.54
2018,11,10,11,45,588.5,192.0,1.35,17.7,526.5,674.87,524.94
2018,11,10,12,0,584.0,194.0,1.3,18.1,527.0,673.74,522.77
2018,11,10,12,15,563.5,198.0,1.25,18.25,517.0,660.33,512.11
2018,11,10,12,30,543.0,202.0,1.2,18.4,507.0,644.91,500.15
2018,11,10,12,45,500.0,210.0,1.15,18.55,485.5,615.34,477.63
2018,11,10,13,0,457.0,218.0,1.1,18.7,464.0,584.83,454.47
2018,11,10,13,15,445.5,212.0,1.05,18.8,444.5,561.24,437.14
2018,11,10,13,30,434.0,206.0,1.0,18.9,425.0,536.46,418.75
2018,11,10,13,45,418.0,197.5,0.95,18.95,399.0,498.22,390.52
2018,11,10,14,0,402.0,189.0,0.9,19.0,373.0,466.58,366.78
2018,11,10,14,15,381.5,178.0,0.8,18.8,342.5,429.15,338.35
2018,11,10,14,30,361.0,167.0,0.7,18.6,312.0,391.99,309.71
2018,11,10,14,45,335.0,153.0,0.6,18.4,277.0,349.05,276.15
2018,11,10,15,0,309.0,139.0,0.5,18.2,242.0,307.33,242.94
2018,11,10,15,15,275.5,121.0,0.5,18.2,204.0,259.19,204.29
2018,11,10,15,30,242.0,103.0,0.5,18.2,166.0,213.45,166.78
2018,11,10,15,45,202.0,83.5,0.6,17.45,129.0,166.37,128.14
2018,11,10,16,0,162.0,64.0,0.7,16.7,92.0,122.81,91.72
2018,11,10,16,15,118.0,45.0,0.8,16.25,62.0,82.55,57.82
2018,11,10,16,30,74.0,26.0,0.9,15.8,32.0,46.44,25.65
2018,11,10,16,45,42.0,14.5,1.0,15.3,17.5,20.42,0.0
2018,11,10,17,0,10.0,3.0,1.1,14.8,3.0,3.91,0.0
2018,11,10,17,15,5.0,1.5,1.25,14.5,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,11,6,45,64.5,9.0,2.5,8.85,11.5,0.0,0.0
2018,11,11,7,0,129.0,18.0,2.5,9.0,23.0,35.72,0.0
2018,11,11,7,15,248.0,31.0,2.6,9.8,56.5,87.6,46.64
2018,11,11,7,30,367.0,44.0,2.7,10.6,90.0,145.29,101.82
2018,11,11,7,45,454.5,53.5,2.8,11.4,133.5,201.3,151.2
2018,11,11,8,0,542.0,63.0,2.9,12.2,177.0,265.33,207.25
2018,11,11,8,15,597.0,69.0,3.05,12.9,221.0,320.39,256.2
2018,11,11,8,30,652.0,75.0,3.2,13.6,265.0,379.21,307.19
2018,11,11,8,45,693.5,78.5,3.35,14.25,307.0,432.1,352.33
2018,11,11,9,0,735.0,82.0,3.5,14.9,349.0,486.63,397.54
2018,11,11,9,15,754.5,88.0,3.45,15.45,386.0,532.83,434.64
2018,11,11,9,30,774.0,94.0,3.4,16.0,423.0,578.26,470.02
2018,11,11,9,45,777.0,102.0,3.35,16.55,452.5,614.5,497.2
2018,11,11,10,0,780.0,110.0,3.3,17.1,482.0,648.4,521.88
2018,11,11,10,15,795.0,111.5,3.15,17.5,507.5,680.8,545.04
2018,11,11,10,30,810.0,113.0,3.0,17.9,533.0,711.13,566.09
2018,11,11,10,45,822.5,113.0,2.9,18.35,551.5,732.67,579.77
2018,11,11,11,0,835.0,113.0,2.8,18.8,570.0,754.63,593.52
2018,11,11,11,15,786.5,125.0,2.75,19.1,561.5,744.46,584.61
2018,11,11,11,30,738.0,137.0,2.7,19.4,553.0,727.26,571.02
2018,11,11,11,45,675.0,152.0,2.65,19.7,533.5,698.65,548.54
2018,11,11,12,0,612.0,167.0,2.6,20.0,514.0,666.76,523.45
2018,11,11,12,15,659.5,154.5,2.55,20.15,525.0,687.2,539.0
2018,11,11,12,30,707.0,142.0,2.5,20.3,536.0,704.32,551.64
2018,11,11,12,45,743.0,126.0,2.5,20.45,531.5,705.25,552.66
2018,11,11,13,0,779.0,110.0,2.5,20.6,527.0,702.14,550.59
2018,11,11,13,15,781.0,107.0,2.45,20.6,511.5,685.59,538.89
2018,11,11,13,30,783.0,104.0,2.4,20.6,496.0,666.16,524.51
2018,11,11,13,45,792.5,100.5,2.35,20.65,479.0,648.3,511.03
2018,11,11,14,0,802.0,97.0,2.3,20.7,462.0,627.25,494.87
2018,11,11,14,15,781.0,93.5,2.2,20.55,427.5,584.73,462.37
2018,11,11,14,30,760.0,90.0,2.1,20.4,393.0,541.17,428.52
2018,11,11,14,45,730.5,86.0,2.0,20.3,353.5,491.85,389.39
2018,11,11,15,0,701.0,82.0,1.9,20.2,314.0,442.78,349.46
2018,11,11,15,15,657.5,76.5,1.9,20.2,271.0,386.46,303.05
2018,11,11,15,30,614.0,71.0,1.9,20.2,228.0,332.37,257.18
2018,11,11,15,45,548.5,63.0,1.55,18.7,183.5,270.59,205.31
2018,11,11,16,0,483.0,55.0,1.2,17.2,139.0,214.02,156.79
2018,11,11,16,15,382.0,44.0,1.25,16.65,98.0,151.35,103.96
2018,11,11,16,30,281.0,33.0,1.3,16.1,57.0,98.3,54.31
2018,11,11,16,45,165.5,20.0,1.35,15.55,32.0,43.7,0.0
2018,11,11,17,0,50.0,7.0,1.4,15.0,7.0,6.88,0.0
2018,11,11,17,15,25.0,3.5,1.45,14.75,3.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,11,12,6,45,63.0,9.0,3.0,7.65,11.0,0.0,0.0
2018,11,12,7,0,126.0,18.0,3.0,7.8,22.0,35.01,0.0
2018,11,12,7,15,240.0,30.5,3.05,8.5,54.0,85.01,42.69
2018,11,12,7,30,354.0,43.0,3.1,9.2,86.0,140.15,98.09
2018,11,12,7,45,433.0,53.5,3.15,9.95,128.0,193.7,145.98
2018,11,12,8,0,512.0,64.0,3.2,10.7,170.0,254.51,199.8
2018,11,12,8,15,564.5,71.5,3.2,11.35,213.0,308.6,248.18
2018,11,12,8,30,617.0,79.0,3.2,12.0,256.0,366.32,298.47
2018,11,12,8,45,651.5,85.5,3.2,12.65,297.0,417.53,342.27
2018,11,12,9,0,686.0,92.0,3.2,13.3,338.0,469.93,385.72
2018,11,12,9,15,700.5,99.0,3.1,13.95,372.5,512.54,419.86
2018,11,12,9,30,715.0,106.0,3.0,14.6,407.0,554.16,452.1
2018,11,12,9,45,710.5,116.0,2.95,15.25,433.5,585.92,475.71
2018,11,12,10,0,706.0,126.0,2.9,15.9,460.0,615.08,496.67
2018,11,12,10,15,720.0,129.0,2.75,16.4,484.5,646.63,519.1
2018,11,12,10,30,734.0,132.0,2.6,16.9,509.0,676.3,539.52
2018,11,12,10,45,744.0,133.5,2.5,17.4,526.5,699.35,554.86
2018,11,12,11,0,754.0,135.0,2.4,17.9,544.0,719.98,568.17
2018,11,12,11,15,760.0,136.0,2.3,18.35,554.5,734.48,576.81
2018,11,12,11,30,766.0,137.0,2.2,18.8,565.0,746.19,583.18
2018,11,12,11,45,769.0,136.0,2.05,19.2,567.5,750.51,584.07
2018,11,12,12,0,772.0,135.0,1.9,19.6,570.0,751.87,582.94
2018,11,12,12,15,760.0,138.0,1.85,19.9,562.5,743.3,575.92
2018,11,12,12,30,748.0,141.0,1.8,20.2,555.0,731.89,566.96
2018,11,12,12,45,723.0,145.0,1.7,20.45,537.5,709.27,549.35
2018,11,12,13,0,698.0,149.0,1.6,20.7,520.0,684.43,530.23
2018,11,12,13,15,687.5,146.0,1.55,20.85,500.0,660.49,512.63
2018,11,12,13,30,677.0,143.0,1.5,21.0,480.0,634.44,493.34
2018,11,12,13,45,662.5,138.0,1.4,21.1,453.0,601.7,468.77
2018,11,12,14,0,648.0,133.0,1.3,21.2,426.0,567.44,442.84
2018,11,12,14,15,625.0,127.5,1.15,21.05,393.0,526.29,411.48
2018,11,12,14,30,602.0,122.0,1.0,20.9,360.0,484.65,379.23
2018,11,12,14,45,571.0,115.0,0.9,20.75,322.5,435.48,341.01
2018,11,12,15,0,540.0,108.0,0.8,20.6,285.0,389.22,304.13
2018,11,12,15,15,495.5,98.0,0.8,20.6,243.5,334.93,260.5
2018,11,12,15,30,451.0,88.0,0.8,20.6,202.0,283.46,218.05
2018,11,12,15,45,390.0,76.0,0.8,19.5,161.0,227.28,172.02
2018,11,12,16,0,329.0,64.0,0.8,18.4,120.0,176.41,129.45
2018,11,12,16,15,246.5,48.5,0.8,18.05,83.0,122.11,84.17
2018,11,12,16,30,164.0,33.0,0.8,17.7,46.0,75.36,40.5
2018,11,12,16,45,94.0,19.0,0.8,17.3,25.5,32.19,0.0
2018,11,12,17,0,24.0,5.0,0.8,16.9,5.0,0.0,0.0
2018,11,12,17,15,12.0,2.5,0.8,16.65,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,13,6,45,11.0,5.5,2.25,9.0,6.0,0.0,0.0
2018,11,13,7,0,22.0,11.0,2.3,9.0,12.0,13.79,0.0
2018,11,13,7,15,12.0,25.0,2.35,9.35,25.5,28.08,11.21
2018,11,13,7,30,2.0,39.0,2.4,9.7,39.0,39.6,26.99
2018,11,13,7,45,9.5,56.5,2.5,10.1,58.0,59.68,44.76
2018,11,13,8,0,17.0,74.0,2.6,10.5,77.0,80.41,62.89
2018,11,13,8,15,16.5,86.0,2.55,11.0,90.0,92.66,73.74
2018,11,13,8,30,16.0,98.0,2.5,11.5,103.0,104.95,84.34
2018,11,13,8,45,16.5,114.0,2.5,12.0,119.5,122.06,98.75
2018,11,13,9,0,17.0,130.0,2.5,12.5,136.0,139.22,112.94
2018,11,13,9,15,86.0,149.0,2.5,13.1,184.5,202.93,166.46
2018,11,13,9,30,155.0,168.0,2.5,13.7,233.0,273.37,224.52
2018,11,13,9,45,129.0,173.5,2.5,14.35,230.0,267.77,218.78
2018,11,13,10,0,103.0,179.0,2.5,15.0,227.0,260.3,211.6
2018,11,13,10,15,61.0,183.0,2.5,15.3,212.0,231.42,186.97
2018,11,13,10,30,19.0,187.0,2.5,15.6,197.0,200.73,160.67
2018,11,13,10,45,27.0,200.0,2.45,15.9,214.5,220.35,176.4
2018,11,13,11,0,35.0,213.0,2.4,16.2,232.0,248.07,198.33
2018,11,13,11,15,57.5,225.0,2.3,16.35,256.5,278.44,222.71
2018,11,13,11,30,80.0,237.0,2.2,16.5,281.0,309.19,247.13
2018,11,13,11,45,70.0,232.0,2.1,16.6,271.0,296.18,236.28
2018,11,13,12,0,60.0,227.0,2.0,16.7,261.0,282.99,225.48
2018,11,13,12,15,44.0,217.5,1.9,16.7,242.0,260.14,207.0
2018,11,13,12,30,28.0,208.0,1.8,16.7,223.0,237.42,188.6
2018,11,13,12,45,89.0,214.0,1.7,16.75,261.0,288.91,231.19
2018,11,13,13,0,150.0,220.0,1.6,16.8,299.0,346.63,277.46
2018,11,13,13,15,235.0,207.0,1.5,16.75,325.5,397.14,318.12
2018,11,13,13,30,320.0,194.0,1.4,16.7,352.0,435.22,348.55
2018,11,13,13,45,356.0,176.5,1.35,16.65,343.5,431.06,345.8
2018,11,13,14,0,392.0,159.0,1.3,16.6,335.0,431.37,346.37
2018,11,13,14,15,337.0,154.5,1.2,16.3,297.5,373.74,301.05
2018,11,13,14,30,282.0,150.0,1.1,16.0,260.0,326.37,263.34
2018,11,13,14,45,304.5,131.5,1.05,15.7,239.5,306.89,248.01
2018,11,13,15,0,327.0,113.0,1.0,15.4,219.0,290.86,234.46
2018,11,13,15,15,320.5,99.0,1.0,15.4,191.0,258.15,206.67
2018,11,13,15,30,314.0,85.0,1.0,15.4,163.0,225.32,178.03
2018,11,13,15,45,274.0,71.5,1.1,14.65,130.0,181.42,140.61
2018,11,13,16,0,234.0,58.0,1.2,13.9,97.0,140.99,105.53
2018,11,13,16,15,170.0,44.0,1.25,13.65,67.5,94.22,65.62
2018,11,13,16,30,106.0,30.0,1.3,13.4,38.0,57.14,29.43
2018,11,13,16,45,53.5,16.5,1.35,13.15,20.5,23.84,0.0
2018,11,13,17,0,1.0,3.0,1.4,12.9,3.0,0.0,0.0
2018,11,13,17,15,0.5,1.5,1.4,12.75,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,11,14,6,45,29.5,6.5,2.1,6.55,7.5,0.0,0.0
2018,11,14,7,0,59.0,13.0,2.1,6.6,15.0,20.62,0.0
2018,11,14,7,15,133.0,28.5,2.1,7.3,41.5,60.93,24.79
2018,11,14,7,30,207.0,44.0,2.1,8.0,68.0,105.19,73.81
2018,11,14,7,45,270.5,60.0,2.15,8.7,105.5,151.53,115.02
2018,11,14,8,0,334.0,76.0,2.2,9.4,143.0,204.03,161.11
2018,11,14,8,15,381.0,89.0,2.2,10.0,182.5,252.57,204.01
2018,11,14,8,30,428.0,102.0,2.2,10.6,222.0,304.78,249.2
2018,11,14,8,45,460.0,113.0,2.2,11.2,259.5,350.94,288.52
2018,11,14,9,0,492.0,124.0,2.2,11.8,297.0,398.68,328.05
2018,11,14,9,15,519.0,132.0,2.15,12.45,331.5,441.58,362.53
2018,11,14,9,30,546.0,140.0,2.1,13.1,366.0,484.97,396.44
2018,11,14,9,45,564.0,147.0,2.05,13.75,395.5,521.85,424.35
2018,11,14,10,0,582.0,154.0,2.0,14.4,425.0,558.03,451.01
2018,11,14,10,15,599.0,157.5,1.95,15.1,449.0,588.69,472.88
2018,11,14,10,30,616.0,161.0,1.9,15.8,473.0,618.1,493.33
2018,11,14,10,45,629.0,162.0,1.9,16.5,490.0,642.95,510.27
2018,11,14,11,0,642.0,163.0,1.9,17.2,507.0,663.61,523.98
2018,11,14,11,15,608.0,171.0,1.85,17.65,501.5,652.01,513.57
2018,11,14,11,30,574.0,179.0,1.8,18.1,496.0,640.32,503.27
2018,11,14,11,45,534.5,187.0,1.7,18.6,483.0,621.84,487.57
2018,11,14,12,0,495.0,195.0,1.6,19.1,470.0,601.07,470.28
2018,11,14,12,15,564.5,181.5,1.55,19.35,492.0,636.51,496.76
2018,11,14,12,30,634.0,168.0,1.5,19.6,514.0,671.76,522.11
2018,11,14,12,45,602.5,173.0,1.45,19.85,496.0,644.35,500.83
2018,11,14,13,0,571.0,178.0,1.4,20.1,478.0,618.24,480.93
2018,11,14,13,15,559.0,174.0,1.3,20.2,458.0,594.71,463.21
2018,11,14,13,30,547.0,170.0,1.2,20.3,438.0,569.64,444.21
2018,11,14,13,45,528.5,164.5,1.15,20.35,412.0,537.32,420.13
2018,11,14,14,0,510.0,159.0,1.1,20.4,386.0,504.2,395.2
2018,11,14,14,15,486.5,151.0,1.0,20.15,354.5,464.83,365.39
2018,11,14,14,30,463.0,143.0,0.9,19.9,323.0,425.53,335.12
2018,11,14,14,45,422.5,132.5,0.85,19.65,284.0,375.02,295.91
2018,11,14,15,0,382.0,122.0,0.8,19.4,245.0,326.52,257.5
2018,11,14,15,15,342.0,108.0,0.8,19.4,207.0,276.87,217.32
2018,11,14,15,30,302.0,94.0,0.8,19.4,169.0,225.44,174.96
2018,11,14,15,45,260.0,78.0,0.95,18.3,133.5,179.23,136.82
2018,11,14,16,0,218.0,62.0,1.1,17.2,98.0,136.68,100.89
2018,11,14,16,15,158.0,44.0,1.2,16.65,66.0,91.23,62.6
2018,11,14,16,30,98.0,26.0,1.3,16.1,34.0,50.33,23.6
2018,11,14,16,45,55.0,14.5,1.4,15.5,18.5,22.01,0.0
2018,11,14,17,0,12.0,3.0,1.5,14.9,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.55,14.6,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,15,6,45,16.5,4.5,2.15,7.05,5.0,0.0,0.0
2018,11,15,7,0,33.0,9.0,2.2,7.0,10.0,13.15,0.0
2018,11,15,7,15,84.5,25.0,2.2,7.6,33.0,45.03,14.2
2018,11,15,7,30,136.0,41.0,2.2,8.2,56.0,81.28,56.27
2018,11,15,7,45,189.0,59.0,2.25,8.8,90.5,122.96,93.14
2018,11,15,8,0,242.0,77.0,2.3,9.4,125.0,169.67,134.06
2018,11,15,8,15,285.5,93.5,2.35,9.9,163.0,215.76,174.61
2018,11,15,8,30,329.0,110.0,2.4,10.4,201.0,265.41,217.63
2018,11,15,8,45,362.5,123.0,2.4,10.95,237.5,314.64,259.44
2018,11,15,9,0,396.0,136.0,2.4,11.5,274.0,361.25,298.21
2018,11,15,9,15,411.0,144.5,2.35,12.1,301.0,394.41,325.16
2018,11,15,9,30,426.0,153.0,2.3,12.7,328.0,427.49,351.36
2018,11,15,9,45,438.0,159.0,2.25,13.25,350.5,455.71,373.17
2018,11,15,10,0,450.0,165.0,2.2,13.8,373.0,483.24,393.97
2018,11,15,10,15,511.5,167.0,2.2,14.45,415.0,538.73,436.49
2018,11,15,10,30,573.0,169.0,2.2,15.1,457.0,595.36,478.78
2018,11,15,10,45,583.5,171.5,2.2,15.7,473.5,616.68,493.39
2018,11,15,11,0,594.0,174.0,2.2,16.3,490.0,636.22,506.7
2018,11,15,11,15,601.0,175.5,2.1,16.7,500.0,650.11,515.54
2018,11,15,11,30,608.0,177.0,2.0,17.1,510.0,661.85,522.69
2018,11,15,11,45,612.5,176.5,1.9,17.5,513.0,667.24,525.17
2018,11,15,12,0,617.0,176.0,1.8,17.9,516.0,670.28,525.95
2018,11,15,12,15,599.5,180.5,1.75,18.1,508.5,660.04,517.42
2018,11,15,12,30,582.0,185.0,1.7,18.3,501.0,647.65,507.46
2018,11,15,12,45,544.5,192.0,1.6,18.5,482.0,621.46,486.83
2018,11,15,13,0,507.0,199.0,1.5,18.7,463.0,594.06,465.39
2018,11,15,13,15,496.0,194.0,1.45,18.75,444.0,571.33,448.57
2018,11,15,13,30,485.0,189.0,1.4,18.8,425.0,547.22,430.53
2018,11,15,13,45,469.5,181.0,1.35,18.9,399.5,515.73,406.79
2018,11,15,14,0,454.0,173.0,1.3,19.0,374.0,483.47,382.22
2018,11,15,14,15,433.5,163.5,1.2,18.75,343.5,446.08,353.65
2018,11,15,14,30,413.0,154.0,1.1,18.5,313.0,408.71,324.61
2018,11,15,14,45,362.0,142.0,0.95,18.25,271.0,347.69,276.57
2018,11,15,15,0,311.0,130.0,0.8,18.0,229.0,295.62,234.79
2018,11,15,15,15,272.0,113.0,0.8,18.0,191.0,246.59,194.93
2018,11,15,15,30,233.0,96.0,0.8,18.0,153.0,200.44,156.64
2018,11,15,15,45,213.0,79.5,0.85,16.85,123.5,164.59,126.43
2018,11,15,16,0,193.0,63.0,0.9,15.7,94.0,130.38,96.79
2018,11,15,16,15,139.0,44.5,0.85,15.4,63.0,87.22,60.04
2018,11,15,16,30,85.0,26.0,0.8,15.1,32.0,47.63,21.07
2018,11,15,16,45,47.5,14.5,0.8,14.85,17.5,20.9,0.0
2018,11,15,17,0,10.0,3.0,0.8,14.6,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,0.75,14.4,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,11,16,6,45,30.0,6.0,2.25,6.85,6.5,0.0,0.0
2018,11,16,7,0,60.0,12.0,2.2,6.9,13.0,19.49,0.0
2018,11,16,7,15,141.5,26.5,2.25,7.6,39.0,58.78,14.6
2018,11,16,7,30,223.0,41.0,2.3,8.3,65.0,104.74,71.67
2018,11,16,7,45,298.0,54.5,2.35,9.0,102.5,151.94,113.89
2018,11,16,8,0,373.0,68.0,2.4,9.7,140.0,206.48,161.72
2018,11,16,8,15,427.5,78.5,2.35,10.3,180.0,256.63,206.21
2018,11,16,8,30,482.0,89.0,2.3,10.9,220.0,311.06,253.5
2018,11,16,8,45,521.0,96.5,2.25,11.45,258.0,358.69,294.35
2018,11,16,9,0,560.0,104.0,2.2,12.0,296.0,410.33,337.27
2018,11,16,9,15,563.0,115.5,2.2,12.6,326.5,444.38,364.98
2018,11,16,9,30,566.0,127.0,2.2,13.2,357.0,479.06,392.29
2018,11,16,9,45,534.5,147.0,2.2,13.85,377.0,500.48,407.92
2018,11,16,10,0,503.0,167.0,2.2,14.5,397.0,518.18,420.14
2018,11,16,10,15,519.0,172.0,2.15,15.0,420.5,547.76,441.99
2018,11,16,10,30,535.0,177.0,2.1,15.5,444.0,576.29,462.54
2018,11,16,10,45,547.5,179.5,2.05,16.05,461.0,598.32,477.81
2018,11,16,11,0,560.0,182.0,2.0,16.6,478.0,618.75,491.67
2018,11,16,11,15,567.0,183.5,1.9,16.9,487.5,632.27,500.4
2018,11,16,11,30,574.0,185.0,1.8,17.2,497.0,643.75,507.55
2018,11,16,11,45,578.5,184.5,1.7,17.55,500.5,649.02,510.03
2018,11,16,12,0,583.0,184.0,1.6,17.9,504.0,652.06,510.9
2018,11,16,12,15,592.5,178.5,1.55,18.15,501.0,651.01,509.57
2018,11,16,12,30,602.0,173.0,1.5,18.4,498.0,647.58,506.56
2018,11,16,12,45,620.0,163.5,1.45,18.65,491.0,646.11,505.12
2018,11,16,13,0,638.0,154.0,1.4,18.9,484.0,639.5,499.97
2018,11,16,13,15,627.0,150.5,1.35,19.0,464.5,616.03,482.4
2018,11,16,13,30,616.0,147.0,1.3,19.1,445.0,590.68,463.44
2018,11,16,13,45,600.5,142.0,1.25,19.25,419.5,559.13,439.65
2018,11,16,14,0,585.0,137.0,1.2,19.4,394.0,524.18,413.11
2018,11,16,14,15,561.5,130.5,1.1,19.3,362.0,484.36,382.52
2018,11,16,14,30,538.0,124.0,1.0,19.2,330.0,444.38,351.28
2018,11,16,14,45,506.5,116.0,0.85,19.1,294.0,398.74,314.87
2018,11,16,15,0,475.0,108.0,0.7,19.0,258.0,354.2,278.62
2018,11,16,15,15,431.0,98.0,0.7,19.0,219.5,303.46,237.36
2018,11,16,15,30,387.0,88.0,0.7,19.0,181.0,255.63,197.51
2018,11,16,15,45,329.5,74.0,0.6,18.15,142.0,202.1,153.05
2018,11,16,16,0,272.0,60.0,0.5,17.3,103.0,153.61,112.23
2018,11,16,16,15,198.5,43.5,0.45,17.05,69.5,103.93,70.46
2018,11,16,16,30,125.0,27.0,0.4,16.8,36.0,58.98,24.77
2018,11,16,16,45,70.0,15.0,0.4,16.5,19.5,24.45,0.0
2018,11,16,17,0,15.0,3.0,0.4,16.2,3.0,0.0,0.0
2018,11,16,17,15,7.5,1.5,0.45,15.95,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
