Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,6,45,22.5,4.5,1.8,7.55,5.0,0.0,0.0
2018,11,17,7,0,45.0,9.0,1.8,7.5,10.0,14.52,0.0
2018,11,17,7,15,130.5,24.5,1.75,8.0,36.0,53.88,7.17
2018,11,17,7,30,216.0,40.0,1.7,8.5,62.0,101.59,68.61
2018,11,17,7,45,293.0,53.5,1.7,9.0,99.5,148.74,110.92
2018,11,17,8,0,370.0,67.0,1.7,9.5,137.0,203.44,158.76
2018,11,17,8,15,426.5,77.0,1.65,10.0,177.0,253.46,203.0
2018,11,17,8,30,483.0,87.0,1.6,10.5,217.0,307.95,250.19
2018,11,17,8,45,525.5,94.5,1.5,11.0,256.0,358.7,293.22
2018,11,17,9,0,568.0,102.0,1.4,11.5,295.0,410.63,335.89
2018,11,17,9,15,612.0,104.0,1.35,12.2,332.5,459.34,374.73
2018,11,17,9,30,656.0,106.0,1.3,12.9,370.0,509.3,413.35
2018,11,17,9,45,706.0,102.0,1.2,13.65,405.5,557.16,448.97
2018,11,17,10,0,756.0,98.0,1.1,14.4,441.0,605.52,483.77
2018,11,17,10,15,770.0,99.5,1.0,14.9,465.0,636.28,504.59
2018,11,17,10,30,784.0,101.0,0.9,15.4,489.0,662.46,521.66
2018,11,17,10,45,791.5,102.0,0.8,15.95,505.5,683.88,534.4
2018,11,17,11,0,799.0,103.0,0.7,16.5,522.0,702.66,544.53
2018,11,17,11,15,804.0,104.0,0.65,16.8,532.0,716.86,552.52
2018,11,17,11,30,809.0,105.0,0.6,17.1,542.0,728.13,558.54
2018,11,17,11,45,811.0,104.5,0.5,17.45,544.5,732.51,559.0
2018,11,17,12,0,813.0,104.0,0.4,17.8,547.0,733.81,557.5
2018,11,17,12,15,786.5,112.5,0.45,17.95,537.5,723.77,551.18
2018,11,17,12,30,760.0,121.0,0.5,18.1,528.0,708.3,541.34
2018,11,17,12,45,705.5,135.0,0.5,18.2,506.0,676.0,518.18
2018,11,17,13,0,651.0,149.0,0.5,18.3,484.0,641.83,493.49
2018,11,17,13,15,640.0,146.0,0.6,18.3,464.5,618.75,478.74
2018,11,17,13,30,629.0,143.0,0.7,18.3,445.0,593.75,462.05
2018,11,17,13,45,614.5,138.0,0.75,18.25,419.5,562.63,440.09
2018,11,17,14,0,600.0,133.0,0.8,18.2,394.0,530.14,416.65
2018,11,17,14,15,577.0,127.0,0.85,18.0,362.5,488.43,385.96
2018,11,17,14,30,554.0,121.0,0.9,17.8,331.0,448.86,356.03
2018,11,17,14,45,523.0,113.5,0.95,17.6,295.5,403.57,320.78
2018,11,17,15,0,492.0,106.0,1.0,17.4,260.0,359.27,285.27
2018,11,17,15,15,447.0,96.0,1.0,17.4,221.0,307.51,242.62
2018,11,17,15,30,402.0,86.0,1.0,17.4,182.0,258.69,201.43
2018,11,17,15,45,342.0,73.0,1.1,16.0,143.0,204.85,156.76
2018,11,17,16,0,282.0,60.0,1.2,14.6,104.0,156.25,115.59
2018,11,17,16,15,204.5,44.0,1.3,13.85,70.5,105.84,72.59
2018,11,17,16,30,127.0,28.0,1.4,13.1,37.0,60.16,23.8
2018,11,17,16,45,71.0,15.5,1.55,12.4,20.0,25.02,0.0
2018,11,17,17,0,15.0,3.0,1.7,11.7,3.0,0.0,0.0
2018,11,17,17,15,7.5,1.5,1.65,11.35,1.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,18,6,45,19.5,4.0,0.4,8.5,4.5,0.0,0.0
2018,11,18,7,0,39.0,8.0,0.4,8.5,9.0,12.69,0.0
2018,11,18,7,15,124.5,24.5,0.5,8.85,35.5,52.18,0.0
2018,11,18,7,30,210.0,41.0,0.6,9.2,62.0,101.01,67.28
2018,11,18,7,45,290.0,54.0,0.7,9.55,99.0,147.82,109.33
2018,11,18,8,0,370.0,67.0,0.8,9.9,136.0,202.52,156.77
2018,11,18,8,15,260.0,77.0,0.9,10.2,131.5,190.18,151.93
2018,11,18,8,30,150.0,87.0,1.0,10.5,127.0,161.61,131.22
2018,11,18,8,45,84.0,105.5,1.05,10.85,128.5,152.95,124.9
2018,11,18,9,0,18.0,124.0,1.1,11.2,130.0,133.74,108.55
2018,11,18,9,15,28.0,140.5,1.2,11.65,151.0,161.71,131.85
2018,11,18,9,30,38.0,157.0,1.3,12.1,172.0,186.07,151.75
2018,11,18,9,45,56.5,173.0,1.35,12.55,197.5,215.69,175.89
2018,11,18,10,0,75.0,189.0,1.4,13.0,223.0,246.39,200.6
2018,11,18,10,15,102.5,202.5,1.4,13.55,251.5,281.09,228.29
2018,11,18,10,30,130.0,216.0,1.4,14.1,280.0,324.43,262.32
2018,11,18,10,45,166.0,223.0,1.45,14.65,307.5,359.81,290.02
2018,11,18,11,0,202.0,230.0,1.5,15.2,335.0,395.91,317.98
2018,11,18,11,15,224.0,232.0,1.4,15.6,350.5,416.38,333.09
2018,11,18,11,30,246.0,234.0,1.3,16.0,366.0,445.06,354.17
2018,11,18,11,45,385.5,204.0,1.25,16.4,412.0,515.52,409.56
2018,11,18,12,0,525.0,174.0,1.2,16.8,458.0,594.82,469.31
2018,11,18,12,15,600.5,158.5,1.15,17.05,480.5,634.83,498.09
2018,11,18,12,30,676.0,143.0,1.1,17.3,503.0,669.13,522.7
2018,11,18,12,45,622.0,153.5,1.05,17.6,478.5,633.86,495.06
2018,11,18,13,0,568.0,164.0,1.0,17.9,454.0,595.04,465.53
2018,11,18,13,15,532.0,159.0,0.95,18.0,422.5,554.22,435.27
2018,11,18,13,30,496.0,154.0,0.9,18.1,391.0,512.9,404.33
2018,11,18,13,45,510.5,145.0,0.85,18.2,377.0,499.57,394.45
2018,11,18,14,0,525.0,136.0,0.8,18.3,363.0,483.76,382.2
2018,11,18,14,15,518.5,132.5,0.8,18.15,342.5,459.29,363.51
2018,11,18,14,30,512.0,129.0,0.8,18.0,322.0,433.64,343.51
2018,11,18,14,45,474.0,119.5,0.8,17.85,284.0,384.2,304.77
2018,11,18,15,0,436.0,110.0,0.8,17.7,246.0,336.43,266.56
2018,11,18,15,15,399.0,99.0,0.8,17.7,210.0,289.51,227.94
2018,11,18,15,30,362.0,88.0,0.8,17.7,174.0,244.94,190.32
2018,11,18,15,45,277.5,73.5,0.95,16.4,131.5,183.16,140.01
2018,11,18,16,0,193.0,59.0,1.1,15.1,89.0,125.35,92.52
2018,11,18,16,15,133.0,41.5,1.2,14.55,59.0,82.18,55.73
2018,11,18,16,30,73.0,24.0,1.3,14.0,29.0,42.41,13.86
2018,11,18,16,45,42.5,13.5,1.4,13.4,16.0,19.08,0.0
2018,11,18,17,0,12.0,3.0,1.5,12.8,3.0,0.0,0.0
2018,11,18,17,15,6.0,1.5,1.55,12.55,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.2,11.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,19,6,45,0.0,3.0,1.9,8.15,3.0,0.0,0.0
2018,11,19,7,0,0.0,6.0,1.9,8.2,6.0,5.9,0.0
2018,11,19,7,15,49.5,21.0,1.95,8.75,26.0,32.9,0.0
2018,11,19,7,30,99.0,36.0,2.0,9.3,46.0,66.52,43.31
2018,11,19,7,45,183.5,49.0,2.1,9.9,78.5,108.29,79.75
2018,11,19,8,0,268.0,62.0,2.2,10.5,111.0,163.04,126.55
2018,11,19,8,15,283.5,76.5,2.2,11.0,140.0,197.7,158.12
2018,11,19,8,30,299.0,91.0,2.2,11.5,169.0,233.29,189.8
2018,11,19,8,45,358.0,99.5,2.2,12.0,208.0,282.94,232.2
2018,11,19,9,0,417.0,108.0,2.2,12.5,247.0,336.69,277.2
2018,11,19,9,15,412.0,121.5,2.25,13.1,271.5,365.16,300.63
2018,11,19,9,30,407.0,135.0,2.3,13.7,296.0,392.11,322.2
2018,11,19,9,45,419.5,145.0,2.3,14.35,322.0,424.21,347.3
2018,11,19,10,0,432.0,155.0,2.3,15.0,348.0,455.76,371.35
2018,11,19,10,15,499.5,150.0,2.25,15.5,385.0,506.18,410.58
2018,11,19,10,30,567.0,145.0,2.2,16.0,422.0,558.0,449.98
2018,11,19,10,45,583.5,146.0,2.1,16.5,439.5,584.91,468.81
2018,11,19,11,0,600.0,147.0,2.0,17.0,457.0,607.19,484.09
2018,11,19,11,15,564.5,158.5,1.95,17.3,454.5,597.92,475.56
2018,11,19,11,30,529.0,170.0,1.9,17.6,452.0,589.34,467.67
2018,11,19,11,45,555.5,162.5,1.85,17.9,460.0,602.86,477.52
2018,11,19,12,0,582.0,155.0,1.8,18.2,468.0,617.89,488.11
2018,11,19,12,15,562.0,159.5,1.75,18.4,459.5,602.77,475.95
2018,11,19,12,30,542.0,164.0,1.7,18.6,451.0,589.26,465.09
2018,11,19,12,45,497.5,171.5,1.65,18.75,430.0,559.72,442.06
2018,11,19,13,0,453.0,179.0,1.6,18.9,409.0,529.32,418.4
2018,11,19,13,15,381.0,183.5,1.55,18.95,372.0,468.26,371.59
2018,11,19,13,30,309.0,188.0,1.5,19.0,335.0,417.41,331.93
2018,11,19,13,45,272.5,181.5,1.45,19.1,305.5,379.12,302.12
2018,11,19,14,0,236.0,175.0,1.4,19.2,276.0,341.92,272.78
2018,11,19,14,15,284.5,156.0,1.3,19.05,269.0,341.42,273.11
2018,11,19,14,30,333.0,137.0,1.2,18.9,262.0,336.93,269.6
2018,11,19,14,45,333.0,122.0,1.05,18.8,236.0,307.88,245.79
2018,11,19,15,0,333.0,107.0,0.9,18.7,210.0,283.97,225.49
2018,11,19,15,15,335.0,92.0,0.9,18.7,183.0,253.79,199.85
2018,11,19,15,30,337.0,77.0,0.9,18.7,156.0,222.69,172.59
2018,11,19,15,45,295.0,64.0,0.85,17.9,123.0,178.17,134.81
2018,11,19,16,0,253.0,51.0,0.8,17.1,90.0,137.22,99.57
2018,11,19,16,15,188.5,38.5,0.75,16.95,62.0,95.49,63.46
2018,11,19,16,30,124.0,26.0,0.7,16.8,34.0,56.63,17.06
2018,11,19,16,45,70.0,14.5,0.65,16.65,18.5,23.76,0.0
2018,11,19,17,0,16.0,3.0,0.6,16.5,3.0,0.0,0.0
2018,11,19,17,15,8.0,1.5,0.55,16.35,1.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,20,6,45,28.5,4.5,1.55,8.15,4.5,0.0,0.0
2018,11,20,7,0,57.0,9.0,1.6,8.1,9.0,15.65,0.0
2018,11,20,7,15,169.5,22.0,1.6,8.6,35.0,55.78,0.0
2018,11,20,7,30,282.0,35.0,1.6,9.1,61.0,108.58,68.66
2018,11,20,7,45,371.0,45.0,1.6,9.6,99.0,158.63,115.37
2018,11,20,8,0,460.0,55.0,1.6,10.1,137.0,217.0,166.56
2018,11,20,8,15,419.0,65.0,1.55,10.6,154.5,235.37,186.86
2018,11,20,8,30,378.0,75.0,1.5,11.1,172.0,247.17,200.22
2018,11,20,8,45,235.0,103.5,1.45,11.65,167.0,224.57,183.81
2018,11,20,9,0,92.0,132.0,1.4,12.2,162.0,189.64,155.01
2018,11,20,9,15,160.0,143.5,1.35,12.9,203.0,241.64,198.27
2018,11,20,9,30,228.0,155.0,1.3,13.6,244.0,304.74,249.33
2018,11,20,9,45,422.5,138.0,1.25,14.3,319.5,417.11,339.59
2018,11,20,10,0,617.0,121.0,1.2,15.0,395.0,536.65,431.67
2018,11,20,10,15,635.5,122.5,1.2,15.5,418.0,566.93,452.99
2018,11,20,10,30,654.0,124.0,1.2,16.0,441.0,595.85,473.68
2018,11,20,10,45,598.0,141.5,1.2,16.5,439.0,588.56,466.22
2018,11,20,11,0,542.0,159.0,1.2,17.0,437.0,574.18,453.84
2018,11,20,11,15,539.0,163.0,1.35,17.25,444.0,583.0,460.95
2018,11,20,11,30,536.0,167.0,1.5,17.5,451.0,589.74,466.21
2018,11,20,11,45,551.0,163.0,1.6,17.8,456.0,598.69,473.15
2018,11,20,12,0,566.0,159.0,1.7,18.1,461.0,605.59,478.52
2018,11,20,12,15,561.5,158.5,1.7,18.2,456.0,599.92,474.08
2018,11,20,12,30,557.0,158.0,1.7,18.3,451.0,592.15,468.19
2018,11,20,12,45,542.5,158.0,1.75,18.4,438.0,575.76,456.05
2018,11,20,13,0,528.0,158.0,1.8,18.5,425.0,557.7,442.63
2018,11,20,13,15,535.5,148.0,1.75,18.5,409.5,542.03,431.12
2018,11,20,13,30,543.0,138.0,1.7,18.5,394.0,524.15,417.78
2018,11,20,13,45,531.5,132.0,1.65,18.5,371.0,496.42,396.5
2018,11,20,14,0,520.0,126.0,1.6,18.5,348.0,467.54,374.09
2018,11,20,14,15,482.0,122.0,1.5,18.4,315.5,424.56,340.2
2018,11,20,14,30,444.0,118.0,1.4,18.3,283.0,382.59,306.65
2018,11,20,14,45,466.5,103.5,1.3,18.2,261.0,361.1,288.88
2018,11,20,15,0,489.0,89.0,1.2,18.1,239.0,336.62,267.76
2018,11,20,15,15,358.5,85.0,1.2,18.1,186.5,255.6,201.85
2018,11,20,15,30,228.0,81.0,1.2,18.1,134.0,180.07,140.22
2018,11,20,15,45,230.0,65.5,0.9,17.3,109.5,153.09,116.2
2018,11,20,16,0,232.0,50.0,0.6,16.5,85.0,129.87,94.27
2018,11,20,16,15,213.5,37.5,0.5,16.3,61.5,100.19,66.12
2018,11,20,16,30,195.0,25.0,0.4,16.1,38.0,68.41,17.84
2018,11,20,16,45,113.5,15.0,0.35,15.85,21.0,30.08,0.0
2018,11,20,17,0,32.0,5.0,0.3,15.6,4.0,0.0,0.0
2018,11,20,17,15,16.0,2.5,0.3,15.55,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.25,13.45,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,2.3,13.5,2.0,1.97,0.0
2018,11,21,7,15,0.0,5.5,2.35,13.7,5.5,5.3,0.0
2018,11,21,7,30,0.0,9.0,2.4,13.9,9.0,8.67,0.86
2018,11,21,7,45,0.0,12.5,2.5,14.05,12.5,12.05,4.32
2018,11,21,8,0,0.0,16.0,2.6,14.2,16.0,15.43,7.38
2018,11,21,8,15,0.0,17.0,2.6,14.3,17.0,16.39,8.32
2018,11,21,8,30,0.0,18.0,2.6,14.4,18.0,17.36,9.21
2018,11,21,8,45,0.0,18.0,2.6,14.55,18.0,17.36,9.23
2018,11,21,9,0,0.0,18.0,2.6,14.7,18.0,17.36,9.23
2018,11,21,9,15,0.0,27.5,2.65,15.0,27.5,26.54,17.04
2018,11,21,9,30,0.0,37.0,2.7,15.3,37.0,35.73,24.78
2018,11,21,9,45,0.0,44.5,2.8,15.55,44.5,42.98,30.84
2018,11,21,10,0,0.0,52.0,2.9,15.8,52.0,50.24,36.86
2018,11,21,10,15,0.0,63.5,3.05,16.05,63.5,61.38,46.09
2018,11,21,10,30,0.0,75.0,3.2,16.3,75.0,72.52,55.27
2018,11,21,10,45,0.0,77.5,3.4,16.55,77.5,74.95,57.15
2018,11,21,11,0,0.0,80.0,3.6,16.8,80.0,77.37,59.05
2018,11,21,11,15,0.0,85.0,3.65,16.85,85.0,82.22,63.0
2018,11,21,11,30,0.0,90.0,3.7,16.9,90.0,87.14,67.01
2018,11,21,11,45,0.0,81.5,3.75,17.0,81.5,78.83,60.1
2018,11,21,12,0,0.0,73.0,3.8,17.1,73.0,70.6,53.26
2018,11,21,12,15,13.5,79.5,3.7,17.05,86.5,89.06,69.07
2018,11,21,12,30,27.0,86.0,3.6,17.0,100.0,105.46,83.09
2018,11,21,12,45,45.5,110.0,3.5,16.95,133.0,143.46,114.91
2018,11,21,13,0,64.0,134.0,3.4,16.9,166.0,181.44,146.4
2018,11,21,13,15,43.0,113.0,3.3,16.85,134.0,143.65,114.98
2018,11,21,13,30,22.0,92.0,3.2,16.8,102.0,106.81,84.21
2018,11,21,13,45,11.0,79.0,3.05,16.75,84.0,83.4,64.62
2018,11,21,14,0,0.0,66.0,2.9,16.7,66.0,63.8,48.09
2018,11,21,14,15,0.0,60.0,2.8,16.6,60.0,57.98,43.33
2018,11,21,14,30,0.0,54.0,2.7,16.5,54.0,52.17,38.54
2018,11,21,14,45,0.0,58.5,2.65,16.45,58.5,56.53,42.27
2018,11,21,15,0,0.0,63.0,2.6,16.4,63.0,60.95,46.01
2018,11,21,15,15,91.5,49.0,2.6,16.4,70.0,94.37,73.82
2018,11,21,15,30,183.0,35.0,2.6,16.4,77.0,114.03,88.31
2018,11,21,15,45,183.0,34.5,2.15,15.9,69.0,105.41,79.12
2018,11,21,16,0,183.0,34.0,1.7,15.4,61.0,96.7,69.35
2018,11,21,16,15,114.0,21.0,1.55,14.85,36.0,56.11,35.11
2018,11,21,16,30,45.0,8.0,1.4,14.3,11.0,19.32,0.32
2018,11,21,16,45,45.0,7.0,1.25,13.7,7.5,12.93,0.0
2018,11,21,17,0,45.0,6.0,1.1,13.1,4.0,0.0,0.0
2018,11,21,17,15,22.5,3.0,1.1,12.95,2.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,22,6,45,36.5,4.5,1.8,11.25,4.5,0.0,0.0
2018,11,22,7,0,73.0,9.0,1.8,11.3,9.0,17.24,0.0
2018,11,22,7,15,210.5,20.0,1.85,11.85,35.0,58.7,0.0
2018,11,22,7,30,348.0,31.0,1.9,12.4,61.0,117.53,69.01
2018,11,22,7,45,445.5,37.5,1.9,13.0,99.0,168.81,119.04
2018,11,22,8,0,543.0,44.0,1.9,13.6,137.0,229.01,171.67
2018,11,22,8,15,603.0,48.5,2.0,13.85,178.0,281.83,219.26
2018,11,22,8,30,663.0,53.0,2.1,14.1,219.0,337.41,268.47
2018,11,22,8,45,703.0,56.0,2.2,14.35,258.5,387.77,312.68
2018,11,22,9,0,743.0,59.0,2.3,14.6,298.0,439.64,356.94
2018,11,22,9,15,752.0,64.5,2.4,14.85,330.0,479.07,390.25
2018,11,22,9,30,761.0,70.0,2.5,15.1,362.0,517.02,421.47
2018,11,22,9,45,778.0,72.5,2.55,15.35,392.0,554.69,451.59
2018,11,22,10,0,795.0,75.0,2.6,15.6,422.0,590.94,479.92
2018,11,22,10,15,758.5,87.0,2.7,15.85,433.0,601.4,487.65
2018,11,22,10,30,722.0,99.0,2.8,16.1,444.0,609.97,493.69
2018,11,22,10,45,690.5,111.5,2.9,16.3,451.0,616.34,497.99
2018,11,22,11,0,659.0,124.0,3.0,16.5,458.0,618.96,499.32
2018,11,22,11,15,770.5,97.0,3.15,16.65,495.0,673.96,542.34
2018,11,22,11,30,882.0,70.0,3.3,16.8,532.0,725.96,580.8
2018,11,22,11,45,858.5,76.5,3.45,16.9,528.0,720.24,576.45
2018,11,22,12,0,835.0,83.0,3.6,17.0,524.0,715.69,573.46
2018,11,22,12,15,603.0,136.5,3.7,16.95,453.5,606.99,490.1
2018,11,22,12,30,371.0,190.0,3.8,16.9,383.0,482.15,390.44
2018,11,22,12,45,318.5,192.5,3.9,16.9,355.5,443.81,360.24
2018,11,22,13,0,266.0,195.0,4.0,16.9,328.0,405.61,329.47
2018,11,22,13,15,278.5,187.0,4.1,16.8,321.5,400.41,326.12
2018,11,22,13,30,291.0,179.0,4.2,16.7,315.0,393.79,321.46
2018,11,22,13,45,206.5,178.0,4.3,16.6,271.5,324.73,265.15
2018,11,22,14,0,122.0,177.0,4.4,16.5,228.0,267.2,217.49
2018,11,22,14,15,161.5,160.0,4.4,16.35,222.5,267.42,218.6
2018,11,22,14,30,201.0,143.0,4.4,16.2,217.0,270.88,221.76
2018,11,22,14,45,173.0,128.0,4.45,16.0,187.0,226.85,185.19
2018,11,22,15,0,145.0,113.0,4.5,15.8,157.0,190.77,154.81
2018,11,22,15,15,113.0,98.0,4.5,15.8,129.0,155.0,124.29
2018,11,22,15,30,81.0,83.0,4.5,15.8,101.0,121.82,95.87
2018,11,22,15,45,43.0,65.5,4.3,15.35,75.0,82.87,63.01
2018,11,22,16,0,5.0,48.0,4.1,14.9,49.0,49.59,35.31
2018,11,22,16,15,12.5,32.5,4.1,14.7,33.5,36.74,22.96
2018,11,22,16,30,20.0,17.0,4.1,14.5,18.0,21.99,0.41
2018,11,22,16,45,20.0,10.5,4.1,14.3,10.5,13.0,0.0
2018,11,22,17,0,20.0,4.0,4.1,14.1,3.0,0.0,0.0
2018,11,22,17,15,10.0,2.0,4.2,14.05,1.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,1.7,13.7,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,1.8,13.8,2.0,1.97,0.0
2018,11,23,7,15,0.0,6.5,1.9,13.95,6.5,6.39,0.0
2018,11,23,7,30,0.0,11.0,2.0,14.1,11.0,10.6,1.92
2018,11,23,7,45,0.0,16.0,2.15,14.25,16.0,15.43,7.04
2018,11,23,8,0,0.0,21.0,2.3,14.4,21.0,20.26,11.4
2018,11,23,8,15,0.0,22.5,2.4,14.55,22.5,21.7,12.8
2018,11,23,8,30,0.0,24.0,2.5,14.7,24.0,23.15,14.13
2018,11,23,8,45,0.0,40.0,2.6,14.85,40.0,38.62,27.35
2018,11,23,9,0,0.0,56.0,2.7,15.0,56.0,54.11,40.49
2018,11,23,9,15,0.0,59.0,2.85,15.2,59.0,57.01,42.87
2018,11,23,9,30,0.0,62.0,3.0,15.4,62.0,59.92,45.23
2018,11,23,9,45,0.0,66.0,3.1,15.55,66.0,63.79,48.39
2018,11,23,10,0,0.0,70.0,3.2,15.7,70.0,67.67,51.53
2018,11,23,10,15,0.0,81.0,3.35,15.85,81.0,78.34,60.33
2018,11,23,10,30,0.0,92.0,3.5,16.0,92.0,89.31,69.34
2018,11,23,10,45,0.0,93.0,3.65,16.15,93.0,90.26,69.99
2018,11,23,11,0,0.0,94.0,3.8,16.3,94.0,91.22,70.67
2018,11,23,11,15,0.0,86.0,3.9,16.35,86.0,83.19,63.95
2018,11,23,11,30,0.0,78.0,4.0,16.4,78.0,75.44,57.48
2018,11,23,11,45,0.0,73.0,4.1,16.45,73.0,70.59,53.44
2018,11,23,12,0,0.0,68.0,4.2,16.5,68.0,65.75,49.4
2018,11,23,12,15,0.0,79.5,4.2,16.5,79.5,76.89,58.67
2018,11,23,12,30,0.0,91.0,4.2,16.5,91.0,88.16,68.04
2018,11,23,12,45,1.0,81.5,4.25,16.55,82.0,79.54,60.94
2018,11,23,13,0,2.0,72.0,4.3,16.6,73.0,71.01,53.94
2018,11,23,13,15,1.0,64.5,4.25,16.6,65.0,63.03,47.31
2018,11,23,13,30,0.0,57.0,4.2,16.6,57.0,55.09,40.71
2018,11,23,13,45,6.5,80.5,4.2,16.6,83.0,81.98,63.44
2018,11,23,14,0,13.0,104.0,4.2,16.6,109.0,109.81,86.82
2018,11,23,14,15,8.0,80.0,4.15,16.5,83.0,82.2,63.79
2018,11,23,14,30,3.0,56.0,4.1,16.4,57.0,55.73,41.59
2018,11,23,14,45,7.0,56.0,4.05,16.35,58.0,57.64,43.29
2018,11,23,15,0,11.0,56.0,4.0,16.3,59.0,59.23,44.62
2018,11,23,15,15,9.5,46.0,4.0,16.3,48.5,48.45,35.4
2018,11,23,15,30,8.0,36.0,4.0,16.3,38.0,37.79,26.21
2018,11,23,15,45,4.5,28.5,3.95,16.05,29.5,29.0,18.63
2018,11,23,16,0,1.0,21.0,3.9,15.8,21.0,20.54,11.32
2018,11,23,16,15,0.5,14.0,3.9,15.75,14.0,13.62,5.01
2018,11,23,16,30,0.0,7.0,3.9,15.7,7.0,6.75,0.0
2018,11,23,16,45,0.0,3.5,3.85,15.6,3.5,3.44,0.0
2018,11,23,17,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,24,6,45,36.5,4.0,1.85,13.4,4.0,0.0,0.0
2018,11,24,7,0,73.0,8.0,1.9,13.4,8.0,7.86,0.0
2018,11,24,7,15,212.5,18.0,2.0,13.65,32.0,51.49,0.0
2018,11,24,7,30,352.0,28.0,2.1,13.9,56.0,112.46,60.27
2018,11,24,7,45,452.5,33.5,2.25,14.2,93.0,164.0,113.44
2018,11,24,8,0,553.0,39.0,2.4,14.5,130.0,221.93,164.56
2018,11,24,8,15,612.5,43.0,2.45,14.7,170.5,274.27,211.96
2018,11,24,8,30,672.0,47.0,2.5,14.9,211.0,330.74,262.13
2018,11,24,8,45,710.5,49.5,2.5,15.05,249.5,379.87,305.6
2018,11,24,9,0,749.0,52.0,2.5,15.2,288.0,430.42,349.02
2018,11,24,9,15,775.0,54.5,2.5,15.45,323.5,475.45,386.77
2018,11,24,9,30,801.0,57.0,2.5,15.7,359.0,520.19,423.21
2018,11,24,9,45,818.5,58.5,2.5,16.0,389.0,554.77,450.87
2018,11,24,10,0,836.0,60.0,2.5,16.3,419.0,591.0,479.03
2018,11,24,10,15,848.0,61.0,2.4,16.6,443.0,621.37,501.63
2018,11,24,10,30,860.0,62.0,2.3,16.9,467.0,649.51,521.42
2018,11,24,10,45,868.0,63.0,2.25,17.2,484.5,672.44,536.79
2018,11,24,11,0,876.0,64.0,2.2,17.5,502.0,692.61,550.05
2018,11,24,11,15,880.0,65.0,2.15,17.65,512.5,707.02,559.39
2018,11,24,11,30,884.0,66.0,2.1,17.8,523.0,718.31,566.55
2018,11,24,11,45,884.0,66.5,2.0,17.95,525.5,722.91,568.61
2018,11,24,12,0,884.0,67.0,1.9,18.1,528.0,724.27,568.46
2018,11,24,12,15,850.0,76.0,1.9,18.15,516.0,707.65,556.44
2018,11,24,12,30,816.0,85.0,1.9,18.2,504.0,692.51,545.73
2018,11,24,12,45,744.5,101.5,1.85,18.3,477.0,654.65,517.95
2018,11,24,13,0,673.0,118.0,1.8,18.4,450.0,613.29,486.09
2018,11,24,13,15,695.5,107.0,1.8,18.3,438.5,604.17,480.26
2018,11,24,13,30,718.0,96.0,1.8,18.2,427.0,591.62,471.41
2018,11,24,13,45,749.0,83.5,1.75,18.15,411.5,577.12,460.64
2018,11,24,14,0,780.0,71.0,1.7,18.1,396.0,560.9,448.11
2018,11,24,14,15,700.5,78.0,1.7,17.95,353.0,500.85,401.29
2018,11,24,14,30,621.0,85.0,1.7,17.8,310.0,441.91,354.72
2018,11,24,14,45,629.5,74.5,1.7,17.6,282.0,411.2,329.67
2018,11,24,15,0,638.0,64.0,1.7,17.4,254.0,378.1,301.48
2018,11,24,15,15,627.5,57.5,1.7,17.4,221.5,339.24,267.32
2018,11,24,15,30,617.0,51.0,1.7,17.4,189.0,299.84,231.52
2018,11,24,15,45,546.0,45.5,1.65,16.55,148.5,241.18,180.94
2018,11,24,16,0,475.0,40.0,1.6,15.7,108.0,188.18,134.43
2018,11,24,16,15,343.5,31.5,1.7,15.15,71.5,124.1,79.28
2018,11,24,16,30,212.0,23.0,1.8,14.6,35.0,68.04,3.55
2018,11,24,16,45,106.0,11.5,1.85,14.05,17.5,25.4,0.0
2018,11,24,17,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.25,12.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.1,12.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.15,12.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,25,6,45,34.0,4.0,0.65,11.05,3.5,0.0,0.0
2018,11,25,7,0,68.0,8.0,0.7,10.9,7.0,0.0,0.0
2018,11,25,7,15,205.0,17.5,0.65,11.25,30.5,49.31,0.0
2018,11,25,7,30,342.0,27.0,0.6,11.6,54.0,107.9,55.03
2018,11,25,7,45,420.0,33.5,0.55,11.95,87.5,154.46,106.62
2018,11,25,8,0,498.0,40.0,0.5,12.3,121.0,206.44,152.81
2018,11,25,8,15,327.0,53.5,0.5,12.8,113.0,182.64,141.43
2018,11,25,8,30,156.0,67.0,0.5,13.3,105.0,138.86,110.03
2018,11,25,8,45,80.5,86.0,0.45,13.75,106.0,128.5,102.78
2018,11,25,9,0,5.0,105.0,0.4,14.2,107.0,107.42,85.18
2018,11,25,9,15,16.5,123.5,0.45,14.75,129.5,132.67,106.06
2018,11,25,9,30,28.0,142.0,0.5,15.3,152.0,164.04,131.48
2018,11,25,9,45,55.5,161.0,0.55,15.8,183.5,201.73,161.88
2018,11,25,10,0,83.0,180.0,0.6,16.3,215.0,241.08,193.14
2018,11,25,10,15,137.0,186.5,0.65,16.6,248.5,291.5,233.35
2018,11,25,10,30,191.0,193.0,0.7,16.9,282.0,337.41,269.48
2018,11,25,10,45,257.5,187.5,0.75,17.2,312.5,387.81,308.89
2018,11,25,11,0,324.0,182.0,0.8,17.5,343.0,431.95,343.09
2018,11,25,11,15,316.5,185.0,0.8,17.7,345.0,433.87,343.69
2018,11,25,11,30,309.0,188.0,0.8,17.9,347.0,434.51,343.68
2018,11,25,11,45,308.0,189.5,0.85,18.1,348.5,436.91,345.44
2018,11,25,12,0,307.0,191.0,0.9,18.3,350.0,438.19,346.33
2018,11,25,12,15,372.0,181.0,0.9,18.35,372.0,481.95,380.1
2018,11,25,12,30,437.0,171.0,0.9,18.4,394.0,514.83,405.19
2018,11,25,12,45,549.0,145.0,0.85,18.5,418.5,560.07,439.66
2018,11,25,13,0,661.0,119.0,0.8,18.6,443.0,604.81,472.7
2018,11,25,13,15,760.5,92.0,0.75,18.65,451.0,627.26,489.26
2018,11,25,13,30,860.0,65.0,0.7,18.7,459.0,641.71,499.9
2018,11,25,13,45,748.5,83.0,0.7,18.7,412.0,575.02,449.86
2018,11,25,14,0,637.0,101.0,0.7,18.7,365.0,509.45,400.6
2018,11,25,14,15,651.5,89.0,0.7,18.65,341.0,484.38,382.08
2018,11,25,14,30,666.0,77.0,0.7,18.6,317.0,456.3,360.16
2018,11,25,14,45,706.0,65.0,0.7,18.55,295.0,436.33,343.46
2018,11,25,15,0,746.0,53.0,0.7,18.5,273.0,413.38,323.15
2018,11,25,15,15,585.5,60.0,0.7,18.5,217.0,323.78,251.44
2018,11,25,15,30,425.0,67.0,0.7,18.5,161.0,242.73,186.14
2018,11,25,15,45,320.0,58.0,0.7,17.75,120.0,178.33,133.59
2018,11,25,16,0,215.0,49.0,0.7,17.0,79.0,123.44,88.73
2018,11,25,16,15,145.0,34.5,0.8,16.55,51.5,80.53,51.65
2018,11,25,16,30,75.0,20.0,0.9,16.1,24.0,37.27,0.0
2018,11,25,16,45,37.5,10.0,0.95,15.7,12.0,14.8,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,26,6,45,4.0,1.5,1.95,9.3,1.5,0.0,0.0
2018,11,26,7,0,8.0,3.0,2.0,9.4,3.0,0.0,0.0
2018,11,26,7,15,9.5,13.5,2.0,9.85,14.0,14.74,0.0
2018,11,26,7,30,11.0,24.0,2.0,10.3,25.0,27.04,11.03
2018,11,26,7,45,16.0,40.5,2.05,10.8,42.5,46.96,32.44
2018,11,26,8,0,21.0,57.0,2.1,11.3,60.0,66.61,50.06
2018,11,26,8,15,34.0,74.0,2.0,11.65,81.0,90.04,70.43
2018,11,26,8,30,47.0,91.0,1.9,12.0,102.0,114.61,91.67
2018,11,26,8,45,98.5,106.5,1.8,12.35,135.0,160.11,130.17
2018,11,26,9,0,150.0,122.0,1.7,12.7,168.0,205.51,168.32
2018,11,26,9,15,270.5,124.5,1.7,13.2,220.0,281.24,231.29
2018,11,26,9,30,391.0,127.0,1.7,13.7,272.0,366.8,300.88
2018,11,26,9,45,395.0,137.5,1.75,14.2,294.5,393.75,321.95
2018,11,26,10,0,399.0,148.0,1.8,14.7,317.0,419.73,342.1
2018,11,26,10,15,376.5,163.5,1.75,15.15,330.0,433.19,351.44
2018,11,26,10,30,354.0,179.0,1.7,15.6,343.0,436.61,352.93
2018,11,26,10,45,323.5,190.0,1.65,16.1,344.5,435.06,350.26
2018,11,26,11,0,293.0,201.0,1.6,16.6,346.0,431.36,345.86
2018,11,26,11,15,212.5,213.5,1.55,16.9,320.0,383.79,307.06
2018,11,26,11,30,132.0,226.0,1.5,17.2,294.0,342.11,272.54
2018,11,26,11,45,265.5,202.5,1.45,17.55,339.5,420.49,335.88
2018,11,26,12,0,399.0,179.0,1.4,17.9,385.0,499.54,397.24
2018,11,26,12,15,454.5,169.5,1.4,18.05,402.0,527.79,418.57
2018,11,26,12,30,510.0,160.0,1.4,18.2,419.0,553.76,438.38
2018,11,26,12,45,492.0,160.0,1.35,18.35,405.5,535.85,424.09
2018,11,26,13,0,474.0,160.0,1.3,18.5,392.0,516.52,409.06
2018,11,26,13,15,494.0,150.5,1.15,18.3,383.5,510.96,404.91
2018,11,26,13,30,514.0,141.0,1.0,18.1,375.0,502.88,398.56
2018,11,26,13,45,500.0,134.5,0.9,17.85,351.5,474.17,376.56
2018,11,26,14,0,486.0,128.0,0.8,17.6,328.0,444.52,353.7
2018,11,26,14,15,563.0,103.0,0.75,17.35,317.5,448.45,357.11
2018,11,26,14,30,640.0,78.0,0.7,17.1,307.0,442.68,352.11
2018,11,26,14,45,550.5,68.5,0.7,16.8,250.5,363.41,289.87
2018,11,26,15,0,461.0,59.0,0.7,16.5,194.0,289.36,230.71
2018,11,26,15,15,317.5,44.0,0.7,16.5,130.5,192.08,151.67
2018,11,26,15,30,174.0,29.0,0.7,16.5,67.0,102.64,78.19
2018,11,26,15,45,306.0,34.5,0.65,16.2,84.0,148.52,111.24
2018,11,26,16,0,438.0,40.0,0.6,15.9,101.0,177.18,125.86
2018,11,26,16,15,313.5,31.0,0.65,15.7,66.5,116.31,73.08
2018,11,26,16,30,189.0,22.0,0.7,15.5,32.0,62.4,0.0
2018,11,26,16,45,94.5,11.0,0.75,15.3,16.0,23.32,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,27,6,45,5.0,1.0,1.65,10.75,1.0,0.0,0.0
2018,11,27,7,0,10.0,2.0,1.7,10.8,2.0,0.0,0.0
2018,11,27,7,15,10.0,9.5,1.7,11.1,10.0,10.86,0.0
2018,11,27,7,30,10.0,17.0,1.7,11.4,18.0,18.68,4.91
2018,11,27,7,45,5.0,30.0,1.7,11.65,30.5,30.49,19.1
2018,11,27,8,0,0.0,43.0,1.7,11.9,43.0,42.29,30.01
