Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,15,0,719.0,54.0,0.5,16.3,256.0,397.59,311.85
2018,12,7,15,15,675.0,50.5,0.5,16.3,218.0,345.92,268.55
2018,12,7,15,30,631.0,47.0,0.5,16.3,180.0,296.21,225.61
2018,12,7,15,45,561.0,42.0,0.45,15.55,141.0,240.79,178.09
2018,12,7,16,0,491.0,37.0,0.4,14.8,102.0,188.92,132.64
2018,12,7,16,15,357.5,29.0,0.45,14.55,67.0,125.04,75.5
2018,12,7,16,30,224.0,21.0,0.5,14.3,32.0,67.45,0.0
2018,12,7,16,45,112.0,10.5,0.5,14.05,16.0,25.43,0.0
2018,12,7,17,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.2,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.2,12.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.2,12.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.25,12.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,8,7,15,95.0,10.0,2.4,7.05,14.0,21.95,0.0
2018,12,8,7,30,190.0,20.0,2.5,7.5,28.0,52.91,0.0
2018,12,8,7,45,318.0,29.0,2.55,7.95,61.0,112.36,65.31
2018,12,8,8,0,446.0,38.0,2.6,8.4,94.0,173.64,125.06
2018,12,8,8,15,520.5,44.0,2.6,8.8,132.5,225.65,172.83
2018,12,8,8,30,595.0,50.0,2.6,9.2,171.0,283.5,224.95
2018,12,8,8,45,643.0,54.0,2.55,9.6,209.5,333.6,270.37
2018,12,8,9,0,691.0,58.0,2.5,10.0,248.0,384.4,315.28
2018,12,8,9,15,726.0,60.5,2.55,10.6,284.0,431.13,355.67
2018,12,8,9,30,761.0,63.0,2.6,11.2,320.0,478.39,395.3
2018,12,8,9,45,790.0,63.5,2.65,11.8,352.0,520.2,429.57
2018,12,8,10,0,819.0,64.0,2.7,12.4,384.0,561.36,462.44
2018,12,8,10,15,833.5,66.0,2.65,12.85,409.5,594.43,488.01
2018,12,8,10,30,848.0,68.0,2.6,13.3,435.0,625.48,511.42
2018,12,8,10,45,802.0,80.5,2.6,13.7,439.5,626.78,511.27
2018,12,8,11,0,756.0,93.0,2.6,14.1,444.0,625.84,509.3
2018,12,8,11,15,761.0,95.0,2.55,14.35,455.5,641.52,520.66
2018,12,8,11,30,766.0,97.0,2.5,14.6,467.0,654.56,529.73
2018,12,8,11,45,823.0,84.5,2.4,14.85,485.0,682.22,549.56
2018,12,8,12,0,880.0,72.0,2.3,15.1,503.0,705.14,565.2
2018,12,8,12,15,876.0,72.0,2.25,15.15,499.0,701.02,561.6
2018,12,8,12,30,872.0,72.0,2.2,15.2,495.0,693.76,556.02
2018,12,8,12,45,862.5,73.0,2.15,15.3,483.5,685.03,549.39
2018,12,8,13,0,853.0,74.0,2.1,15.4,472.0,669.08,537.5
2018,12,8,13,15,843.5,73.0,2.05,15.4,454.0,648.05,521.53
2018,12,8,13,30,834.0,72.0,2.0,15.4,436.0,624.4,503.21
2018,12,8,13,45,820.0,70.5,1.95,15.4,411.5,594.97,480.22
2018,12,8,14,0,806.0,69.0,1.9,15.4,387.0,563.51,455.29
2018,12,8,14,15,785.0,66.5,1.8,15.25,356.5,525.17,424.59
2018,12,8,14,30,764.0,64.0,1.7,15.1,326.0,485.71,392.33
2018,12,8,14,45,733.5,61.5,1.6,14.9,291.0,440.72,355.0
2018,12,8,15,0,703.0,59.0,1.5,14.7,256.0,395.86,316.79
2018,12,8,15,15,657.5,55.0,1.5,14.7,217.5,343.62,271.86
2018,12,8,15,30,612.0,51.0,1.5,14.7,179.0,295.67,229.25
2018,12,8,15,45,541.0,45.0,1.55,13.7,140.0,237.81,179.15
2018,12,8,16,0,470.0,39.0,1.6,12.7,101.0,185.38,132.62
2018,12,8,16,15,318.0,29.0,1.7,12.3,64.0,116.08,71.23
2018,12,8,16,30,166.0,19.0,1.8,11.9,27.0,55.17,0.0
2018,12,8,16,45,83.0,9.5,1.95,11.5,13.5,20.59,0.0
2018,12,8,17,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,2.2,7.95,2.0,1.97,0.0
2018,12,9,7,30,0.0,4.0,2.2,8.0,4.0,3.93,0.0
2018,12,9,7,45,0.0,9.0,2.25,8.05,9.0,8.67,0.46
2018,12,9,8,0,0.0,14.0,2.3,8.1,14.0,13.5,5.65
2018,12,9,8,15,0.0,17.0,2.3,8.2,17.0,16.39,8.43
2018,12,9,8,30,0.0,20.0,2.3,8.3,20.0,19.29,11.1
2018,12,9,8,45,0.0,26.0,2.3,8.45,26.0,25.09,16.25
2018,12,9,9,0,0.0,32.0,2.3,8.6,32.0,30.88,21.35
2018,12,9,9,15,0.0,34.5,2.3,8.75,34.5,33.3,23.47
2018,12,9,9,30,0.0,37.0,2.3,8.9,37.0,35.72,25.55
2018,12,9,9,45,8.5,70.0,2.3,9.1,73.5,72.37,57.35
2018,12,9,10,0,17.0,103.0,2.3,9.3,110.0,111.29,90.67
2018,12,9,10,15,16.5,122.5,2.25,9.5,129.5,131.57,107.62
2018,12,9,10,30,16.0,142.0,2.2,9.7,149.0,151.98,124.53
2018,12,9,10,45,45.0,159.0,2.15,9.85,179.5,195.13,161.02
2018,12,9,11,0,74.0,176.0,2.1,10.0,210.0,234.11,193.6
2018,12,9,11,15,68.0,159.5,2.1,10.1,191.5,212.01,175.09
2018,12,9,11,30,62.0,143.0,2.1,10.2,173.0,190.05,156.82
2018,12,9,11,45,31.0,115.0,2.1,10.25,130.0,138.36,112.92
2018,12,9,12,0,0.0,87.0,2.1,10.3,87.0,84.24,66.41
2018,12,9,12,15,5.5,96.5,2.1,10.35,99.0,97.67,78.02
2018,12,9,12,30,11.0,106.0,2.1,10.4,111.0,111.14,89.55
2018,12,9,12,45,9.5,118.5,2.15,10.45,123.0,122.93,99.41
2018,12,9,13,0,8.0,131.0,2.2,10.5,135.0,134.94,109.46
2018,12,9,13,15,10.5,123.0,2.25,10.6,128.0,128.28,103.99
2018,12,9,13,30,13.0,115.0,2.3,10.7,121.0,121.55,98.48
2018,12,9,13,45,122.0,110.0,2.35,10.75,158.5,193.14,161.12
2018,12,9,14,0,231.0,105.0,2.4,10.8,196.0,255.29,214.19
2018,12,9,14,15,304.5,110.5,2.35,10.8,220.5,304.09,254.22
2018,12,9,14,30,378.0,116.0,2.3,10.8,245.0,339.15,282.03
2018,12,9,14,45,231.0,104.0,2.3,10.8,180.5,233.02,193.0
2018,12,9,15,0,84.0,92.0,2.3,10.8,116.0,138.62,113.03
2018,12,9,15,15,47.5,75.0,2.3,10.8,88.0,97.07,77.46
2018,12,9,15,30,11.0,58.0,2.3,10.8,60.0,61.26,46.76
2018,12,9,15,45,27.0,49.5,2.1,10.4,53.5,59.74,44.68
2018,12,9,16,0,43.0,41.0,1.9,10.0,47.0,58.08,41.72
2018,12,9,16,15,26.5,28.0,1.9,9.75,31.0,35.45,20.55
2018,12,9,16,30,10.0,15.0,1.9,9.5,15.0,16.75,0.0
2018,12,9,16,45,5.0,7.5,1.9,9.3,7.5,8.05,0.0
2018,12,9,17,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.0,1.65,8.7,3.0,2.95,0.0
2018,12,10,7,30,0.0,6.0,1.7,8.9,6.0,5.9,0.0
2018,12,10,7,45,0.0,15.5,1.75,9.15,15.5,14.95,4.52
2018,12,10,8,0,0.0,25.0,1.8,9.4,25.0,24.13,14.4
2018,12,10,8,15,0.0,29.0,1.85,9.75,29.0,27.99,18.22
2018,12,10,8,30,0.0,33.0,1.9,10.1,33.0,31.86,21.8
2018,12,10,8,45,0.0,39.0,2.0,10.45,39.0,37.66,26.93
2018,12,10,9,0,0.0,45.0,2.1,10.8,45.0,43.46,31.99
2018,12,10,9,15,0.0,55.5,2.15,11.3,55.5,53.63,40.7
2018,12,10,9,30,0.0,66.0,2.2,11.8,66.0,63.8,49.31
2018,12,10,9,45,5.0,93.5,2.25,12.25,95.5,94.61,75.42
2018,12,10,10,0,10.0,121.0,2.3,12.7,125.0,126.26,101.88
2018,12,10,10,15,9.0,126.5,2.25,13.05,130.0,131.28,105.74
2018,12,10,10,30,8.0,132.0,2.2,13.4,135.0,136.29,109.61
2018,12,10,10,45,4.0,125.0,2.15,13.8,126.5,126.16,100.8
2018,12,10,11,0,0.0,118.0,2.1,14.2,118.0,116.07,92.08
2018,12,10,11,15,7.0,139.5,2.0,14.45,143.0,143.16,114.51
2018,12,10,11,30,14.0,161.0,1.9,14.7,168.0,170.72,137.02
2018,12,10,11,45,73.0,181.0,1.8,14.95,216.5,240.37,194.81
2018,12,10,12,0,132.0,201.0,1.7,15.2,265.0,312.57,253.1
2018,12,10,12,15,410.5,155.5,1.7,15.3,353.5,472.1,383.22
2018,12,10,12,30,689.0,110.0,1.7,15.4,442.0,615.75,495.18
2018,12,10,12,45,785.5,87.0,1.7,15.5,458.0,647.02,518.49
2018,12,10,13,0,882.0,64.0,1.7,15.6,474.0,671.54,536.68
2018,12,10,13,15,874.5,63.0,1.75,15.65,456.5,651.71,522.51
2018,12,10,13,30,867.0,62.0,1.8,15.7,439.0,629.14,505.63
2018,12,10,13,45,855.0,60.5,1.85,15.7,415.0,600.62,483.97
2018,12,10,14,0,843.0,59.0,1.9,15.7,391.0,569.89,460.13
2018,12,10,14,15,823.5,57.0,1.85,15.6,360.5,532.37,430.17
2018,12,10,14,30,804.0,55.0,1.8,15.5,330.0,496.56,400.72
2018,12,10,14,45,775.5,53.0,1.75,15.35,295.0,452.02,363.76
2018,12,10,15,0,747.0,51.0,1.7,15.2,260.0,407.37,325.7
2018,12,10,15,15,704.0,47.5,1.7,15.2,221.5,355.25,280.65
2018,12,10,15,30,661.0,44.0,1.7,15.2,183.0,304.94,235.93
2018,12,10,15,45,592.5,39.5,1.6,14.05,143.5,247.38,185.7
2018,12,10,16,0,524.0,35.0,1.5,12.9,104.0,194.7,138.55
2018,12,10,16,15,384.5,28.0,1.55,12.5,68.5,131.15,80.38
2018,12,10,16,30,245.0,21.0,1.6,12.1,33.0,71.98,0.0
2018,12,10,16,45,122.5,10.5,1.7,11.7,16.5,27.12,0.0
2018,12,10,17,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,11,7,15,116.5,9.0,1.25,7.4,13.0,0.0,0.0
2018,12,11,7,30,233.0,18.0,1.2,7.9,26.0,56.94,0.0
2018,12,11,7,45,374.5,25.0,1.15,8.35,59.5,117.12,59.75
2018,12,11,8,0,516.0,32.0,1.1,8.8,93.0,180.54,126.36
2018,12,11,8,15,587.0,37.0,1.15,9.4,132.0,233.34,175.17
2018,12,11,8,30,658.0,42.0,1.2,10.0,171.0,291.41,227.17
2018,12,11,8,45,461.0,61.0,1.25,10.6,161.0,264.14,212.02
2018,12,11,9,0,264.0,80.0,1.3,11.2,151.0,215.18,175.6
2018,12,11,9,15,176.5,107.5,1.35,11.7,157.5,208.25,170.98
2018,12,11,9,30,89.0,135.0,1.4,12.2,164.0,189.04,154.79
2018,12,11,9,45,117.5,148.5,1.45,12.7,191.0,228.02,187.12
2018,12,11,10,0,146.0,162.0,1.5,13.2,218.0,262.86,215.48
2018,12,11,10,15,157.0,172.5,1.5,13.55,236.5,284.85,232.99
2018,12,11,10,30,168.0,183.0,1.5,13.9,255.0,307.01,250.45
2018,12,11,10,45,170.5,191.5,1.55,14.25,267.0,321.35,261.46
2018,12,11,11,0,173.0,200.0,1.6,14.6,279.0,335.31,272.1
2018,12,11,11,15,190.0,204.5,1.65,14.85,293.5,354.03,286.89
2018,12,11,11,30,207.0,209.0,1.7,15.1,308.0,372.56,301.41
2018,12,11,11,45,432.5,162.5,1.8,15.3,372.0,494.35,400.34
2018,12,11,12,0,658.0,116.0,1.9,15.5,436.0,604.55,487.11
2018,12,11,12,15,767.0,92.0,1.95,15.6,462.5,649.74,521.8
2018,12,11,12,30,876.0,68.0,2.0,15.7,489.0,689.52,551.18
2018,12,11,12,45,873.0,66.5,2.1,15.8,478.5,678.37,543.28
2018,12,11,13,0,870.0,65.0,2.2,15.9,468.0,664.17,533.59
2018,12,11,13,15,860.5,63.5,2.25,15.85,450.0,642.74,518.43
2018,12,11,13,30,851.0,62.0,2.3,15.8,432.0,618.67,500.33
2018,12,11,13,45,804.5,67.0,2.35,15.8,401.0,580.68,470.65
2018,12,11,14,0,758.0,72.0,2.4,15.8,370.0,538.2,437.18
2018,12,11,14,15,676.0,78.5,2.3,15.65,329.0,479.56,390.08
2018,12,11,14,30,594.0,85.0,2.2,15.5,288.0,421.62,342.93
2018,12,11,14,45,596.5,74.0,2.1,15.35,259.5,389.46,315.85
2018,12,11,15,0,599.0,63.0,2.0,15.2,231.0,355.41,286.18
2018,12,11,15,15,616.5,54.0,2.0,15.2,204.5,328.13,260.62
2018,12,11,15,30,634.0,45.0,2.0,15.2,178.0,296.31,230.0
2018,12,11,15,45,561.0,40.0,1.8,14.1,139.0,237.92,179.01
2018,12,11,16,0,488.0,35.0,1.6,13.0,100.0,187.2,133.65
2018,12,11,16,15,336.5,28.0,1.75,12.6,65.0,120.21,74.0
2018,12,11,16,30,185.0,21.0,1.9,12.2,30.0,61.11,0.0
2018,12,11,16,45,92.5,10.5,2.05,11.85,15.0,23.09,0.0
2018,12,11,17,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,12,7,15,48.0,7.5,2.95,9.05,9.0,0.0,0.0
2018,12,12,7,30,96.0,15.0,3.1,9.2,18.0,30.71,0.0
2018,12,12,7,45,190.0,26.5,3.3,9.35,44.5,77.43,37.3
2018,12,12,8,0,284.0,38.0,3.5,9.5,71.0,126.28,89.26
2018,12,12,8,15,384.0,46.0,3.5,9.8,109.5,180.62,137.21
2018,12,12,8,30,484.0,54.0,3.5,10.1,148.0,243.06,192.02
2018,12,12,8,45,590.0,54.5,3.5,10.35,194.0,307.48,248.63
2018,12,12,9,0,696.0,55.0,3.5,10.6,240.0,377.43,309.39
2018,12,12,9,15,688.5,63.0,3.5,11.05,267.5,409.87,338.79
2018,12,12,9,30,681.0,71.0,3.5,11.5,295.0,442.09,366.82
2018,12,12,9,45,706.0,75.0,3.45,12.0,327.0,483.1,400.89
2018,12,12,10,0,731.0,79.0,3.4,12.5,359.0,523.58,433.56
2018,12,12,10,15,806.5,70.0,3.4,12.9,398.0,576.83,476.39
2018,12,12,10,30,882.0,61.0,3.4,13.3,437.0,629.14,517.67
2018,12,12,10,45,894.0,60.5,3.4,13.75,456.0,654.12,536.43
2018,12,12,11,0,906.0,60.0,3.4,14.2,475.0,676.51,552.26
2018,12,12,11,15,912.0,61.0,3.4,14.45,487.5,693.82,564.32
2018,12,12,11,30,918.0,62.0,3.4,14.7,500.0,708.04,574.1
2018,12,12,11,45,921.0,61.5,3.4,15.0,504.5,715.2,578.55
2018,12,12,12,0,924.0,61.0,3.4,15.3,509.0,719.07,580.66
2018,12,12,12,15,921.0,61.0,3.4,15.45,505.5,716.02,578.06
2018,12,12,12,30,918.0,61.0,3.4,15.6,502.0,709.65,573.14
2018,12,12,12,45,901.0,63.5,3.4,15.75,488.5,693.43,560.93
2018,12,12,13,0,884.0,66.0,3.4,15.9,475.0,674.34,546.68
2018,12,12,13,15,796.5,78.5,3.3,15.9,436.5,621.92,505.86
2018,12,12,13,30,709.0,91.0,3.2,15.9,398.0,567.51,462.61
2018,12,12,13,45,681.5,89.5,3.15,15.9,371.5,532.87,435.22
2018,12,12,14,0,654.0,88.0,3.1,15.9,345.0,497.26,406.54
2018,12,12,14,15,618.5,86.0,2.85,15.75,314.0,455.97,372.68
2018,12,12,14,30,583.0,84.0,2.6,15.6,283.0,414.86,338.46
2018,12,12,14,45,611.0,71.5,2.4,15.45,260.5,394.03,320.04
2018,12,12,15,0,639.0,59.0,2.2,15.3,238.0,369.37,297.44
2018,12,12,15,15,602.5,56.5,2.2,15.3,205.5,325.5,258.78
2018,12,12,15,30,566.0,54.0,2.2,15.3,173.0,283.08,220.45
2018,12,12,15,45,498.0,45.0,1.95,13.95,133.0,225.0,170.16
2018,12,12,16,0,430.0,36.0,1.7,12.6,93.0,172.26,123.62
2018,12,12,16,15,325.5,28.5,1.75,12.15,62.5,118.46,73.42
2018,12,12,16,30,221.0,21.0,1.8,11.7,32.0,68.11,0.0
2018,12,12,16,45,110.5,10.5,1.85,11.2,16.0,25.68,0.0
2018,12,12,17,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,13,7,15,106.5,8.5,2.4,7.1,12.0,0.0,0.0
2018,12,13,7,30,213.0,17.0,2.5,7.6,24.0,51.71,0.0
2018,12,13,7,45,352.5,24.5,2.6,8.1,56.0,109.47,49.76
2018,12,13,8,0,492.0,32.0,2.7,8.6,88.0,171.87,119.56
2018,12,13,8,15,568.0,37.0,2.8,9.1,127.0,224.9,169.24
2018,12,13,8,30,644.0,42.0,2.9,9.6,166.0,283.67,222.58
2018,12,13,8,45,690.5,45.5,2.95,10.05,205.0,334.39,269.16
2018,12,13,9,0,737.0,49.0,3.0,10.5,244.0,387.36,316.49
2018,12,13,9,15,767.5,52.0,3.1,11.05,280.0,433.96,357.45
2018,12,13,9,30,798.0,55.0,3.2,11.6,316.0,480.77,397.36
2018,12,13,9,45,818.0,57.0,3.25,12.15,347.0,520.51,430.45
2018,12,13,10,0,838.0,59.0,3.3,12.7,378.0,555.7,459.13
2018,12,13,10,15,852.5,60.0,3.3,13.1,403.5,588.07,484.91
2018,12,13,10,30,867.0,61.0,3.3,13.5,429.0,618.44,508.53
2018,12,13,10,45,877.0,62.0,3.35,13.85,448.5,643.68,527.94
2018,12,13,11,0,887.0,63.0,3.4,14.2,468.0,666.3,544.59
2018,12,13,11,15,892.5,63.5,3.4,14.45,480.0,682.51,555.85
2018,12,13,11,30,898.0,64.0,3.4,14.7,492.0,695.69,564.9
2018,12,13,11,45,900.5,64.0,3.35,15.0,496.5,703.07,569.34
2018,12,13,12,0,903.0,64.0,3.3,15.3,501.0,707.23,571.48
2018,12,13,12,15,900.5,64.5,3.3,15.4,498.0,705.25,569.78
2018,12,13,12,30,898.0,65.0,3.3,15.5,495.0,700.02,565.8
2018,12,13,12,45,890.0,65.5,3.3,15.65,484.5,687.85,556.62
2018,12,13,13,0,882.0,66.0,3.3,15.8,474.0,672.66,545.3
2018,12,13,13,15,873.0,65.5,3.25,15.8,456.5,652.77,530.42
2018,12,13,13,30,864.0,65.0,3.2,15.8,439.0,630.17,512.61
2018,12,13,13,45,850.0,64.0,3.15,15.8,415.0,605.04,492.44
2018,12,13,14,0,836.0,63.0,3.1,15.8,391.0,573.92,467.39
2018,12,13,14,15,816.0,60.5,2.95,15.65,360.5,535.79,436.38
2018,12,13,14,30,796.0,58.0,2.8,15.5,330.0,496.37,403.68
2018,12,13,14,45,765.5,56.0,2.7,15.35,295.0,451.31,365.81
2018,12,13,15,0,735.0,54.0,2.6,15.2,260.0,406.27,326.99
2018,12,13,15,15,690.5,50.5,2.6,15.2,221.5,354.11,281.51
2018,12,13,15,30,646.0,47.0,2.6,15.2,183.0,303.83,236.52
2018,12,13,15,45,574.0,42.0,2.35,13.9,143.5,245.18,185.26
2018,12,13,16,0,502.0,37.0,2.1,12.6,104.0,194.24,139.53
2018,12,13,16,15,365.0,29.0,2.15,12.1,68.5,128.67,80.11
2018,12,13,16,30,228.0,21.0,2.2,11.6,33.0,69.77,0.0
2018,12,13,16,45,114.0,10.5,2.3,11.05,16.5,26.28,0.0
2018,12,13,17,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,2.95,11.75,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,3.1,12.1,6.0,5.9,0.0
2018,12,14,7,45,0.0,13.0,3.25,12.45,13.0,12.54,1.24
2018,12,14,8,0,0.0,20.0,3.4,12.8,20.0,19.3,9.97
2018,12,14,8,15,0.0,27.5,3.6,13.1,27.5,26.54,16.61
2018,12,14,8,30,0.0,35.0,3.8,13.4,35.0,33.79,23.03
2018,12,14,8,45,0.0,35.5,4.05,13.7,35.5,34.27,23.61
2018,12,14,9,0,0.0,36.0,4.3,14.0,36.0,34.75,24.09
2018,12,14,9,15,0.0,24.5,4.35,14.25,24.5,23.64,14.61
2018,12,14,9,30,0.0,13.0,4.4,14.5,13.0,12.54,5.09
2018,12,14,9,45,0.0,19.0,4.5,14.7,19.0,18.33,10.03
2018,12,14,10,0,0.0,25.0,4.6,14.9,25.0,24.13,14.94
2018,12,14,10,15,0.0,48.0,4.6,15.0,48.0,46.37,33.79
2018,12,14,10,30,0.0,71.0,4.6,15.1,71.0,68.64,52.52
2018,12,14,10,45,33.5,96.5,4.65,15.2,111.5,119.01,95.52
2018,12,14,11,0,67.0,122.0,4.7,15.3,152.0,175.55,143.12
2018,12,14,11,15,251.5,134.5,4.75,15.35,253.0,322.6,267.6
2018,12,14,11,30,436.0,147.0,4.8,15.4,354.0,475.23,392.5
2018,12,14,11,45,511.5,132.0,4.8,15.45,377.5,513.28,423.51
2018,12,14,12,0,587.0,117.0,4.8,15.5,401.0,554.65,457.12
2018,12,14,12,15,539.0,115.0,4.8,15.5,374.5,518.59,428.09
2018,12,14,12,30,491.0,113.0,4.8,15.5,348.0,480.75,397.71
2018,12,14,12,45,247.5,108.5,4.75,15.5,227.0,300.69,249.21
2018,12,14,13,0,4.0,104.0,4.7,15.5,106.0,104.31,82.02
2018,12,14,13,15,2.0,92.0,4.6,15.45,93.0,90.78,70.91
2018,12,14,13,30,0.0,80.0,4.5,15.4,80.0,77.4,59.75
2018,12,14,13,45,8.5,96.5,4.4,15.3,100.0,99.57,78.64
2018,12,14,14,0,17.0,113.0,4.3,15.2,120.0,121.87,97.54
2018,12,14,14,15,8.5,78.5,4.15,15.05,82.0,81.04,63.25
2018,12,14,14,30,0.0,44.0,4.0,14.9,44.0,42.49,30.6
2018,12,14,14,45,0.0,44.0,3.85,14.8,44.0,42.49,30.64
2018,12,14,15,0,0.0,44.0,3.7,14.7,44.0,42.49,30.64
2018,12,14,15,15,0.0,43.0,3.7,14.7,43.0,41.53,29.74
2018,12,14,15,30,0.0,42.0,3.7,14.7,42.0,40.57,28.75
2018,12,14,15,45,0.0,31.5,3.45,14.35,31.5,30.41,19.94
2018,12,14,16,0,0.0,21.0,3.2,14.0,21.0,20.26,11.11
2018,12,14,16,15,0.0,13.5,3.1,13.85,13.5,13.02,4.25
2018,12,14,16,30,0.0,6.0,3.0,13.7,6.0,5.78,0.0
2018,12,14,16,45,0.0,3.0,2.9,13.6,3.0,2.95,0.0
2018,12,14,17,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,7,15,41.0,7.0,2.05,11.8,8.0,0.0,0.0
2018,12,15,7,30,82.0,14.0,2.1,12.0,16.0,26.91,0.0
2018,12,15,7,45,105.0,27.0,2.15,12.2,35.0,55.46,20.18
2018,12,15,8,0,128.0,40.0,2.2,12.4,54.0,82.93,57.18
2018,12,15,8,15,165.5,54.0,2.25,12.65,80.0,115.48,86.6
2018,12,15,8,30,203.0,68.0,2.3,12.9,106.0,151.36,118.24
2018,12,15,8,45,200.0,82.5,2.35,13.1,127.0,174.94,140.04
2018,12,15,9,0,197.0,97.0,2.4,13.3,148.0,197.89,160.68
2018,12,15,9,15,117.5,105.5,2.35,13.6,137.0,171.33,139.52
2018,12,15,9,30,38.0,114.0,2.3,13.9,126.0,138.39,111.84
2018,12,15,9,45,33.0,120.0,2.3,14.2,131.5,142.72,115.39
2018,12,15,10,0,28.0,126.0,2.3,14.5,137.0,146.8,118.53
2018,12,15,10,15,33.5,143.0,2.25,14.8,156.5,169.36,137.0
2018,12,15,10,30,39.0,160.0,2.2,15.1,176.0,192.25,155.51
2018,12,15,10,45,23.5,156.0,2.15,15.45,166.0,171.91,138.16
2018,12,15,11,0,8.0,152.0,2.1,15.8,156.0,157.37,125.6
2018,12,15,11,15,58.0,169.0,2.1,15.95,196.5,215.8,174.32
2018,12,15,11,30,108.0,186.0,2.1,16.1,237.0,277.5,224.64
2018,12,15,11,45,154.0,198.0,2.1,16.3,271.5,323.74,261.87
2018,12,15,12,0,200.0,210.0,2.1,16.5,306.0,370.0,298.65
2018,12,15,12,15,238.5,203.0,2.05,16.6,317.0,396.72,319.84
2018,12,15,12,30,277.0,196.0,2.0,16.7,328.0,414.19,333.9
2018,12,15,12,45,205.5,192.5,2.0,16.8,289.5,351.15,283.37
2018,12,15,13,0,134.0,189.0,2.0,16.9,251.0,297.11,239.51
2018,12,15,13,15,90.0,167.0,1.95,16.9,208.0,233.89,188.59
2018,12,15,13,30,46.0,145.0,1.9,16.9,165.0,179.83,144.26
2018,12,15,13,45,23.0,127.0,1.85,16.9,137.0,145.06,115.62
2018,12,15,14,0,0.0,109.0,1.8,16.9,109.0,107.64,84.49
2018,12,15,14,15,7.5,111.5,1.75,16.8,114.0,114.96,90.88
2018,12,15,14,30,15.0,114.0,1.7,16.7,119.0,122.08,96.95
2018,12,15,14,45,28.5,109.5,1.65,16.6,118.0,128.47,102.34
2018,12,15,15,0,42.0,105.0,1.6,16.5,117.0,129.88,103.35
2018,12,15,15,15,33.0,91.5,1.6,16.5,100.0,110.38,86.8
2018,12,15,15,30,24.0,78.0,1.6,16.5,83.0,91.66,70.79
2018,12,15,15,45,14.5,62.0,1.6,15.65,65.0,67.92,50.73
2018,12,15,16,0,5.0,46.0,1.6,14.8,47.0,48.16,33.86
2018,12,15,16,15,2.5,30.0,1.65,14.45,30.5,30.78,17.7
2018,12,15,16,30,0.0,14.0,1.7,14.1,14.0,13.51,0.0
2018,12,15,16,45,0.0,7.0,1.75,13.7,7.0,6.88,0.0
2018,12,15,17,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,16,7,15,9.5,2.0,3.2,13.7,2.0,0.0,0.0
2018,12,16,7,30,19.0,4.0,3.2,13.8,4.0,6.94,0.0
2018,12,16,7,45,9.5,8.5,3.25,13.9,8.5,10.8,0.0
2018,12,16,8,0,0.0,13.0,3.3,14.0,13.0,12.53,4.38
2018,12,16,8,15,0.0,18.0,3.4,14.15,18.0,17.36,8.83
2018,12,16,8,30,0.0,23.0,3.5,14.3,23.0,22.19,13.12
2018,12,16,8,45,0.0,25.0,3.65,14.45,25.0,24.12,14.9
2018,12,16,9,0,0.0,27.0,3.8,14.6,27.0,26.05,16.62
2018,12,16,9,15,0.0,31.0,3.8,14.75,31.0,29.92,19.94
2018,12,16,9,30,0.0,35.0,3.8,14.9,35.0,33.79,23.23
2018,12,16,9,45,0.0,36.5,3.8,15.0,36.5,35.24,24.43
2018,12,16,10,0,0.0,38.0,3.8,15.1,38.0,36.69,25.62
2018,12,16,10,15,0.0,43.5,3.9,15.2,43.5,42.01,30.09
2018,12,16,10,30,0.0,49.0,4.0,15.3,49.0,47.34,34.53
2018,12,16,10,45,0.0,75.5,4.05,15.35,75.5,73.0,56.07
2018,12,16,11,0,0.0,102.0,4.1,15.4,102.0,99.66,78.26
2018,12,16,11,15,0.0,93.5,4.1,15.45,93.5,90.91,70.86
2018,12,16,11,30,0.0,85.0,4.1,15.5,85.0,82.28,63.61
2018,12,16,11,45,0.0,77.5,4.1,15.5,77.5,74.95,57.47
2018,12,16,12,0,0.0,70.0,4.1,15.5,70.0,67.68,51.38
2018,12,16,12,15,0.0,67.5,4.05,15.5,67.5,65.26,49.36
2018,12,16,12,30,0.0,65.0,4.0,15.5,65.0,62.83,47.35
2018,12,16,12,45,0.0,60.0,3.95,15.5,60.0,57.99,43.31
2018,12,16,13,0,0.0,55.0,3.9,15.5,55.0,53.15,39.28
2018,12,16,13,15,0.0,53.5,3.9,15.5,53.5,51.7,38.09
2018,12,16,13,30,0.0,52.0,3.9,15.5,52.0,50.24,36.91
2018,12,16,13,45,0.0,45.0,3.95,15.55,45.0,43.47,31.23
2018,12,16,14,0,0.0,38.0,4.0,15.6,38.0,36.69,25.54
2018,12,16,14,15,0.0,29.5,3.95,15.55,29.5,28.47,18.61
2018,12,16,14,30,0.0,21.0,3.9,15.5,21.0,20.26,11.64
2018,12,16,14,45,0.0,19.0,3.85,15.45,19.0,18.33,10.0
2018,12,16,15,0,0.0,17.0,3.8,15.4,17.0,16.4,8.35
2018,12,16,15,15,0.0,14.5,3.8,15.4,14.5,13.98,6.26
2018,12,16,15,30,0.0,12.0,3.8,15.4,12.0,11.57,4.16
2018,12,16,15,45,0.0,10.0,3.65,15.15,10.0,9.64,2.45
2018,12,16,16,0,0.0,8.0,3.5,14.9,8.0,7.71,0.71
2018,12,16,16,15,0.0,6.0,3.45,14.85,6.0,5.78,0.0
2018,12,16,16,30,0.0,4.0,3.4,14.8,4.0,3.85,0.0
2018,12,16,16,45,0.0,2.0,3.35,14.7,2.0,1.97,0.0
2018,12,16,17,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,17,7,15,35.5,5.5,1.6,10.15,6.5,0.0,0.0
2018,12,17,7,30,71.0,11.0,1.5,10.6,13.0,21.93,0.0
2018,12,17,7,45,62.0,24.5,1.4,11.05,28.5,42.84,11.16
2018,12,17,8,0,53.0,38.0,1.3,11.5,44.0,57.58,38.92
2018,12,17,8,15,91.5,53.5,1.35,11.9,68.5,88.32,65.91
2018,12,17,8,30,130.0,69.0,1.4,12.3,93.0,126.74,98.94
2018,12,17,8,45,152.5,84.0,1.4,12.75,118.5,157.66,125.91
2018,12,17,9,0,175.0,99.0,1.4,13.2,144.0,190.23,153.92
2018,12,17,9,15,180.5,113.0,1.4,13.5,165.5,215.1,175.23
2018,12,17,9,30,186.0,127.0,1.4,13.8,187.0,234.04,191.29
2018,12,17,9,45,410.5,109.0,1.4,14.05,258.0,353.26,289.49
2018,12,17,10,0,635.0,91.0,1.4,14.3,329.0,476.97,388.1
2018,12,17,10,15,655.0,93.0,1.4,14.5,353.5,508.93,412.5
2018,12,17,10,30,675.0,95.0,1.4,14.7,378.0,539.76,436.23
2018,12,17,10,45,767.0,80.0,1.4,14.95,415.5,593.69,477.85
2018,12,17,11,0,859.0,65.0,1.4,15.2,453.0,646.41,517.61
2018,12,17,11,15,865.5,65.5,1.45,15.3,465.5,663.27,529.3
2018,12,17,11,30,872.0,66.0,1.5,15.4,478.0,677.23,539.26
2018,12,17,11,45,784.5,85.5,1.5,15.55,459.0,649.66,518.34
2018,12,17,12,0,697.0,105.0,1.5,15.7,440.0,616.34,492.46
2018,12,17,12,15,479.5,150.5,1.55,15.75,380.5,512.55,411.62
2018,12,17,12,30,262.0,196.0,1.6,15.8,321.0,403.75,324.87
2018,12,17,12,45,215.0,196.5,1.65,15.8,297.5,362.25,292.6
2018,12,17,13,0,168.0,197.0,1.7,15.8,274.0,329.22,266.04
2018,12,17,13,15,135.5,190.0,1.7,15.7,251.0,297.7,240.8
2018,12,17,13,30,103.0,183.0,1.7,15.6,228.0,259.69,210.18
2018,12,17,13,45,119.0,157.0,1.65,15.45,206.0,244.88,199.03
2018,12,17,14,0,135.0,131.0,1.6,15.3,184.0,222.01,181.09
2018,12,17,14,15,190.5,106.5,1.6,15.15,175.0,228.4,187.19
2018,12,17,14,30,246.0,82.0,1.6,15.0,166.0,231.42,189.91
2018,12,17,14,45,248.5,89.5,1.55,14.8,167.0,225.89,184.48
2018,12,17,15,0,251.0,97.0,1.5,14.6,168.0,227.25,184.24
2018,12,17,15,15,182.5,86.5,1.5,14.6,134.0,177.08,141.81
2018,12,17,15,30,114.0,76.0,1.5,14.6,100.0,127.55,100.1
2018,12,17,15,45,115.0,63.0,1.3,13.75,83.0,109.18,83.54
2018,12,17,16,0,116.0,50.0,1.1,12.9,66.0,94.45,69.3
2018,12,17,16,15,71.0,34.5,1.15,12.7,43.0,57.61,36.54
2018,12,17,16,30,26.0,19.0,1.2,12.5,20.0,25.98,0.0
2018,12,17,16,45,13.0,9.5,1.2,12.25,10.0,11.22,0.0
2018,12,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
