Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,7,15,27.5,5.5,1.7,10.5,6.0,0.0,0.0
2018,12,18,7,30,55.0,11.0,1.7,10.9,12.0,19.33,0.0
2018,12,18,7,45,153.5,24.0,1.65,11.35,37.5,63.26,14.95
2018,12,18,8,0,252.0,37.0,1.6,11.8,63.0,114.19,77.23
2018,12,18,8,15,384.0,42.5,1.65,12.15,102.5,172.29,127.31
2018,12,18,8,30,516.0,48.0,1.7,12.5,142.0,241.97,186.51
2018,12,18,8,45,583.5,51.0,1.75,12.8,181.0,294.43,232.98
2018,12,18,9,0,651.0,54.0,1.8,13.1,220.0,349.43,280.9
2018,12,18,9,15,615.0,66.5,1.8,13.35,242.0,374.28,303.95
2018,12,18,9,30,579.0,79.0,1.8,13.6,264.0,392.89,320.86
2018,12,18,9,45,472.0,105.0,1.75,13.85,266.0,381.23,312.14
2018,12,18,10,0,365.0,131.0,1.7,14.1,268.0,364.33,298.22
2018,12,18,10,15,359.5,143.5,1.65,14.35,286.0,385.31,314.83
2018,12,18,10,30,354.0,156.0,1.6,14.6,304.0,397.25,323.87
2018,12,18,10,45,468.0,141.0,1.55,14.85,346.0,468.85,380.82
2018,12,18,11,0,582.0,126.0,1.5,15.1,388.0,538.74,434.84
2018,12,18,11,15,717.0,98.0,1.45,15.3,430.0,606.78,486.94
2018,12,18,11,30,852.0,70.0,1.4,15.5,472.0,667.74,531.88
2018,12,18,11,45,855.5,70.0,1.4,15.65,477.5,676.01,536.78
2018,12,18,12,0,859.0,70.0,1.4,15.8,483.0,681.23,540.1
2018,12,18,12,15,858.0,69.5,1.4,15.95,480.5,679.66,538.61
2018,12,18,12,30,857.0,69.0,1.4,16.1,478.0,674.99,535.05
2018,12,18,12,45,758.0,88.5,1.4,16.2,445.0,627.74,499.98
2018,12,18,13,0,659.0,108.0,1.4,16.3,412.0,577.58,461.44
2018,12,18,13,15,465.0,138.0,1.45,16.3,348.5,470.43,378.46
2018,12,18,13,30,271.0,168.0,1.5,16.3,285.0,364.14,294.01
2018,12,18,13,45,161.5,158.5,1.5,16.35,227.0,272.83,220.84
2018,12,18,14,0,52.0,149.0,1.5,16.4,169.0,187.2,150.39
2018,12,18,14,15,46.5,138.0,1.5,16.25,155.0,170.98,137.5
2018,12,18,14,30,41.0,127.0,1.5,16.1,141.0,155.06,124.5
2018,12,18,14,45,127.5,115.5,1.5,16.0,152.5,190.2,153.94
2018,12,18,15,0,214.0,104.0,1.5,15.9,164.0,218.63,176.44
2018,12,18,15,15,323.0,81.0,1.5,15.9,157.0,236.03,188.36
2018,12,18,15,30,432.0,58.0,1.5,15.9,150.0,239.8,187.19
2018,12,18,15,45,447.0,48.0,1.35,15.0,125.5,214.3,162.24
2018,12,18,16,0,462.0,38.0,1.2,14.1,101.0,186.66,134.18
2018,12,18,16,15,345.0,29.5,1.2,13.8,67.5,126.65,80.5
2018,12,18,16,30,228.0,21.0,1.2,13.5,34.0,71.99,0.0
2018,12,18,16,45,114.0,10.5,1.25,13.15,17.0,26.97,0.0
2018,12,18,17,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,7,15,30.5,3.5,1.05,11.1,4.0,0.0,0.0
2018,12,19,7,30,61.0,7.0,1.0,11.4,8.0,16.22,0.0
2018,12,19,7,45,30.5,12.0,0.95,11.75,12.5,20.51,0.28
2018,12,19,8,0,0.0,17.0,0.9,12.1,17.0,16.4,7.42
2018,12,19,8,15,0.0,23.5,0.95,12.45,23.5,22.68,13.37
2018,12,19,8,30,0.0,30.0,1.0,12.8,30.0,28.96,18.98
2018,12,19,8,45,1.0,44.5,1.1,13.15,45.0,43.37,31.42
2018,12,19,9,0,2.0,59.0,1.2,13.5,60.0,58.23,44.16
2018,12,19,9,15,2.0,71.5,1.25,13.9,72.5,70.89,54.9
2018,12,19,9,30,2.0,84.0,1.3,14.3,85.0,83.59,65.53
2018,12,19,9,45,1.5,92.5,1.4,14.7,93.0,91.85,72.3
2018,12,19,10,0,1.0,101.0,1.5,15.1,101.0,100.12,79.0
2018,12,19,10,15,0.5,97.5,1.55,15.35,97.5,95.87,75.27
2018,12,19,10,30,0.0,94.0,1.6,15.6,94.0,91.75,71.67
2018,12,19,10,45,0.0,95.5,1.65,15.9,95.5,93.14,72.66
2018,12,19,11,0,0.0,97.0,1.7,16.2,97.0,94.56,73.68
2018,12,19,11,15,1.0,116.5,1.7,16.35,117.0,115.19,90.62
2018,12,19,11,30,2.0,136.0,1.7,16.5,137.0,136.12,107.65
2018,12,19,11,45,7.0,146.5,1.7,16.65,150.0,150.56,119.42
2018,12,19,12,0,12.0,157.0,1.7,16.8,163.0,165.15,131.28
2018,12,19,12,15,19.0,164.0,1.7,16.9,173.0,177.49,141.38
2018,12,19,12,30,26.0,171.0,1.7,17.0,183.0,196.52,156.83
2018,12,19,12,45,15.0,153.5,1.65,17.05,160.5,163.54,129.88
2018,12,19,13,0,4.0,136.0,1.6,17.1,138.0,137.61,108.62
2018,12,19,13,15,2.0,130.0,1.55,17.1,131.0,130.13,102.59
2018,12,19,13,30,0.0,124.0,1.5,17.1,124.0,122.76,96.61
2018,12,19,13,45,2.0,124.0,1.45,17.1,125.0,124.32,98.07
2018,12,19,14,0,4.0,124.0,1.4,17.1,126.0,125.9,99.52
2018,12,19,14,15,102.0,109.0,1.3,16.95,144.5,175.25,141.73
2018,12,19,14,30,200.0,94.0,1.2,16.8,163.0,213.73,173.71
2018,12,19,14,45,309.5,77.5,1.1,16.65,171.5,249.97,202.59
2018,12,19,15,0,419.0,61.0,1.0,16.5,180.0,273.63,219.71
2018,12,19,15,15,528.5,54.5,1.0,16.5,182.5,295.75,233.65
2018,12,19,15,30,638.0,48.0,1.0,16.5,185.0,305.9,235.76
2018,12,19,15,45,572.0,43.0,0.9,15.8,146.5,251.56,188.31
2018,12,19,16,0,506.0,38.0,0.8,15.1,108.0,200.14,142.89
2018,12,19,16,15,372.5,30.5,0.8,14.85,72.0,134.9,85.8
2018,12,19,16,30,239.0,23.0,0.8,14.6,36.0,76.48,0.0
2018,12,19,16,45,119.5,11.5,0.8,14.4,18.0,28.92,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,20,7,15,24.0,3.5,2.3,8.6,4.0,0.0,0.0
2018,12,20,7,30,48.0,7.0,2.3,8.7,8.0,14.16,0.0
2018,12,20,7,45,24.0,11.5,2.3,8.75,12.0,16.95,0.0
2018,12,20,8,0,0.0,16.0,2.3,8.8,16.0,15.43,6.72
2018,12,20,8,15,0.0,25.0,2.25,8.95,25.0,24.13,14.79
2018,12,20,8,30,0.0,34.0,2.2,9.1,34.0,32.83,22.59
2018,12,20,8,45,0.0,36.0,2.15,9.25,36.0,34.76,24.48
2018,12,20,9,0,0.0,38.0,2.1,9.4,38.0,36.69,26.27
2018,12,20,9,15,0.0,45.5,2.05,9.6,45.5,43.94,32.6
2018,12,20,9,30,0.0,53.0,2.0,9.8,53.0,51.2,38.86
2018,12,20,9,45,0.0,64.5,1.95,10.05,64.5,62.34,48.39
2018,12,20,10,0,0.0,76.0,1.9,10.3,76.0,73.69,58.0
2018,12,20,10,15,3.0,97.0,1.8,10.45,98.0,96.85,77.67
2018,12,20,10,30,6.0,118.0,1.7,10.6,120.0,120.43,97.47
2018,12,20,10,45,7.5,135.5,1.6,10.75,138.5,139.7,113.43
2018,12,20,11,0,9.0,153.0,1.5,10.9,157.0,159.19,129.43
2018,12,20,11,15,8.0,156.0,1.5,11.05,159.5,161.57,131.14
2018,12,20,11,30,7.0,159.0,1.5,11.2,162.0,163.97,132.93
2018,12,20,11,45,6.5,160.5,1.45,11.3,163.5,165.14,133.74
2018,12,20,12,0,6.0,162.0,1.4,11.4,165.0,166.35,134.62
2018,12,20,12,15,3.0,151.0,1.45,11.45,152.5,152.54,123.13
2018,12,20,12,30,0.0,140.0,1.5,11.5,140.0,138.88,111.78
2018,12,20,12,45,0.5,134.0,1.5,11.6,134.0,133.01,106.96
2018,12,20,13,0,1.0,128.0,1.5,11.7,128.0,127.19,102.18
2018,12,20,13,15,1.0,127.0,1.55,11.7,127.0,126.31,101.56
2018,12,20,13,30,1.0,126.0,1.6,11.7,126.0,125.5,100.99
2018,12,20,13,45,1.0,122.5,1.6,11.75,122.5,122.11,98.26
2018,12,20,14,0,1.0,119.0,1.6,11.8,119.0,118.78,95.58
2018,12,20,14,15,7.5,115.5,1.6,11.75,118.0,119.22,96.21
2018,12,20,14,30,14.0,112.0,1.6,11.7,117.0,119.37,96.52
2018,12,20,14,45,8.5,99.5,1.55,11.65,102.5,103.44,83.03
2018,12,20,15,0,3.0,87.0,1.5,11.6,88.0,87.93,69.83
2018,12,20,15,15,1.5,79.5,1.5,11.6,80.0,80.02,62.98
2018,12,20,15,30,0.0,72.0,1.5,11.6,72.0,72.41,56.24
2018,12,20,15,45,0.0,57.0,1.45,11.25,57.0,57.15,42.93
2018,12,20,16,0,0.0,42.0,1.4,10.9,42.0,41.85,29.43
2018,12,20,16,15,0.0,28.0,1.4,10.8,28.0,27.56,16.1
2018,12,20,16,30,0.0,14.0,1.4,10.7,14.0,13.51,0.0
2018,12,20,16,45,0.0,7.0,1.4,10.6,7.0,6.88,0.0
2018,12,20,17,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,21,7,15,77.0,7.0,1.3,11.2,8.5,0.0,0.0
2018,12,21,7,30,154.0,14.0,1.4,11.4,17.0,36.85,0.0
2018,12,21,7,45,289.5,22.5,1.5,11.55,45.0,87.09,7.99
2018,12,21,8,0,425.0,31.0,1.6,11.7,73.0,149.35,97.68
2018,12,21,8,15,300.5,27.5,1.65,11.9,64.0,128.73,93.45
2018,12,21,8,30,176.0,24.0,1.7,12.1,55.0,94.91,71.52
2018,12,21,8,45,88.0,28.5,1.8,12.35,44.0,66.6,50.42
2018,12,21,9,0,0.0,33.0,1.9,12.6,33.0,31.85,21.75
2018,12,21,9,15,0.0,45.5,1.9,12.8,45.5,43.94,32.17
2018,12,21,9,30,0.0,58.0,1.9,13.0,58.0,56.05,42.49
2018,12,21,9,45,0.0,76.0,1.9,13.2,76.0,73.92,57.6
2018,12,21,10,0,0.0,94.0,1.9,13.4,94.0,92.26,72.96
2018,12,21,10,15,0.0,101.0,1.9,13.65,101.0,99.23,78.63
2018,12,21,10,30,0.0,108.0,1.9,13.9,108.0,106.25,84.31
2018,12,21,10,45,0.0,107.0,1.85,14.15,107.0,104.99,83.06
2018,12,21,11,0,0.0,106.0,1.8,14.4,106.0,103.8,81.9
2018,12,21,11,15,17.5,139.5,1.8,14.55,147.5,150.36,120.78
2018,12,21,11,30,35.0,173.0,1.8,14.7,189.0,204.93,165.48
2018,12,21,11,45,78.5,188.5,1.8,14.9,226.0,252.62,204.72
2018,12,21,12,0,122.0,204.0,1.8,15.1,263.0,308.75,250.02
2018,12,21,12,15,169.5,205.5,1.8,15.2,286.5,343.38,278.12
2018,12,21,12,30,217.0,207.0,1.8,15.3,310.0,377.32,305.47
2018,12,21,12,45,310.5,184.0,1.8,15.4,328.5,421.16,341.41
2018,12,21,13,0,404.0,161.0,1.8,15.5,347.0,462.79,374.98
2018,12,21,13,15,376.0,158.5,1.8,15.5,327.0,435.6,353.24
2018,12,21,13,30,348.0,156.0,1.8,15.5,307.0,399.89,325.26
2018,12,21,13,45,472.0,128.5,1.8,15.45,321.5,446.06,363.13
2018,12,21,14,0,596.0,101.0,1.8,15.4,336.0,480.23,390.34
2018,12,21,14,15,590.5,93.5,1.75,15.25,312.0,451.8,367.21
2018,12,21,14,30,585.0,86.0,1.7,15.1,288.0,421.85,342.75
2018,12,21,14,45,623.5,73.0,1.65,14.9,268.5,406.41,329.17
2018,12,21,15,0,662.0,60.0,1.6,14.7,249.0,386.35,310.78
2018,12,21,15,15,539.5,63.5,1.6,14.7,203.0,311.94,248.75
2018,12,21,15,30,417.0,67.0,1.6,14.7,157.0,243.98,191.69
2018,12,21,15,45,351.5,54.5,1.6,13.65,119.5,189.3,145.16
2018,12,21,16,0,286.0,42.0,1.6,12.6,82.0,139.86,102.49
2018,12,21,16,15,260.0,33.5,1.65,12.35,60.5,111.25,73.27
2018,12,21,16,30,234.0,25.0,1.7,12.1,39.0,78.46,8.27
2018,12,21,16,45,135.0,15.0,1.75,11.8,21.5,35.05,0.0
2018,12,21,17,0,36.0,5.0,1.8,11.5,4.0,0.0,0.0
2018,12,21,17,15,18.0,2.5,1.8,11.35,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,22,7,15,33.5,5.0,1.65,6.8,5.5,0.0,0.0
2018,12,22,7,30,67.0,10.0,1.6,7.2,11.0,19.78,0.0
2018,12,22,7,45,164.0,22.0,1.6,7.6,35.5,61.21,0.98
2018,12,22,8,0,261.0,34.0,1.6,8.0,60.0,111.33,74.09
2018,12,22,8,15,317.5,44.5,1.65,8.4,90.5,151.54,112.9
2018,12,22,8,30,374.0,55.0,1.7,8.8,121.0,196.84,153.77
2018,12,22,8,45,373.5,67.0,1.75,9.15,146.5,226.6,182.25
2018,12,22,9,0,373.0,79.0,1.8,9.5,172.0,255.56,209.14
2018,12,22,9,15,344.5,95.5,1.75,9.8,192.0,275.76,227.78
2018,12,22,9,30,316.0,112.0,1.7,10.1,212.0,286.36,237.63
2018,12,22,9,45,333.5,123.0,1.7,10.4,238.0,318.59,264.79
2018,12,22,10,0,351.0,134.0,1.7,10.7,264.0,351.06,291.47
2018,12,22,10,15,395.5,135.0,1.6,11.0,291.5,395.74,327.47
2018,12,22,10,30,440.0,136.0,1.5,11.3,319.0,434.32,357.98
2018,12,22,10,45,508.0,130.0,1.4,11.55,350.5,480.51,394.31
2018,12,22,11,0,576.0,124.0,1.3,11.8,382.0,531.12,433.07
2018,12,22,11,15,489.5,147.5,1.2,12.2,371.5,504.73,409.89
2018,12,22,11,30,403.0,171.0,1.1,12.6,361.0,477.62,386.55
2018,12,22,11,45,360.5,182.0,1.05,13.05,353.5,455.41,368.19
2018,12,22,12,0,318.0,193.0,1.0,13.5,346.0,439.99,354.75
2018,12,22,12,15,269.5,197.0,0.95,13.75,326.0,411.07,331.15
2018,12,22,12,30,221.0,201.0,0.9,14.0,306.0,373.14,300.71
2018,12,22,12,45,167.5,198.0,0.85,14.25,277.0,331.78,267.34
2018,12,22,13,0,114.0,195.0,0.8,14.5,248.0,290.88,234.04
2018,12,22,13,15,74.0,181.5,0.75,14.45,215.5,240.21,193.39
2018,12,22,13,30,34.0,168.0,0.7,14.4,183.0,198.39,159.31
2018,12,22,13,45,38.5,161.0,0.65,14.35,177.0,193.14,155.47
2018,12,22,14,0,43.0,154.0,0.6,14.3,171.0,187.69,151.25
2018,12,22,14,15,42.5,140.5,0.65,14.25,156.5,171.65,138.41
2018,12,22,14,30,42.0,127.0,0.7,14.2,142.0,155.63,125.46
2018,12,22,14,45,42.5,113.5,0.7,14.15,127.0,140.12,112.7
2018,12,22,15,0,43.0,100.0,0.7,14.1,112.0,124.56,99.67
2018,12,22,15,15,25.5,81.5,0.7,14.1,88.5,95.46,75.13
2018,12,22,15,30,8.0,63.0,0.7,14.1,65.0,65.46,49.77
2018,12,22,15,45,4.0,49.5,0.7,13.55,50.5,50.1,36.62
2018,12,22,16,0,0.0,36.0,0.7,13.0,36.0,35.07,23.63
2018,12,22,16,15,23.5,25.5,0.7,12.85,27.0,31.53,18.59
2018,12,22,16,30,47.0,15.0,0.7,12.7,18.0,27.43,1.11
2018,12,22,16,45,47.0,11.0,0.7,12.6,11.5,17.96,0.0
2018,12,22,17,0,47.0,7.0,0.7,12.5,5.0,0.0,0.0
2018,12,22,17,15,23.5,3.5,0.75,12.4,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,7,15,5.5,4.0,1.2,9.4,4.0,0.0,0.0
2018,12,23,7,30,11.0,8.0,1.1,9.6,8.0,9.48,0.0
2018,12,23,7,45,50.0,22.0,1.0,9.85,26.5,34.45,0.0
2018,12,23,8,0,89.0,36.0,0.9,10.1,45.0,67.5,44.47
2018,12,23,8,15,104.0,48.5,0.85,10.45,63.5,89.23,66.16
2018,12,23,8,30,119.0,61.0,0.8,10.8,82.0,112.47,87.26
2018,12,23,8,45,106.5,73.0,0.75,11.15,95.0,121.25,96.27
2018,12,23,9,0,94.0,85.0,0.7,11.5,108.0,133.11,107.24
2018,12,23,9,15,51.0,91.0,0.8,12.0,104.0,117.86,94.95
2018,12,23,9,30,8.0,97.0,0.9,12.5,100.0,100.51,80.19
2018,12,23,9,45,41.0,120.5,1.0,12.95,135.5,147.59,119.85
2018,12,23,10,0,74.0,144.0,1.1,13.4,171.0,193.43,157.77
2018,12,23,10,15,153.0,154.5,1.15,13.7,216.0,259.87,212.68
2018,12,23,10,30,232.0,165.0,1.2,14.0,261.0,331.14,270.29
2018,12,23,10,45,192.0,171.5,1.25,14.3,253.5,310.3,252.61
2018,12,23,11,0,152.0,178.0,1.3,14.6,246.0,294.64,239.29
2018,12,23,11,15,151.0,185.5,1.3,14.75,255.0,304.52,246.94
2018,12,23,11,30,150.0,193.0,1.3,14.9,264.0,313.93,254.04
2018,12,23,11,45,241.5,188.0,1.25,15.0,303.5,380.37,307.69
2018,12,23,12,0,333.0,183.0,1.2,15.1,343.0,438.87,353.84
2018,12,23,12,15,323.5,181.5,1.2,15.15,336.5,430.65,346.89
2018,12,23,12,30,314.0,180.0,1.2,15.2,330.0,421.31,339.58
2018,12,23,12,45,197.5,184.5,1.2,15.3,278.0,336.67,271.74
2018,12,23,13,0,81.0,189.0,1.2,15.4,226.0,254.12,204.38
2018,12,23,13,15,73.5,177.0,1.2,15.35,210.0,234.71,189.29
2018,12,23,13,30,66.0,165.0,1.2,15.3,194.0,215.43,173.89
2018,12,23,13,45,101.0,158.5,1.15,15.3,200.0,235.87,191.17
2018,12,23,14,0,136.0,152.0,1.1,15.3,206.0,247.33,200.84
2018,12,23,14,15,108.0,128.5,1.05,15.2,169.5,201.23,163.21
2018,12,23,14,30,80.0,105.0,1.0,15.1,133.0,156.62,126.53
2018,12,23,14,45,61.0,94.5,0.95,15.0,114.5,127.84,102.56
2018,12,23,15,0,42.0,84.0,0.9,14.9,96.0,105.86,83.99
2018,12,23,15,15,22.0,64.0,0.9,14.9,70.0,74.24,57.27
2018,12,23,15,30,2.0,44.0,0.9,14.9,44.0,43.28,31.06
2018,12,23,15,45,1.0,34.5,0.75,14.2,34.5,33.65,22.8
2018,12,23,16,0,0.0,25.0,0.6,13.5,25.0,24.13,14.52
2018,12,23,16,15,25.0,17.5,0.6,13.3,19.0,25.11,13.56
2018,12,23,16,30,50.0,10.0,0.6,13.1,13.0,24.28,1.49
2018,12,23,16,45,50.0,8.5,0.55,12.9,9.0,16.04,0.0
2018,12,23,17,0,50.0,7.0,0.5,12.7,5.0,0.0,0.0
2018,12,23,17,15,25.0,3.5,0.45,12.65,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.25,12.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.2,12.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,1.95,10.8,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,2.0,11.1,2.0,1.97,0.0
2018,12,24,7,45,2.5,6.0,2.1,11.4,6.0,6.31,0.0
2018,12,24,8,0,5.0,10.0,2.2,11.7,10.0,10.93,2.7
2018,12,24,8,15,5.0,14.0,2.25,12.0,14.5,15.06,6.81
2018,12,24,8,30,5.0,18.0,2.3,12.3,19.0,19.18,10.57
2018,12,24,8,45,2.5,21.0,2.35,12.6,21.5,21.2,12.5
2018,12,24,9,0,0.0,24.0,2.4,12.9,24.0,23.15,14.26
2018,12,24,9,15,0.0,35.0,2.45,13.25,35.0,33.79,23.4
2018,12,24,9,30,0.0,46.0,2.5,13.6,46.0,44.43,32.48
2018,12,24,9,45,0.0,60.5,2.55,13.9,60.5,58.47,44.36
2018,12,24,10,0,0.0,75.0,2.6,14.2,75.0,72.69,56.29
2018,12,24,10,15,0.5,91.5,2.7,14.45,91.5,89.7,70.47
2018,12,24,10,30,1.0,108.0,2.8,14.7,108.0,106.88,84.68
2018,12,24,10,45,1.0,99.0,2.95,14.95,99.0,97.39,76.56
2018,12,24,11,0,1.0,90.0,3.1,15.2,90.0,88.1,68.68
2018,12,24,11,15,0.5,76.0,3.15,15.2,76.0,73.82,56.68
2018,12,24,11,30,0.0,62.0,3.2,15.2,62.0,59.93,44.99
2018,12,24,11,45,0.0,56.5,3.3,15.25,56.5,54.6,40.49
2018,12,24,12,0,0.0,51.0,3.4,15.3,51.0,49.28,36.0
2018,12,24,12,15,0.0,43.5,3.45,15.15,43.5,42.02,29.92
2018,12,24,12,30,0.0,36.0,3.5,15.0,36.0,34.77,23.82
2018,12,24,12,45,0.0,32.0,3.5,14.9,32.0,30.9,20.58
2018,12,24,13,0,0.0,28.0,3.5,14.8,28.0,27.04,17.32
2018,12,24,13,15,0.0,36.0,3.45,14.75,36.0,34.77,23.91
2018,12,24,13,30,0.0,44.0,3.4,14.7,44.0,42.5,30.49
2018,12,24,13,45,0.0,40.0,3.35,14.65,40.0,38.63,27.25
2018,12,24,14,0,0.0,36.0,3.3,14.6,36.0,34.76,24.01
2018,12,24,14,15,0.0,34.5,3.3,14.55,34.5,33.31,22.81
2018,12,24,14,30,0.0,33.0,3.3,14.5,33.0,31.86,21.61
2018,12,24,14,45,5.0,29.0,3.3,14.5,30.5,30.51,20.53
2018,12,24,15,0,10.0,25.0,3.3,14.5,28.0,29.01,19.25
2018,12,24,15,15,14.0,23.5,3.3,14.5,27.0,28.88,19.03
2018,12,24,15,30,18.0,22.0,3.3,14.5,26.0,29.91,19.68
2018,12,24,15,45,15.5,19.0,3.6,14.35,22.0,23.82,14.24
2018,12,24,16,0,13.0,16.0,3.9,14.2,18.0,19.45,10.24
2018,12,24,16,15,54.0,14.5,3.95,13.95,18.5,31.36,17.64
2018,12,24,16,30,95.0,13.0,4.0,13.7,19.0,37.65,6.9
2018,12,24,16,45,60.0,9.5,4.1,13.5,12.0,18.66,0.0
2018,12,24,17,0,25.0,6.0,4.2,13.3,5.0,0.0,0.0
2018,12,24,17,15,12.5,3.0,4.15,13.0,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,7,15,56.0,5.5,2.7,8.15,6.0,0.0,0.0
2018,12,25,7,30,112.0,11.0,2.7,8.7,12.0,26.96,0.0
2018,12,25,7,45,281.0,19.5,2.7,9.2,41.5,80.04,0.0
2018,12,25,8,0,450.0,28.0,2.7,9.7,71.0,147.02,93.75
2018,12,25,8,15,537.5,33.0,2.75,10.1,109.0,200.09,145.7
2018,12,25,8,30,625.0,38.0,2.8,10.5,147.0,260.15,199.9
2018,12,25,8,45,679.5,41.0,2.85,10.85,186.5,312.08,247.67
2018,12,25,9,0,734.0,44.0,2.9,11.2,226.0,367.09,297.07
2018,12,25,9,15,765.5,47.5,2.9,11.55,263.0,414.75,339.4
2018,12,25,9,30,797.0,51.0,2.9,11.9,300.0,462.82,380.8
2018,12,25,9,45,814.0,54.5,2.95,12.3,332.0,503.24,414.95
2018,12,25,10,0,831.0,58.0,3.0,12.7,364.0,542.4,447.12
2018,12,25,10,15,849.0,59.5,3.05,13.05,392.0,574.79,473.42
2018,12,25,10,30,867.0,61.0,3.1,13.4,420.0,608.71,500.21
2018,12,25,10,45,879.5,61.5,3.2,13.75,441.0,635.96,521.49
2018,12,25,11,0,892.0,62.0,3.3,14.1,462.0,660.75,540.53
2018,12,25,11,15,898.5,62.5,3.35,14.3,475.5,678.87,553.51
2018,12,25,11,30,905.0,63.0,3.4,14.5,489.0,694.0,564.3
2018,12,25,11,45,908.5,63.0,3.4,14.75,495.0,703.38,570.5
2018,12,25,12,0,912.0,63.0,3.4,15.0,501.0,709.54,574.41
2018,12,25,12,15,912.5,63.0,3.4,15.15,500.5,710.35,574.64
2018,12,25,12,30,913.0,63.0,3.4,15.3,500.0,707.85,572.54
2018,12,25,12,45,908.0,63.5,3.45,15.45,491.5,698.9,565.93
2018,12,25,13,0,903.0,64.0,3.5,15.6,483.0,686.8,557.05
2018,12,25,13,15,895.0,63.5,3.5,15.65,467.0,668.47,543.55
2018,12,25,13,30,887.0,63.0,3.5,15.7,451.0,647.3,527.17
2018,12,25,13,45,874.5,61.5,3.45,15.75,427.5,619.44,505.03
2018,12,25,14,0,862.0,60.0,3.4,15.8,404.0,589.27,480.72
2018,12,25,14,15,844.0,58.5,3.3,15.65,375.0,553.86,452.04
2018,12,25,14,30,826.0,57.0,3.2,15.5,346.0,519.97,423.81
2018,12,25,14,45,799.0,55.0,3.1,15.35,311.5,476.29,387.2
2018,12,25,15,0,772.0,53.0,3.0,15.2,277.0,432.22,349.33
2018,12,25,15,15,732.0,49.5,3.0,15.2,238.5,380.77,304.57
2018,12,25,15,30,692.0,46.0,3.0,15.2,200.0,330.66,259.77
2018,12,25,15,45,630.0,42.0,2.75,14.1,160.5,274.11,209.87
2018,12,25,16,0,568.0,38.0,2.5,13.0,121.0,221.54,162.41
2018,12,25,16,15,460.5,31.5,2.5,12.45,84.5,162.17,108.7
2018,12,25,16,30,353.0,25.0,2.5,11.9,48.0,105.92,32.71
2018,12,25,16,45,211.0,16.5,2.5,11.4,27.0,49.38,0.0
2018,12,25,17,0,69.0,8.0,2.5,10.9,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,2.5,10.75,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,26,7,15,4.0,3.5,2.2,7.95,3.5,0.0,0.0
2018,12,26,7,30,8.0,7.0,2.1,8.3,7.0,8.02,0.0
2018,12,26,7,45,42.5,21.0,1.95,8.7,24.5,31.55,0.0
2018,12,26,8,0,77.0,35.0,1.8,9.1,42.0,63.19,40.94
2018,12,26,8,15,112.5,49.5,1.95,9.65,66.0,92.68,68.83
2018,12,26,8,30,148.0,64.0,2.1,10.2,90.0,125.46,97.78
2018,12,26,8,45,173.5,79.0,2.3,10.7,116.5,158.1,126.73
2018,12,26,9,0,199.0,94.0,2.5,11.2,143.0,192.64,157.0
2018,12,26,9,15,269.5,102.0,2.6,11.55,179.5,241.27,198.69
2018,12,26,9,30,340.0,110.0,2.7,11.9,216.0,301.26,249.31
2018,12,26,9,45,475.5,101.5,2.85,12.25,267.0,375.28,311.35
2018,12,26,10,0,611.0,93.0,3.0,12.6,318.0,460.19,381.18
2018,12,26,10,15,697.0,84.5,3.0,12.85,359.0,519.01,428.84
2018,12,26,10,30,783.0,76.0,3.0,13.1,400.0,577.77,475.77
2018,12,26,10,45,836.5,69.0,3.0,13.35,430.5,621.03,509.65
2018,12,26,11,0,890.0,62.0,3.0,13.6,461.0,659.32,539.37
2018,12,26,11,15,895.5,63.5,2.9,13.75,475.0,678.03,552.14
2018,12,26,11,30,901.0,65.0,2.8,13.9,489.0,693.74,562.73
2018,12,26,11,45,902.5,65.5,2.75,14.05,495.0,702.41,568.3
2018,12,26,12,0,904.0,66.0,2.7,14.2,501.0,707.86,571.6
2018,12,26,12,15,900.5,67.0,2.8,14.25,499.5,707.18,571.43
2018,12,26,12,30,897.0,68.0,2.9,14.3,498.0,703.25,568.97
2018,12,26,12,45,819.0,84.0,2.95,14.4,471.0,666.76,541.71
2018,12,26,13,0,741.0,100.0,3.0,14.5,444.0,626.44,510.1
2018,12,26,13,15,800.0,85.0,3.05,14.45,445.0,635.45,518.29
2018,12,26,13,30,859.0,70.0,3.1,14.4,446.0,642.33,524.21
2018,12,26,13,45,828.0,71.5,3.15,14.4,419.0,606.9,496.32
2018,12,26,14,0,797.0,73.0,3.2,14.4,392.0,570.0,467.05
2018,12,26,14,15,793.5,69.0,3.1,14.15,367.0,541.56,444.07
2018,12,26,14,30,790.0,65.0,3.0,13.9,342.0,510.85,418.58
2018,12,26,14,45,620.0,78.0,2.9,13.65,282.0,414.57,339.86
2018,12,26,15,0,450.0,91.0,2.8,13.4,222.0,323.48,264.52
2018,12,26,15,15,461.5,76.5,2.8,13.4,195.0,296.33,240.1
2018,12,26,15,30,473.0,62.0,2.8,13.4,168.0,265.53,211.39
2018,12,26,15,45,456.5,53.0,2.8,12.55,138.5,228.73,177.59
2018,12,26,16,0,440.0,44.0,2.8,11.7,109.0,192.5,143.25
2018,12,26,16,15,343.0,35.5,2.85,11.4,76.0,137.0,93.54
2018,12,26,16,30,246.0,27.0,2.9,11.1,43.0,86.48,30.21
2018,12,26,16,45,152.0,17.0,2.95,10.8,24.5,40.88,0.0
2018,12,26,17,0,58.0,7.0,3.0,10.5,6.0,0.0,0.0
2018,12,26,17,15,29.0,3.5,3.0,10.3,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.5,3.15,6.95,6.0,0.0,0.0
2018,12,27,7,30,121.0,11.0,3.2,7.5,12.0,27.96,0.0
2018,12,27,7,45,299.5,19.5,3.3,8.1,42.0,82.49,0.0
2018,12,27,8,0,478.0,28.0,3.4,8.7,72.0,152.43,96.34
2018,12,27,8,15,563.0,32.0,3.5,9.2,110.0,205.02,149.29
2018,12,27,8,30,648.0,36.0,3.6,9.7,148.0,264.18,203.37
2018,12,27,8,45,699.0,39.5,3.65,10.25,188.0,316.28,251.69
2018,12,27,9,0,750.0,43.0,3.7,10.8,228.0,371.21,301.32
2018,12,27,9,15,780.5,45.5,3.95,11.3,264.5,415.39,341.46
2018,12,27,9,30,811.0,48.0,4.2,11.8,301.0,462.16,382.64
2018,12,27,9,45,829.0,51.5,4.4,12.25,334.0,503.5,418.38
2018,12,27,10,0,847.0,55.0,4.6,12.7,367.0,543.64,452.23
2018,12,27,10,15,864.5,56.0,4.7,13.0,394.5,579.01,481.6
2018,12,27,10,30,882.0,57.0,4.8,13.3,422.0,612.61,508.95
2018,12,27,10,45,895.0,57.5,4.9,13.55,443.5,640.7,531.59
2018,12,27,11,0,908.0,58.0,5.0,13.8,465.0,666.31,551.69
2018,12,27,11,15,915.0,58.5,5.0,13.95,479.0,685.21,565.51
2018,12,27,11,30,922.0,59.0,5.0,14.1,493.0,701.1,577.03
2018,12,27,11,45,926.0,58.5,5.05,14.2,499.5,710.58,584.0
2018,12,27,12,0,930.0,58.0,5.1,14.3,506.0,716.79,588.57
2018,12,27,12,15,929.0,58.5,5.1,14.35,505.0,717.38,588.86
2018,12,27,12,30,928.0,59.0,5.1,14.4,504.0,714.62,586.72
2018,12,27,12,45,925.0,59.0,5.15,14.45,496.0,706.56,580.82
2018,12,27,13,0,922.0,59.0,5.2,14.5,488.0,695.24,572.53
2018,12,27,13,15,915.5,58.5,5.15,14.45,472.5,677.83,559.41
2018,12,27,13,30,909.0,58.0,5.1,14.4,457.0,657.45,543.67
2018,12,27,13,45,897.0,57.5,5.1,14.35,434.5,630.8,522.26
2018,12,27,14,0,885.0,57.0,5.1,14.3,412.0,601.72,498.53
2018,12,27,14,15,868.0,55.0,5.05,14.15,382.5,565.77,468.91
2018,12,27,14,30,851.0,53.0,5.0,14.0,353.0,528.13,437.26
2018,12,27,14,45,826.5,50.5,4.9,13.8,318.5,484.65,400.07
2018,12,27,15,0,802.0,48.0,4.8,13.6,284.0,440.58,361.43
2018,12,27,15,15,764.0,45.5,4.8,13.6,245.5,392.67,318.5
2018,12,27,15,30,726.0,43.0,4.8,13.6,207.0,343.22,273.29
2018,12,27,15,45,666.0,39.5,4.45,12.8,167.0,286.42,221.91
2018,12,27,16,0,606.0,36.0,4.1,12.0,127.0,233.41,173.0
2018,12,27,16,15,503.5,30.0,4.0,11.6,89.5,171.13,116.26
2018,12,27,16,30,401.0,24.0,3.9,11.2,52.0,114.87,44.41
2018,12,27,16,45,244.0,16.5,3.8,10.8,29.5,55.48,0.0
2018,12,27,17,0,87.0,9.0,3.7,10.4,7.0,0.0,0.0
2018,12,27,17,15,43.5,4.5,3.75,10.25,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.75,9.65,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.7,7.05,0.0,0.0,0.0
