Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.4,6.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.45,6.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.4,6.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.35,5.85,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,12,28,7,15,29.0,4.5,3.2,6.15,5.0,0.0,0.0
2018,12,28,7,30,58.0,9.0,3.2,6.5,10.0,17.0,0.0
2018,12,28,7,45,191.0,20.5,3.25,6.9,36.0,62.48,0.0
2018,12,28,8,0,324.0,32.0,3.3,7.3,62.0,121.98,78.07
2018,12,28,8,15,473.0,35.5,3.4,7.7,104.0,184.52,135.58
2018,12,28,8,30,622.0,39.0,3.5,8.1,146.0,258.12,199.93
2018,12,28,8,45,690.0,40.5,3.6,8.55,187.0,313.38,250.83
2018,12,28,9,0,758.0,42.0,3.7,9.0,228.0,370.51,302.61
2018,12,28,9,15,791.0,43.5,3.75,9.45,265.0,417.2,344.93
2018,12,28,9,30,824.0,45.0,3.8,9.9,302.0,464.46,386.45
2018,12,28,9,45,847.0,46.5,3.85,10.35,335.0,506.57,422.63
2018,12,28,10,0,870.0,48.0,3.9,10.8,368.0,547.78,457.05
2018,12,28,10,15,884.5,49.5,3.85,11.15,395.5,582.74,485.54
2018,12,28,10,30,899.0,51.0,3.8,11.5,423.0,615.7,511.72
2018,12,28,10,45,909.0,52.0,3.75,11.85,444.0,642.96,532.84
2018,12,28,11,0,919.0,53.0,3.7,12.2,465.0,667.58,550.95
2018,12,28,11,15,925.0,53.5,3.65,12.45,479.0,686.09,563.89
2018,12,28,11,30,931.0,54.0,3.6,12.7,493.0,701.53,574.5
2018,12,28,11,45,933.5,54.5,3.6,12.95,499.5,711.36,581.08
2018,12,28,12,0,936.0,55.0,3.6,13.2,506.0,717.87,585.26
2018,12,28,12,15,933.5,56.0,3.5,13.3,505.0,718.13,584.76
2018,12,28,12,30,931.0,57.0,3.4,13.4,504.0,715.02,581.88
2018,12,28,12,45,922.5,59.5,3.35,13.55,496.0,706.26,574.95
2018,12,28,13,0,914.0,62.0,3.3,13.7,488.0,694.32,565.77
2018,12,28,13,15,907.0,60.5,3.2,13.75,472.0,675.6,551.53
2018,12,28,13,30,900.0,59.0,3.1,13.8,456.0,653.93,534.79
2018,12,28,13,45,890.0,57.0,3.0,13.85,433.0,627.01,513.19
2018,12,28,14,0,880.0,55.0,2.9,13.9,410.0,597.57,489.32
2018,12,28,14,15,863.0,54.0,2.75,13.75,381.5,563.01,461.12
2018,12,28,14,30,846.0,53.0,2.6,13.6,353.0,526.76,430.98
2018,12,28,14,45,820.5,51.0,2.45,13.45,318.5,483.56,394.64
2018,12,28,15,0,795.0,49.0,2.3,13.3,284.0,442.47,358.97
2018,12,28,15,15,757.5,46.5,2.3,13.3,246.0,392.38,315.37
2018,12,28,15,30,720.0,44.0,2.3,13.3,208.0,343.36,271.43
2018,12,28,15,45,660.0,40.5,2.0,12.0,168.0,286.71,221.38
2018,12,28,16,0,600.0,37.0,1.7,10.7,128.0,233.84,173.48
2018,12,28,16,15,498.5,31.0,1.7,10.3,90.5,171.84,117.61
2018,12,28,16,30,397.0,25.0,1.7,9.9,53.0,115.98,49.06
2018,12,28,16,45,242.0,17.0,1.7,9.45,30.0,56.12,0.0
2018,12,28,17,0,87.0,9.0,1.7,9.0,7.0,0.0,0.0
2018,12,28,17,15,43.5,4.5,1.7,8.9,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,29,7,15,32.0,4.5,1.2,7.0,5.0,0.0,0.0
2018,12,29,7,30,64.0,9.0,1.2,7.4,10.0,17.77,0.0
2018,12,29,7,45,223.0,19.5,1.2,7.8,37.5,67.2,0.0
2018,12,29,8,0,382.0,30.0,1.2,8.2,65.0,133.39,84.05
2018,12,29,8,15,486.0,35.0,1.25,8.6,103.0,187.15,136.11
2018,12,29,8,30,590.0,40.0,1.3,9.0,141.0,247.99,190.07
2018,12,29,8,45,641.5,44.0,1.35,9.45,179.5,298.48,236.13
2018,12,29,9,0,693.0,48.0,1.4,9.9,218.0,351.92,283.64
2018,12,29,9,15,728.0,50.5,1.35,10.35,254.5,398.66,324.39
2018,12,29,9,30,763.0,53.0,1.3,10.8,291.0,446.17,364.36
2018,12,29,9,45,786.5,55.0,1.25,11.25,323.0,487.41,398.09
2018,12,29,10,0,810.0,57.0,1.2,11.7,355.0,527.91,430.1
2018,12,29,10,15,825.5,59.0,1.05,12.1,382.0,559.18,453.47
2018,12,29,10,30,841.0,61.0,0.9,12.5,409.0,591.93,476.89
2018,12,29,10,45,851.5,62.0,0.8,12.95,429.5,618.33,495.05
2018,12,29,11,0,862.0,63.0,0.7,13.4,450.0,642.29,510.85
2018,12,29,11,15,868.0,64.0,0.65,13.7,463.5,660.64,522.31
2018,12,29,11,30,874.0,65.0,0.6,14.0,477.0,676.11,531.58
2018,12,29,11,45,876.5,65.0,0.6,14.35,483.5,684.99,536.76
2018,12,29,12,0,879.0,65.0,0.6,14.7,490.0,690.75,539.9
2018,12,29,12,15,877.5,65.5,0.65,14.85,489.0,691.16,540.48
2018,12,29,12,30,876.0,66.0,0.7,15.0,488.0,688.39,538.97
2018,12,29,12,45,869.0,67.0,0.75,15.15,479.5,679.29,533.07
2018,12,29,13,0,862.0,68.0,0.8,15.3,471.0,667.19,525.14
2018,12,29,13,15,837.5,70.5,0.8,15.35,451.5,646.41,510.38
2018,12,29,13,30,813.0,73.0,0.8,15.4,432.0,619.2,490.18
2018,12,29,13,45,747.0,81.0,0.8,15.45,398.0,570.21,453.3
2018,12,29,14,0,681.0,89.0,0.8,15.5,364.0,523.87,417.91
2018,12,29,14,15,660.5,84.5,0.75,15.45,336.0,488.28,390.37
2018,12,29,14,30,640.0,80.0,0.7,15.4,308.0,451.79,361.44
2018,12,29,14,45,607.0,76.0,0.65,15.3,275.5,408.82,326.89
2018,12,29,15,0,574.0,72.0,0.6,15.2,243.0,366.37,291.98
2018,12,29,15,15,483.5,71.5,0.6,15.2,202.0,303.35,240.44
2018,12,29,15,30,393.0,71.0,0.6,15.2,161.0,244.58,191.71
2018,12,29,15,45,351.5,59.0,0.55,14.55,128.0,199.28,153.02
2018,12,29,16,0,310.0,47.0,0.5,13.9,95.0,157.02,116.15
2018,12,29,16,15,310.0,36.0,0.6,13.65,71.5,131.09,89.95
2018,12,29,16,30,310.0,25.0,0.7,13.4,48.0,101.15,45.38
2018,12,29,16,45,189.0,16.5,0.8,13.1,27.5,47.37,0.0
2018,12,29,17,0,68.0,8.0,0.9,12.8,7.0,0.0,0.0
2018,12,29,17,15,34.0,4.0,1.0,12.5,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,30,7,15,34.5,4.5,2.35,6.85,5.0,0.0,0.0
2018,12,30,7,30,69.0,9.0,2.4,7.1,10.0,18.39,0.0
2018,12,30,7,45,164.0,20.0,2.4,7.4,32.5,56.26,0.0
2018,12,30,8,0,259.0,31.0,2.4,7.7,55.0,105.0,66.45
2018,12,30,8,15,300.0,43.0,2.25,8.0,84.0,141.82,104.6
2018,12,30,8,30,341.0,55.0,2.1,8.3,113.0,182.59,142.2
2018,12,30,8,45,425.0,61.0,1.95,8.65,152.5,237.42,190.39
2018,12,30,9,0,509.0,67.0,1.8,9.0,192.0,297.74,242.76
2018,12,30,9,15,602.5,65.0,1.6,9.4,236.0,359.16,295.01
2018,12,30,9,30,696.0,63.0,1.4,9.8,280.0,424.0,348.67
2018,12,30,9,45,721.5,67.0,1.2,10.15,313.0,466.44,382.85
2018,12,30,10,0,747.0,71.0,1.0,10.5,346.0,508.45,415.32
2018,12,30,10,15,794.5,67.5,0.9,10.85,379.5,554.17,450.24
2018,12,30,10,30,842.0,64.0,0.8,11.2,413.0,599.73,483.83
2018,12,30,10,45,816.0,72.5,0.65,11.6,424.5,611.93,490.31
2018,12,30,11,0,790.0,81.0,0.5,12.0,436.0,620.18,493.72
2018,12,30,11,15,766.0,88.5,0.8,12.35,441.5,624.89,499.86
2018,12,30,11,30,742.0,96.0,1.1,12.7,447.0,628.82,504.75
2018,12,30,11,45,818.0,81.0,1.4,13.1,473.0,668.06,536.32
2018,12,30,12,0,894.0,66.0,1.7,13.5,499.0,702.99,563.18
2018,12,30,12,15,892.0,66.5,1.9,13.8,498.0,703.16,563.84
2018,12,30,12,30,890.0,67.0,2.1,14.1,497.0,700.12,562.43
2018,12,30,12,45,883.5,68.0,2.25,14.35,488.5,691.37,556.59
2018,12,30,13,0,877.0,69.0,2.4,14.6,480.0,679.55,548.51
2018,12,30,13,15,870.0,68.0,2.45,14.75,465.0,662.1,535.88
2018,12,30,13,30,863.0,67.0,2.5,14.9,450.0,641.82,520.52
2018,12,30,13,45,850.0,66.0,2.55,15.0,427.5,618.85,502.53
2018,12,30,14,0,837.0,65.0,2.6,15.1,405.0,589.68,479.55
2018,12,30,14,15,818.5,63.5,2.6,15.0,376.5,554.67,451.74
2018,12,30,14,30,800.0,62.0,2.6,14.9,348.0,518.12,422.07
2018,12,30,14,45,773.0,59.5,2.6,14.8,314.0,474.8,386.3
2018,12,30,15,0,746.0,57.0,2.6,14.7,280.0,431.1,349.24
2018,12,30,15,15,706.5,54.0,2.6,14.7,242.5,381.28,306.17
2018,12,30,15,30,667.0,51.0,2.6,14.7,205.0,332.71,263.02
2018,12,30,15,45,550.5,49.0,2.55,13.65,160.0,261.61,202.71
2018,12,30,16,0,434.0,47.0,2.5,12.6,115.0,197.43,147.88
2018,12,30,16,15,316.5,37.0,2.7,12.1,78.5,134.51,93.89
2018,12,30,16,30,199.0,27.0,2.9,11.6,42.0,80.16,38.76
2018,12,30,16,45,129.5,17.5,3.05,11.1,24.5,38.82,0.0
2018,12,30,17,0,60.0,8.0,3.2,10.6,7.0,0.0,0.0
2018,12,30,17,15,30.0,4.0,3.25,10.35,3.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.75,7.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,12,31,7,15,65.5,5.5,4.75,7.45,6.0,0.0,0.0
2018,12,31,7,30,131.0,11.0,4.8,7.7,12.0,28.81,0.0
2018,12,31,7,45,320.5,18.5,4.9,7.95,42.0,82.3,0.0
2018,12,31,8,0,510.0,26.0,5.0,8.2,72.0,156.04,96.72
2018,12,31,8,15,595.0,31.0,5.1,8.55,112.0,210.74,153.23
2018,12,31,8,30,680.0,36.0,5.2,8.9,152.0,272.32,210.29
2018,12,31,8,45,730.5,39.0,5.3,9.3,192.5,325.18,260.29
2018,12,31,9,0,781.0,42.0,5.4,9.7,233.0,378.55,309.85
2018,12,31,9,15,813.0,44.5,5.5,10.05,271.5,427.09,354.47
2018,12,31,9,30,845.0,47.0,5.6,10.4,310.0,476.09,398.24
2018,12,31,9,45,865.0,49.0,5.75,10.75,343.5,518.19,435.34
2018,12,31,10,0,885.0,51.0,5.9,11.1,377.0,559.16,470.56
2018,12,31,10,15,900.0,53.0,5.9,11.35,405.5,595.73,501.25
2018,12,31,10,30,915.0,55.0,5.9,11.6,434.0,630.3,529.62
2018,12,31,10,45,925.0,55.5,5.85,11.8,455.5,657.64,551.67
2018,12,31,11,0,935.0,56.0,5.8,12.0,477.0,682.3,570.68
2018,12,31,11,15,941.5,56.5,5.75,12.15,491.5,701.73,584.92
2018,12,31,11,30,948.0,57.0,5.7,12.3,506.0,718.05,596.73
2018,12,31,11,45,950.5,57.5,5.7,12.5,513.0,728.36,603.97
2018,12,31,12,0,953.0,58.0,5.7,12.7,520.0,735.29,608.7
2018,12,31,12,15,950.5,59.0,5.65,12.8,519.5,735.9,608.67
2018,12,31,12,30,948.0,60.0,5.6,12.9,519.0,733.06,606.13
2018,12,31,12,45,940.5,61.5,5.55,12.95,510.5,723.97,598.98
2018,12,31,13,0,933.0,63.0,5.5,13.0,502.0,711.62,589.43
2018,12,31,13,15,925.5,62.0,5.45,13.0,486.0,693.17,575.32
2018,12,31,13,30,918.0,61.0,5.4,13.0,470.0,671.73,558.78
2018,12,31,13,45,906.5,60.5,5.4,13.05,447.5,645.5,537.42
2018,12,31,14,0,895.0,60.0,5.4,13.1,425.0,616.76,513.7
2018,12,31,14,15,878.0,58.0,5.3,12.95,395.5,580.75,483.85
2018,12,31,14,30,861.0,56.0,5.2,12.8,366.0,542.99,451.95
2018,12,31,14,45,836.5,54.0,5.1,12.7,331.5,499.87,414.86
2018,12,31,15,0,812.0,52.0,5.0,12.6,297.0,458.66,378.33
2018,12,31,15,15,775.0,49.0,5.0,12.6,258.0,407.47,332.8
2018,12,31,15,30,738.0,46.0,5.0,12.6,219.0,357.23,286.92
2018,12,31,15,45,433.0,47.0,2.7,12.95,143.5,218.4,170.24
2018,12,31,16,0,128.0,48.0,0.4,13.3,68.0,97.3,72.22
2018,12,31,16,15,90.5,38.5,0.45,13.1,50.5,71.47,49.82
2018,12,31,16,30,53.0,29.0,0.5,12.9,33.0,45.32,22.28
2018,12,31,16,45,28.0,16.5,0.55,12.7,18.5,20.95,0.0
2018,12,31,17,0,3.0,4.0,0.6,12.5,4.0,3.93,0.0
2018,12,31,17,15,1.5,2.0,0.55,12.4,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
